Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.6966361267,1.98475738332,0.0,0.0,2.55330491699,7.80157382632,63.4990957566,61.5545639292,1.94453182743
 01/01  02:00:00,17.2911373611,2.1679832336,0.0,0.0,2.55330491699,7.21284921042,69.4729277667,68.358161853,1.11476591372
 01/01  03:00:00,17.0972779316,2.26848611211,0.0,0.0,2.55330491699,6.91848690247,72.5909578153,72.0985163368,0.492441478429
 01/01  04:00:00,17.0483353463,2.36672468077,0.0,0.0,2.55330491699,6.7713057485,76.320821645,75.8283801666,0.492441478429
 01/01  05:00:00,19.1976703786,2.4395662653,0.0,0.0,3.82705111198,7.57405300124,79.8253795285,78.7106136147,1.11476591372
 01/01  06:00:00,23.7201143609,2.4233977857,0.0,0.0,6.02426329834,9.91545327661,84.2023326605,78.3164127429,5.88591991758
 01/01  07:00:00,28.9378202984,2.32285264308,0.0,0.0,6.51253267309,14.7454349813,94.606106465,74.8216074927,19.7844989723
 01/01  08:00:00,28.9342087922,2.27213786393,0.0,0.0,6.01364874671,17.9699221805,94.1230246314,73.0938767885,21.0291478429
 01/01  09:00:00,24.1019729002,2.31703672711,0.0,0.0,3.66783283761,18.1171033345,94.6070963679,74.4077144387,20.1993819292
 01/01  10:00:00,21.2487751447,2.28747081217,0.0,0.0,3.10526160149,15.8560427302,90.5500121126,72.8399279246,17.710084188
 01/01  11:00:00,18.2428981744,2.19822054495,0.0,0.0,3.10526160149,12.9394160272,85.3076332402,69.2570808796,16.0505523606
 01/01  12:00:00,18.2912604611,2.09940167781,0.0,0.0,3.10526160149,13.0865971812,78.6094897683,65.6705595841,12.9389301842
 01/01  13:00:00,18.1097440501,2.06506642085,0.0,0.0,3.10526160149,12.9394160272,75.6600619149,64.3806635581,11.2793983567
 01/01  14:00:00,17.6542899625,2.05115579523,0.0,0.0,3.10526160149,12.4978725653,73.9436607495,63.9089112633,10.0347494862
 01/01  15:00:00,17.4640199541,2.00806694093,0.0,0.0,3.10526160149,12.3506914113,71.068280963,62.2781803474,8.79010061559
 01/01  16:00:00,18.7758494332,1.95488696661,0.0,0.0,4.02872759285,12.7922348732,70.4068509872,60.3721015011,10.0347494862
 01/01  17:00:00,27.9242813004,1.86729877985,0.0,0.0,6.50191812146,17.7693977319,69.1950712016,57.5007898881,11.6942813136
 01/01  18:00:00,38.5318176771,1.67286134769,0.0,0.0,8.38069375907,23.1212625696,66.5277272197,51.0994992944,15.4282279253
 01/01  19:00:00,40.6355543894,1.5156985637,0.0,0.0,10.6415932552,23.1212625696,64.0469737658,45.9220066209,18.1249671449
 01/01  20:00:00,39.6619832683,1.5114054209,0.0,0.0,12.3080778603,20.4854999863,63.1337442406,45.8385430095,17.2952012312
 01/01  21:00:00,39.2286136199,1.51815666574,0.0,0.0,12.456681583,19.8967753704,61.9247613639,46.0816504818,15.8431108822
 01/01  22:00:00,33.7898979384,1.5429420062,0.0,0.0,9.18739968257,17.702556249,59.8114095315,46.8724793473,12.9389301842
 01/01  23:00:00,26.9401850944,1.62854172393,0.0,0.0,5.91811778209,14.0365255879,60.7442087817,49.464810425,11.2793983567
 01/01  24:00:00,21.1559314371,1.74079713793,0.0,0.0,3.54045821811,10.5176760807,59.2376350239,52.9368321494,6.30080287444
 01/02  01:00:00,17.5998865546,1.88800781124,0.0,0.0,2.55330491699,7.80157382632,59.7911845043,57.8449904543,1.94619405
 01/02  02:00:00,17.0746500989,1.95149597145,0.0,0.0,2.55330491699,7.21284921042,61.0684796351,59.9525770559,1.11590257923
 01/02  03:00:00,16.7953559328,1.96656411329,0.0,0.0,2.55330491699,6.91848690247,60.7959933686,60.3032439688,0.492749399794
 01/02  04:00:00,16.6557760014,1.97416533588,0.0,0.0,2.55330491699,6.7713057485,60.9248221214,60.432064396,0.492757725423
 01/02  05:00:00,18.7097725653,1.95166845207,0.0,0.0,3.82705111198,7.57405300124,60.6912866254,59.5751824658,1.11610415959
 01/02  06:00:00,23.1366039704,1.83988739521,0.0,0.0,6.02426329834,9.91545327661,61.5753193787,55.6786910238,5.89662835493
 01/02  07:00:00,28.3000744428,1.68510678744,0.0,0.0,6.51253267309,14.7454349813,70.3916226096,50.5659908409,19.8256317688
 01/02  08:00:00,28.4985191688,1.64291887818,0.0,0.0,6.01364874671,18.163451543,69.9644567307,48.8912901026,21.0731666281
 01/02  09:00:00,25.1927739844,1.96142424264,0.0,0.0,4.35151303671,18.8798367041,72.8750002252,52.6333597401,20.2416404851
 01/02  10:00:00,22.3690564449,1.96133854364,0.0,0.0,3.78894180059,16.6187760998,69.461550434,51.7144900089,17.7470604251
 01/02  11:00:00,19.3713573972,1.8802661991,0.0,0.0,3.78894180059,13.7021493968,64.6558524497,48.5718453984,16.0840070513
 01/02  12:00:00,19.4465081192,1.80823576728,0.0,0.0,3.78894180059,13.8493305508,58.8733079202,45.9075259448,12.9657819754
 01/02  13:00:00,19.0782476662,1.75041653239,0.0,0.0,3.69398621738,13.6338449159,55.2548226737,43.9520940721,11.3027286016
 01/02  14:00:00,18.7683648648,1.71881712891,0.0,0.0,3.78894180059,13.2606059349,52.6843828715,42.6289443003,10.0554385712
 01/02  15:00:00,18.5649237523,1.66255717038,0.0,0.0,3.78894180059,13.1134247809,49.3966540396,40.5885054988,8.80814854085
 01/02  16:00:00,19.8522136146,1.58483757932,0.0,0.0,4.71240779196,13.5549682428,48.0448481667,37.9894095954,10.0554385712
 01/02  17:00:00,28.9866245555,1.48322846627,0.0,0.0,7.18559832057,18.5321311015,46.6084663781,34.8899744331,11.718491945
 01/02  18:00:00,38.0831434867,1.0306577948,0.0,0.0,8.38069375907,23.3147919321,44.7904433777,29.3300813416,15.4603620361
 01/02  19:00:00,40.0140516509,0.894195825226,0.0,0.0,10.6415932552,23.1212625696,43.3664287677,25.2036049991,18.1628237686
 01/02  20:00:00,39.0017516481,0.851173800635,0.0,0.0,12.3080778603,20.4854999863,41.1776504591,23.8463533774,17.3312970817
 01/02  21:00:00,38.5400147846,0.829557830399,0.0,0.0,12.456681583,19.8967753704,39.0221135904,23.1459882108,15.8761253796
 01/02  22:00:00,33.1015941072,0.854638174986,0.0,0.0,9.18739968257,17.702556249,36.8390131888,23.8732312134,12.9657819754
 01/02  23:00:00,26.278690239,0.967046868521,0.0,0.0,5.91811778209,14.0365255879,38.5422367918,27.2395081902,11.3027286016
 01/02  24:00:00,20.5143531539,1.09921885477,0.0,0.0,3.54045821811,10.5176760807,37.5395444849,31.2259760048,6.31356848011
 01/03  01:00:00,16.9461798433,1.23430109989,0.0,0.0,2.55330491699,7.80157382632,37.3130917766,35.3634086221,1.94968315449
 01/03  02:00:00,16.4144926882,1.29133856077,0.0,0.0,2.55330491699,7.21284921042,38.1986866439,37.0810449849,1.11764165907
 01/03  03:00:00,16.1295234246,1.30073160517,0.0,0.0,2.55330491699,6.91848690247,37.7133308542,37.2201471147,0.493183739564
 01/03  04:00:00,15.9869199201,1.30530925457,0.0,0.0,2.55330491699,6.7713057485,37.7474729933,37.2542810797,0.493191913686
 01/03  05:00:00,18.038673052,1.28056893876,0.0,0.0,3.82705111198,7.57405300124,37.5322690063,36.4144294329,1.11783957344
 01/03  06:00:00,22.4623241729,1.16560759766,0.0,0.0,6.02426329834,9.91545327661,38.6879071576,32.7795959614,5.90831119619
 01/03  07:00:00,27.6085651538,0.993597498485,0.0,0.0,6.51253267309,14.7454349813,47.4041216213,27.5378909648,19.8662306566
 01/03  08:00:00,27.7969307037,0.941330413043,0.0,0.0,6.01364874671,18.163451543,47.1135461991,25.9971946987,21.1163515004
 01/03  09:00:00,24.4337327961,1.20238305431,0.0,0.0,4.35151303671,18.8798367041,46.2730363684,25.9899384189,20.2830979495
 01/03  10:00:00,21.4679891412,1.06027123992,0.0,0.0,3.78894180059,16.6187760998,38.9518402614,21.1685045549,17.7833357065
 01/03  11:00:00,18.2845770041,0.793485805969,0.0,0.0,3.78894180059,13.7021493968,29.6412636533,13.5244361093,16.116827544
 01/03  12:00:00,18.2348075015,0.596535149586,0.0,0.0,3.78894180059,13.8493305508,21.1692022055,8.17707746623,12.9921247392
 01/03  13:00:00,17.8545258628,0.526694729003,0.0,0.0,3.69398621738,13.6338449159,17.7120074115,6.38639083477,11.3256165767
 01/03  14:00:00,17.4676758015,0.418128065586,0.0,0.0,3.78894180059,13.2606059349,13.6892897408,3.61355428601,10.0757354548
 01/03  15:00:00,17.2416370372,0.339270455274,0.0,0.0,3.78894180059,13.1134247809,10.4501896173,1.62433528432,8.82585433293
 01/03  16:00:00,18.5824991702,0.315123134949,0.0,0.0,4.71240779196,13.5549682428,11.1117975723,1.03606211746,10.0757354548
 01/03  17:00:00,27.8164428396,0.313046750287,0.0,0.0,7.18559832057,18.5321311015,12.7425021598,1.00025854242,11.7422436173
 01/03  18:00:00,37.0735939106,0.0211082187681,0.0,0.0,8.38069375907,23.3147919321,16.0088423518,0.516955368797,15.491886983
 01/03  19:00:00,39.1289364406,0.00908061489333,0.0,0.0,10.6415932552,23.1212625696,18.4226151538,0.22265240669,18.1999627471
 01/03  20:00:00,38.1749970328,0.0244191853796,0.0,0.0,12.3080778603,20.4854999863,17.9739639506,0.607255284753,17.3667086659
 01/03  21:00:00,37.7802382309,0.0697812766684,0.0,0.0,12.456681583,19.8967753704,17.6720823239,1.76356830024,15.9085140237
 01/03  22:00:00,32.3578555873,0.110899655111,0.0,0.0,9.18739968257,17.702556249,15.8206536372,2.828528898,12.9921247392
 01/03  23:00:00,25.4965288772,0.184885506674,0.0,0.0,5.91811778209,14.0365255879,16.0847916793,4.75917510257,11.3256165767
 01/03  24:00:00,19.6636212934,0.248486994284,0.0,0.0,3.54045821811,10.5176760807,12.7295947453,6.40350265619,6.32609208914
 01/04  01:00:00,16.0646120628,0.352733319434,0.0,0.0,2.55330491699,7.80157382632,11.1770203856,9.22391530996,1.95310507562
 01/04  02:00:00,15.5770045757,0.453850448289,0.0,0.0,2.55330491699,7.21284921042,13.1497649284,12.0304178894,1.11934703897
 01/04  03:00:00,15.3596044062,0.53081258673,0.0,0.0,2.55330491699,6.91848690247,14.6760762621,14.1824666159,0.493609646213
 01/04  04:00:00,15.2942360743,0.612625408773,0.0,0.0,2.55330491699,6.7713057485,16.9960766645,16.5024589984,0.493617666019
 01/04  05:00:00,17.4277427928,0.669638679515,0.0,0.0,3.82705111198,7.57405300124,19.2684884741,18.1489472549,1.11954121924
 01/04  06:00:00,21.9531843063,0.656467731056,0.0,0.0,6.02426329834,9.91545327661,23.6908705981,17.7711050168,5.91976558124
 01/04  07:00:00,27.1655934647,0.550625809324,0.0,0.0,6.51253267309,14.7454349813,34.6003456656,14.6943125039,19.9060331617
 01/04  08:00:00,27.3692481149,0.513647824201,0.0,0.0,6.01364874671,18.163451543,34.7643800159,13.6056909032,21.1586891127
 01/04  09:00:00,24.0839670886,0.852617346805,0.0,0.0,4.35151303671,18.8798367041,35.8375803107,15.5138382663,20.3237420443
 01/04  10:00:00,21.2621372228,0.854419321522,0.0,0.0,3.78894180059,16.6187760998,33.2804465823,15.4615472928,17.8188992895
 01/04  11:00:00,18.2734326437,0.782341445536,0.0,0.0,3.78894180059,13.7021493968,29.5102789286,13.3612748096,16.149004119
 01/04  12:00:00,18.37148432,0.733211968091,0.0,0.0,3.78894180059,13.8493305508,24.9740407344,11.9560900599,13.0179506745
 01/04  13:00:00,18.0432571316,0.715425997737,0.0,0.0,3.69398621738,13.6338449159,22.8440169318,11.4959614277,11.3480555041
 01/04  14:00:00,17.7409907475,0.691443011616,0.0,0.0,3.78894180059,13.2606059349,20.9439038206,10.8482696944,10.0956341263
 01/04  15:00:00,17.5674259757,0.66505939384,0.0,0.0,3.78894180059,13.1134247809,18.9597596626,10.1165469141,8.84321274843
 01/04  16:00:00,18.8870371735,0.619661138214,0.0,0.0,4.71240779196,13.5549682428,18.9987941998,8.90316007356,10.0956341263
 01/04  17:00:00,28.0863467693,0.582950680069,0.0,0.0,7.18559832057,18.5321311015,19.7367175051,7.97118820846,11.7655292967
 01/04  18:00:00,37.3186445901,0.266158898277,0.0,0.0,8.38069375907,23.3147919321,22.3479808757,6.8251874456,15.5227934301
 01/04  19:00:00,39.348972697,0.229116871318,0.0,0.0,10.6415932552,23.1212625696,24.1161815759,5.87980849378,18.2363730821
 01/04  20:00:00,38.3842302415,0.233652394062,0.0,0.0,12.3080778603,20.4854999863,23.4059758284,6.00455033156,17.4014254969
 01/04  21:00:00,37.9546113575,0.244154403309,0.0,0.0,12.456681583,19.8967753704,22.219099487,6.27883226426,15.9402672227
 01/04  22:00:00,32.5301500057,0.283194073518,0.0,0.0,9.18739968257,17.702556249,20.3473979775,7.32944730305,13.0179506745
 01/04  23:00:00,25.6812962584,0.369652887936,0.0,0.0,5.91811778209,14.0365255879,21.0253617482,9.67730624414,11.3480555041
 01/04  24:00:00,19.8891987198,0.474064420691,0.0,0.0,3.54045821811,10.5176760807,18.9377107011,12.5993407083,6.3383699928
 01/05  01:00:00,16.3136571366,0.601778393214,0.0,0.0,2.55330491699,7.80157382632,18.1839979601,16.2275391607,1.95645879939
 01/05  02:00:00,15.7996810329,0.676526905423,0.0,0.0,2.55330491699,7.21284921042,19.4775388528,18.356520639,1.12101821376
 01/05  03:00:00,15.5398448421,0.711053022674,0.0,0.0,2.55330491699,6.91848690247,19.7879406371,19.2939136435,0.494026993594
 01/05  04:00:00,15.4234164879,0.741805822421,0.0,0.0,2.55330491699,6.7713057485,20.6384408704,20.1444060141,0.494034856326
 01/05  05:00:00,17.5095325716,0.751428458359,0.0,0.0,3.82705111198,7.57405300124,21.5224518472,20.4012432541,1.12120859303
 01/05  06:00:00,21.9865978156,0.689881240366,0.0,0.0,6.02426329834,9.91545327661,24.5157720392,18.5847839209,5.93098811834
 01/05  07:00:00,27.2020879937,0.587120338369,0.0,0.0,6.51253267309,14.7454349813,35.5928075751,15.6477800775,19.9450274976
 01/05  08:00:00,27.421040642,0.565440351326,0.0,0.0,6.01364874671,18.163451543,36.2518436601,15.051676733,21.2001669271
 01/05  09:00:00,24.1078402844,0.876490542632,0.0,0.0,4.35151303671,18.8798367041,36.4606189755,16.0970582422,20.3635607333
 01/05  10:00:00,21.2819075728,0.874189671529,0.0,0.0,3.78894180059,16.6187760998,33.7419908493,15.888250207,17.8537406423
 01/05  11:00:00,18.3502976317,0.859206433584,0.0,0.0,3.78894180059,13.7021493968,31.6622733008,15.481746053,16.1805272478
 01/05  12:00:00,18.4794386302,0.841166278258,0.0,0.0,3.78894180059,13.8493305508,28.0369902254,14.9937380923,13.0432521331
 01/05  13:00:00,18.1320574602,0.804226326326,0.0,0.0,3.69398621738,13.6338449159,25.3071331257,13.9370943871,11.3700387386
 01/05  14:00:00,17.8159480661,0.766400330166,0.0,0.0,3.78894180059,13.2606059349,23.0025676598,12.8874389671,10.1151286927
 01/05  15:00:00,17.5768762052,0.674509623336,0.0,0.0,3.78894180059,13.1134247809,19.2478645913,10.3876459444,8.86021864683
 01/05  16:00:00,18.8675777629,0.600201727642,0.0,0.0,4.71240779196,13.5549682428,18.5163714081,8.40124271536,10.1151286927
 01/05  17:00:00,28.0911338253,0.587737736006,0.0,0.0,7.18559832057,18.5321311015,19.8946327063,8.1062906191,11.7883420872
 01/05  18:00:00,37.2928138883,0.240328196442,0.0,0.0,8.38069375907,23.3147919321,21.6991119776,6.14603975274,15.5530722248
 01/05  19:00:00,39.300613108,0.180757282307,0.0,0.0,10.6415932552,23.1212625696,22.8732558841,4.60121189317,18.2720439909
 01/05  20:00:00,38.331490836,0.180912988629,0.0,0.0,12.3080778603,20.4854999863,22.0425754867,4.60713819304,17.4354372937
 01/05  21:00:00,37.9468926207,0.236435666545,0.0,0.0,12.456681583,19.8967753704,22.0789568735,6.10758130002,15.9713755735
 01/05  22:00:00,32.5233774086,0.276421476379,0.0,0.0,9.18739968257,17.702556249,20.2071288404,7.16387670734,13.0432521331
 01/05  23:00:00,25.6170684447,0.305425074184,0.0,0.0,5.91811778209,14.0365255879,19.2348504277,7.86481168908,11.3700387386
 01/05  24:00:00,19.7979414015,0.382807102336,0.0,0.0,3.54045821811,10.5176760807,16.2795750714,9.92917651628,6.35039855508
 01/06  01:00:00,16.2468935717,0.535014828302,0.0,0.0,2.55330491699,7.80157382632,16.192145181,14.2324018491,1.95974333195
 01/06  02:00:00,15.7698088163,0.646654688816,0.0,0.0,2.55330491699,7.21284921042,18.5904464154,17.4677917269,1.12265468843
 01/06  03:00:00,15.5526674319,0.723875612379,0.0,0.0,2.55330491699,6.91848690247,20.2305381438,19.7361024857,0.494435658096
 01/06  04:00:00,15.4783904601,0.796779794603,0.0,0.0,2.55330491699,6.7713057485,22.4157442304,21.9213008694,0.494443361049
 01/06  05:00:00,17.6080332144,0.849929101155,0.0,0.0,3.82705111198,7.57405300124,24.686317451,23.56347625,1.12284120103
 01/06  06:00:00,22.1362738703,0.839557295043,0.0,0.0,6.02426329834,9.91545327661,29.256680456,23.3147049716,5.94197548447
 01/06  07:00:00,27.3857455871,0.770777931811,0.0,0.0,6.51253267309,14.7454349813,41.2968323623,21.3136302455,19.9832021168
 01/06  08:00:00,27.6049032358,0.749302945154,0.0,0.0,6.01364874671,18.163451543,41.9369998285,20.6962271682,21.2407726604
 01/06  09:00:00,24.2342805666,1.00293082481,0.0,0.0,4.35151303671,18.8798367041,40.5594685175,20.1569262931,20.4025422244
 01/06  10:00:00,21.2913871156,0.883669214312,0.0,0.0,3.78894180059,16.6187760998,34.3901319205,16.5022824735,17.887849447
 01/06  11:00:00,18.2786608468,0.787569648697,0.0,0.0,3.78894180059,13.7021493968,30.0242576203,13.8128700254,16.2113875949
 01/06  12:00:00,18.3233861614,0.685113809486,0.0,0.0,3.78894180059,13.8493305508,24.0185975763,10.9505759541,13.0680216222
 01/06  13:00:00,17.9283565296,0.600525395792,0.0,0.0,3.69398621738,13.6338449159,20.0404817558,8.64892198562,11.3915597701
 01/06  14:00:00,17.6112726492,0.561388594011,0.000336319281928,0.0,3.78894180059,13.2606059349,17.7707355665,7.63652218545,10.1342133811
 01/06  15:00:00,17.4375641206,0.5284074454,0.00679009330169,0.0,3.78894180059,13.1134247809,15.6538493034,6.77698231142,8.87686699199
 01/06  16:00:00,18.8263997326,0.558785673568,0.000238023825121,0.0,4.71240779196,13.5549682428,17.7833261346,7.64911275351,10.1342133811
 01/06  17:00:00,28.123042429,0.619646339748,0.0,0.0,7.18559832057,18.5321311015,21.2465696623,9.43589442919,11.8106752332
 01/06  18:00:00,37.3986569684,0.346171276562,0.0,0.0,8.38069375907,23.3147919321,25.0175628584,9.43484845801,15.5827144004
 01/06  19:00:00,39.4812830105,0.361427184846,0.0,0.0,10.6415932552,23.1212625696,28.2190772255,9.91211231547,18.30696491
 01/06  20:00:00,38.5749643035,0.424386456031,0.0,0.0,12.3080778603,20.4854999863,29.2335338601,11.7647998761,17.468733984
 01/06  21:00:00,38.2007837806,0.49032682636,0.0,0.0,12.456681583,19.8967753704,29.7069373221,13.7051074587,16.0018298634
 01/06  22:00:00,32.8317314497,0.584775517491,0.0,0.0,9.18739968257,17.702556249,29.5872267826,16.5192051604,13.0680216222
 01/06  23:00:00,26.0347666949,0.723123324367,0.0,0.0,5.91811778209,14.0365255879,32.0625081823,20.6709484122,11.3915597701
 01/06  24:00:00,20.2723319418,0.857197642718,0.0,0.0,3.54045821811,10.5176760807,31.0874829795,24.7253087656,6.36217421384
 01/07  01:00:00,16.7374031945,1.02552445106,0.0,0.0,2.55330491699,7.80157382632,31.8562309895,29.8932732896,1.96295769988
 01/07  02:00:00,16.2705515903,1.14739746289,0.0,0.0,2.55330491699,7.21284921042,34.8140285953,33.6897726171,1.12425597821
 01/07  03:00:00,16.0656532725,1.23686145307,0.0,0.0,2.55330491699,6.91848690247,36.9580794307,36.4632439121,0.49483551868
 01/07  04:00:00,16.002636634,1.32102596853,0.0,0.0,2.55330491699,6.7713057485,39.6288638472,39.134020788,0.494843059199
 01/07  05:00:00,18.1314845562,1.37338044289,0.0,0.0,3.82705111198,7.57405300124,41.9311038858,40.8066653261,1.12443855974
 01/07  06:00:00,22.641566091,1.34484951582,0.0,0.0,6.02426329834,9.91545327661,45.7723553875,39.8196309612,5.95272442627
 01/07  07:00:00,27.9052901602,1.29032250483,0.0,0.0,6.51253267309,14.7454349813,58.1893990376,38.168853323,20.0205457146
 01/07  08:00:00,27.939990712,1.27791978379,0.0,0.0,6.01364874671,17.9699221805,59.1969579037,37.9164636162,21.2804942875
 01/07  09:00:00,22.9738464657,1.18891029262,0.0,0.0,3.66783283761,18.1171033345,55.6215633595,35.1808883859,20.4406749737
 01/07  10:00:00,20.0359959066,1.07469157403,0.0,0.0,3.10526160149,15.8560427302,49.4495584181,31.5283428155,17.9212156026
 01/07  11:00:00,17.0540921039,1.00941447442,0.0,0.0,3.10526160149,12.9394160272,45.5918184174,29.350242396,16.2415760214
 01/07  12:00:00,17.1282095637,0.936350780485,0.0,0.0,3.10526160149,13.0865971812,40.2226234197,27.130371613,13.0922518066
 01/07  13:00:00,16.9463747869,0.901697157652,0.0,0.0,3.10526160149,12.9394160272,37.5634915728,26.1508793474,11.4126122254
 01/07  14:00:00,16.4887531992,0.885619032023,0.0,0.0,3.10526160149,12.4978725653,35.7870109482,25.6341284087,10.1528825395
 01/07  15:00:00,16.3188244298,0.862871416628,0.0,0.0,3.10526160149,12.3506914113,33.7919875279,24.8988346743,8.89315285365
 01/07  16:00:00,17.6520763541,0.831113887575,0.0,0.0,4.02872759285,12.7922348732,34.0781635031,23.9252809636,10.1528825395
 01/07  17:00:00,26.8986096304,0.841627109836,0.0,0.0,6.50191812146,17.7693977319,36.1337270615,24.3012049408,11.8325221207
 01/07  18:00:00,37.6716396993,0.812683369831,0.0,0.0,8.38069375907,23.1212625696,39.0558034563,23.4440922779,15.6117111784
 01/07  19:00:00,39.9169471941,0.797091368486,0.0,0.0,10.6415932552,23.1212625696,41.3864187615,23.0452932636,18.3411254979
 01/07  20:00:00,38.9968680047,0.846290157274,0.0,0.0,12.3080778603,20.4854999863,42.0955194079,24.5942137007,17.5013057073
 01/07  21:00:00,38.6125439735,0.902087019326,0.0,0.0,12.456681583,19.8967753704,42.3004852393,26.2688641656,16.0316210737
 01/07  22:00:00,33.2237128255,0.976756893321,0.0,0.0,9.18739968257,17.702556249,41.6065807239,28.5143289173,13.0922518066
 01/07  23:00:00,26.464851527,1.15320815654,0.0,0.0,5.91811778209,14.0365255879,45.5511416805,34.138529455,11.4126122254
 01/07  24:00:00,20.7491530403,1.3340187412,0.0,0.0,3.54045821811,10.5176760807,46.3214573267,39.9477638449,6.37369348185
 01/08  01:00:00,17.2166862101,1.50480746672,0.0,0.0,2.55330491699,7.80157382632,47.4813625392,45.5152615887,1.96610095051
 01/08  02:00:00,16.7334860061,1.61033187868,0.0,0.0,2.55330491699,7.21284921042,50.1197623449,48.9939407362,1.12582160875
 01/08  03:00:00,16.5011341164,1.67234229694,0.0,0.0,2.55330491699,6.91848690247,51.4447840088,50.9495575519,0.495226456911
 01/08  04:00:00,16.4099590399,1.72834837441,0.0,0.0,2.55330491699,6.7713057485,53.2573519914,52.762118159,0.495233832395
 01/08  05:00:00,18.5174230059,1.7593188926,0.0,0.0,3.82705111198,7.57405300124,54.9103272847,53.7843270886,1.1260001961
 01/08  06:00:00,22.9998103817,1.70309380646,0.0,0.0,6.02426329834,9.91545327661,57.7628095756,51.7995778146,5.96323176104
 01/08  07:00:00,28.2138683522,1.59890069687,0.0,0.0,6.51253267309,14.7454349813,68.3920170257,48.334969793,20.0570472327
 01/08  08:00:00,28.1991334835,1.53706255525,0.0,0.0,6.01364874671,17.9699221805,67.6350562098,46.3157361645,21.3193200453
 01/08  09:00:00,23.1998035078,1.41486733469,0.0,0.0,3.66783283761,18.1171033345,62.7873993577,42.3094516692,20.4779476885
 01/08  10:00:00,20.2012544882,1.23995015566,0.0,0.0,3.10526160149,15.8560427302,54.5827017915,36.6288725635,17.953829228
 01/08  11:00:00,17.1295424071,1.08486477762,0.0,0.0,3.10526160149,12.9394160272,48.0027067167,31.7316231295,16.2710835872
 01/08  12:00:00,17.1516803663,0.959821583035,0.0,0.0,3.10526160149,13.0865971812,40.9993550083,27.8834194975,13.1159355108
 01/08  13:00:00,16.8920702098,0.847392580607,0.0,0.0,3.10526160149,12.9394160272,35.8806218634,24.4474319934,11.4331898701
 01/08  14:00:00,16.3792403936,0.776106226359,0.0,0.0,3.10526160149,12.4978725653,32.5365623924,22.3654317529,10.1711306395
 01/08  15:00:00,16.1566747225,0.700721709318,0.0,0.0,3.10526160149,12.3506914113,29.0188368067,20.1097653978,8.90907140891
 01/08  16:00:00,17.4763430303,0.655380563736,0.0,0.0,4.02872759285,12.7922348732,28.8528066305,18.681675991,10.1711306395
 01/08  17:00:00,26.6931320224,0.636149501813,0.0,0.0,6.50191812146,17.7693977319,29.8834399191,18.0295636389,11.8538762802
 01/08  18:00:00,37.5021079818,0.643151652417,0.0,0.0,8.38069375907,23.1212625696,33.9782087868,18.3381548148,15.640053972
 01/08  19:00:00,39.7626123025,0.642756476826,0.0,0.0,10.6415932552,23.1212625696,36.7987760404,18.4242604022,18.3745156382
 01/08  20:00:00,38.8376312332,0.687053385741,0.0,0.0,12.3080778603,20.4854999863,37.3132383781,19.7800955603,17.5331428178
 01/08  21:00:00,38.4493338703,0.738876916146,0.0,0.0,12.456681583,19.8967753704,37.3861759618,21.3254355796,16.0607403821
 01/08  22:00:00,33.0452798372,0.798323905003,0.0,0.0,9.18739968257,17.702556249,36.1750460031,23.0591104923,13.1159355108
 01/08  23:00:00,26.2552601708,0.943616800248,0.0,0.0,5.91811778209,14.0365255879,38.9771117048,27.5439218348,11.4331898701
 01/08  24:00:00,20.5580454672,1.14291116803,0.0,0.0,3.54045821811,10.5176760807,40.2052776965,33.8203247488,6.38495294776
 01/09  01:00:00,17.0509300504,1.339051307,0.0,0.0,2.55330491699,7.80157382632,42.1422494066,40.1730772544,1.96917215216
 01/09  02:00:00,16.5735484581,1.4503943306,0.0,0.0,2.55330491699,7.21284921042,44.9002086122,43.7728574959,1.12735111626
 01/09  03:00:00,16.3468596567,1.51806783722,0.0,0.0,2.55330491699,6.91848690247,46.3700810592,45.8744727023,0.495608356996
 01/09  04:00:00,16.2566632987,1.57505263322,0.0,0.0,2.55330491699,6.7713057485,48.1697746278,47.6741590629,0.4956155649
 01/09  05:00:00,18.3595009966,1.60139688332,0.0,0.0,3.82705111198,7.57405300124,49.6200462305,48.4925205828,1.12752564765
 01/09  06:00:00,22.8398714505,1.54315487533,0.0,0.0,6.02426329834,9.91545327661,52.4364016671,46.4629072895,5.97349437765
 01/09  07:00:00,28.0556068362,1.44063918085,0.0,0.0,6.51253267309,14.7454349813,63.1572563484,43.0645604866,20.0926958619
 01/09  08:00:00,28.2845061088,1.42890581817,0.0,0.0,6.01364874671,18.163451543,64.053634139,42.6963957031,21.3572384359
 01/09  09:00:00,25.043882475,1.81253273327,0.0,0.0,4.35151303671,18.8798367041,68.1488358006,47.6344864698,20.5143493308
 01/09  10:00:00,22.255854289,1.84813638776,0.0,0.0,3.78894180059,16.6187760998,66.1380052123,48.1523245473,17.985680665
 01/09  11:00:00,19.3598507835,1.86875958533,0.0,0.0,3.78894180059,13.7021493968,65.2058220202,48.9059204661,16.2999015541
 01/09  12:00:00,19.5247202008,1.88644784884,0.0,0.0,3.78894180059,13.8493305508,62.7346300377,49.5955643166,13.139065721
 01/09  13:00:00,19.2204265621,1.89259542828,0.0,0.0,3.69398621738,13.6338449159,61.3260923398,49.8728057297,11.4532866101
 01/09  14:00:00,18.9508424227,1.90129468682,0.0,0.0,3.78894180059,13.2606059349,60.1397163231,49.9507640462,10.1889522769
 01/09  15:00:00,18.7911855896,1.88881900774,0.0,0.0,3.78894180059,13.1134247809,58.176573337,49.2519553934,8.92461794364
 01/09  16:00:00,20.104685776,1.8373097408,0.0,0.0,4.71240779196,13.5549682428,57.3990828913,47.2101306145,10.1889522769
 01/09  17:00:00,29.2397948156,1.73639872631,0.0,0.0,7.18559832057,18.5321311015,55.6661693131,43.7914379253,11.8747313878
 01/09  18:00:00,38.3507534904,1.2982677985,0.0,0.0,8.38069375907,23.3147919321,53.9883570203,38.3206226329,15.6677343875
 01/09  19:00:00,40.2720428541,1.15218702843,0.0,0.0,10.6415932552,23.1212625696,51.9907139145,33.5835884718,18.4071254428
 01/09  20:00:00,39.2746242903,1.12404644288,0.0,0.0,12.3080778603,20.4854999863,50.1800466692,32.6158107819,17.5642358873
 01/09  21:00:00,38.8255574045,1.11510045034,0.0,0.0,12.456681583,19.8967753704,48.4141337129,32.3249545477,16.0891791652
 01/09  22:00:00,33.3838750326,1.13691910043,0.0,0.0,9.18739968257,17.702556249,46.1425878461,33.0035221251,13.139065721
 01/09  23:00:00,26.5558250284,1.24418165785,0.0,0.0,5.91811778209,14.0365255879,47.7882170423,36.3349304323,11.4532866101
 01/09  24:00:00,20.7731056795,1.35797138037,0.0,0.0,3.54045821811,10.5176760807,46.2237221962,39.827772919,6.39594927721
 01/10  01:00:00,17.200595792,1.48871704861,0.0,0.0,2.55330491699,7.80157382632,45.9518435129,43.9796731184,1.97217039445
 01/10  02:00:00,16.6894980913,1.56634396386,0.0,0.0,2.55330491699,7.21284921042,47.6242798837,46.4954358361,1.12884404763
 01/10  03:00:00,16.425778901,1.59698708152,0.0,0.0,2.55330491699,6.91848690247,47.8764360904,47.3804549846,0.495981105821
 01/10  04:00:00,16.3012325629,1.61962189744,0.0,0.0,2.55330491699,6.7713057485,48.5273820464,48.0313939028,0.495988143653
 01/10  05:00:00,18.3721403654,1.61403625215,0.0,0.0,3.82705111198,7.57405300124,48.9281579493,47.7991434866,1.12901446262
 01/10  06:00:00,22.8121447838,1.51542820855,0.0,0.0,6.02426329834,9.91545327661,50.4737138661,44.4902046286,5.98350923748
 01/10  07:00:00,28.0058539268,1.39088627144,0.0,0.0,6.51253267309,14.7454349813,60.7994110814,40.6719300357,20.1274810457
 01/10  08:00:00,28.2480755563,1.39247526564,0.0,0.0,6.01364874671,18.163451543,62.4962386891,41.1020004589,21.3942382302
 01/10  09:00:00,24.9143993351,1.68304959338,0.0,0.0,4.35151303671,18.8798367041,63.2286392241,42.6787701035,20.5498691207
 01/10  10:00:00,21.896624178,1.48890627677,0.0,0.0,3.78894180059,16.6187760998,53.4733598992,35.4565994181,18.0167604811
 01/10  11:00:00,18.792039438,1.30094823991,0.0,0.0,3.78894180059,13.7021493968,45.686451404,29.3584300163,16.3280213877
 01/10  12:00:00,18.8508739248,1.21260157286,0.0,0.0,3.78894180059,13.8493305508,39.754807309,26.5931717215,13.1616355875
 01/10  13:00:00,18.4578189815,1.1299878477,0.0,0.0,3.69398621738,13.6338449159,35.731850661,24.2589541669,11.4728964941
 01/10  14:00:00,18.2171278513,1.16758011538,0.0,0.0,3.78894180059,13.2606059349,35.7274971586,25.5211549847,10.206342174
 01/10  15:00:00,18.1125695261,1.21020294417,0.0,0.0,3.78894180059,13.1134247809,36.0085383641,27.0687505102,8.93978785389
 01/10  16:00:00,19.4691776439,1.20180160865,0.0,0.0,4.71240779196,13.5549682428,37.1569420726,26.9505998986,10.206342174
 01/10  17:00:00,27.8015822639,1.19101950801,0.0,0.0,7.18559832057,18.5321311015,38.4149839667,26.5199026993,11.8950812674
 01/10  18:00:00,37.8905273019,0.838041610051,0.0,0.0,8.38069375907,23.3147919321,39.7288834508,24.0341392231,15.6947442277
 01/10  19:00:00,39.9163220114,0.796466185697,0.0,0.0,10.6415932552,23.1212625696,41.2217996251,22.7828543706,18.4389452545
 01/10  20:00:00,39.0396960889,0.889118241429,0.0,0.0,12.3080778603,20.4854999863,43.3974065261,25.8028308183,17.5945757078
 01/10  21:00:00,38.6767995744,0.966342620225,0.0,0.0,12.456681583,19.8967753704,44.3718548029,28.2549258019,16.116929001
 01/10  22:00:00,33.313500776,1.06654484375,0.0,0.0,9.18739968257,17.702556249,44.6210473303,31.4594117428,13.1616355875
 01/10  23:00:00,26.5137899842,1.20214661369,0.0,0.0,5.91811778209,14.0365255879,47.1196816715,35.6467851774,11.4728964941
 01/10  24:00:00,20.8105469205,1.39541262134,0.0,0.0,3.54045821811,10.5176760807,48.3559191751,41.9492399613,6.40667921373
 01/11  01:00:00,17.326763186,1.61488444261,0.0,0.0,2.55330491699,7.80157382632,51.3499560389,49.3748612504,1.97509478857
 01/11  02:00:00,16.8557052307,1.7325511032,0.0,0.0,2.55330491699,7.21284921042,54.4215092471,53.2912092866,1.13029996058
 01/11  03:00:00,16.6319581365,1.80316631703,0.0,0.0,2.55330491699,6.91848690247,56.0173784035,55.5210338106,0.496344592978
 01/11  04:00:00,16.5452309222,1.86362025675,0.0,0.0,2.55330491699,6.7713057485,57.955871407,57.4595199487,0.496351458305
 01/11  05:00:00,18.6463677653,1.88826365199,0.0,0.0,3.82705111198,7.57405300124,59.3466858491,58.216219649,1.13046620011
 01/11  06:00:00,23.1111582101,1.81444163491,0.0,0.0,6.02426329834,9.91545327661,61.5502016146,55.5569282393,5.99327337532
 01/11  07:00:00,28.3457108822,1.73074322685,0.0,0.0,6.51253267309,14.7454349813,73.0636687488,52.9022762654,20.1613924834
 01/11  08:00:00,28.5905673741,1.7349670834,0.0,0.0,6.01364874671,18.163451543,74.9380460269,53.507737556,21.4303084709
 01/11  09:00:00,25.156978557,1.92562881522,0.0,0.0,4.35151303671,18.8798367041,72.5621692408,51.9776727016,20.5844965392
 01/11  10:00:00,22.2390447381,1.83132683681,0.0,0.0,3.78894180059,16.6187760998,66.3898429673,48.3427834949,18.0470594724
 01/11  11:00:00,19.2284997532,1.73740855506,0.0,0.0,3.78894180059,13.7021493968,61.5169248336,45.1614900728,16.3554347607
 01/11  12:00:00,19.2572251978,1.61895284587,0.0,0.0,3.78894180059,13.8493305508,54.3406051218,41.1569666954,13.1836384264
 01/11  13:00:00,18.8628108672,1.53497973335,0.0,0.0,3.69398621738,13.6338449159,50.0091875418,38.517173827,11.4920137147
 01/11  14:00:00,18.5769507767,1.52740304074,0.0,0.0,3.78894180059,13.2606059349,48.6083985721,38.3851033911,10.223295181
 01/11  15:00:00,18.3850686513,1.48270206938,0.0,0.0,3.78894180059,13.1134247809,46.0548414389,37.1002647917,8.95457664723
 01/11  16:00:00,19.7348296192,1.46745358392,0.0,0.0,4.71240779196,13.5549682428,46.8535514429,36.6302562619,10.223295181
 01/11  17:00:00,28.1142165047,1.50365374875,0.0,0.0,7.18559832057,18.5321311015,49.7215103123,37.8065904197,11.9149198926
 01/11  18:00:00,38.3114098292,1.2589241373,0.0,0.0,8.38069375907,23.3147919321,54.3963321614,38.6752566676,15.7210754939
 01/11  19:00:00,40.3418104855,1.22195465979,0.0,0.0,10.6415932552,23.1212625696,55.8681399992,37.398174349,18.4699656503
 01/11  20:00:00,39.4618559527,1.31127810527,0.0,0.0,12.3080778603,20.4854999863,58.0359857988,40.4118325044,17.6241532945
 01/11  21:00:00,39.1393704108,1.4289134566,0.0,0.0,12.456681583,19.8967753704,60.6062405074,44.4622588356,16.1439816718
 01/11  22:00:00,33.7858635738,1.53890764158,0.0,0.0,9.18739968257,17.702556249,61.2744398403,48.0908014139,13.1836384264
 01/11  23:00:00,27.0504142112,1.73877084065,0.0,0.0,5.91811778209,14.0365255879,66.3917160154,54.8997023007,11.4920137147
 01/11  24:00:00,21.3454262526,1.9302919535,0.0,0.0,3.54045821811,10.5176760807,67.8547476281,61.4376080484,6.41713957975
 01/12  01:00:00,17.8502846262,2.13840588286,0.0,0.0,2.55330491699,7.80157382632,70.7410257849,68.7630813174,1.9779444675
 01/12  02:00:00,17.3924093207,2.26925519322,0.0,0.0,2.55330491699,7.21284921042,74.4839071436,73.3521887198,1.1317184238
 01/12  03:00:00,17.1762297385,2.34743791905,0.0,0.0,2.55330491699,6.91848690247,76.4297837988,75.933085088,0.496698710802
 01/12  04:00:00,17.0954416587,2.41383099318,0.0,0.0,2.55330491699,6.7713057485,78.6610312878,78.1643258865,0.496705401247
 01/12  05:00:00,19.2000479199,2.44194380666,0.0,0.0,3.82705111198,7.57405300124,80.1981826187,79.0663021885,1.1318804302
 01/12  06:00:00,23.6646617143,2.36794513905,0.0,0.0,6.02426329834,9.91545327661,82.1974626141,76.1946787139,6.00278390022
 01/12  07:00:00,28.8521762168,2.23720856149,0.0,0.0,6.51253267309,14.7454349813,91.694263905,71.4998437721,20.1944201329
 01/12  08:00:00,29.0795071107,2.22390682,0.0,0.0,6.01364874671,18.163451543,92.797314063,71.3318755866,21.4654384763
 01/12  09:00:00,25.5690341145,2.33768437278,0.0,0.0,4.35151303671,18.8798367041,87.7397210662,67.1214997343,20.6182213319
 01/12  10:00:00,22.5270258621,2.11930796084,0.0,0.0,3.78894180059,16.6187760998,76.3752321302,58.2986634642,18.076568666
 01/12  11:00:00,19.4848408896,1.99374969148,0.0,0.0,3.78894180059,13.7021493968,70.038930926,53.6567973711,16.3821335549
 01/12  12:00:00,19.4353552243,1.79708287236,0.0,0.0,3.78894180059,13.8493305508,60.2354451574,47.0303774357,13.2050677217
 01/12  13:00:00,19.065735389,1.73790425512,0.0,0.0,3.69398621738,13.6338449159,56.6180551375,45.1074225268,11.5106326107
 01/12  14:00:00,18.7026511608,1.65310342483,0.0,0.0,3.78894180059,13.2606059349,52.8254924985,42.5856862211,10.2398062774
 01/12  15:00:00,18.4757479652,1.5733813833,0.0,0.0,3.78894180059,13.1134247809,49.230176313,40.2611963689,8.9689799441
 01/12  16:00:00,19.8789684086,1.61159237333,0.0,0.0,4.71240779196,13.5549682428,51.7183218717,41.4785155944,10.2398062774
 01/12  17:00:00,28.2850469833,1.67448422732,0.0,0.0,7.18559832057,18.5321311015,55.463880501,43.5296391126,11.9342413884
 01/12  18:00:00,38.4006012745,1.3481155826,0.0,0.0,8.38069375907,23.3147919321,57.3905061007,41.6437857124,15.7467203883
 01/12  19:00:00,40.4201589901,1.30030316442,0.0,0.0,10.6415932552,23.1212625696,58.5409850717,40.040807628,18.5001774437
 01/12  20:00:00,39.5658935833,1.41531573586,0.0,0.0,12.3080778603,20.4854999863,61.6880304102,44.035070522,17.6529598882
 01/12  21:00:00,39.2231179301,1.51266097589,0.0,0.0,12.456681583,19.8967753704,63.480798298,47.310469132,16.170329166
 01/12  22:00:00,33.8741540277,1.62719809548,0.0,0.0,9.18739968257,17.702556249,64.4266465596,51.2215788379,13.2050677217
 01/12  23:00:00,27.1211510373,1.80950766676,0.0,0.0,5.91811778209,14.0365255879,68.9403249787,57.429692368,11.5106326107
 01/12  24:00:00,21.4068220095,1.99168771041,0.0,0.0,3.54045821811,10.5176760807,70.0299639353,63.6026366578,6.42732727753
 01/13  01:00:00,17.906981185,2.19510244162,0.0,0.0,2.55330491699,7.80157382632,72.767296576,70.7865779897,1.98071858635
 01/13  02:00:00,17.4396387379,2.31648461046,0.0,0.0,2.55330491699,7.21284921042,76.1908827573,75.0577837403,1.13309901705
 01/13  03:00:00,17.2139686613,2.3851768418,0.0,0.0,2.55330491699,6.91848690247,77.8116347228,77.3145913684,0.497043354404
 01/13  04:00:00,17.1239336779,2.44232301235,0.0,0.0,2.55330491699,6.7713057485,79.7297412344,79.2326913668,0.49704986765
 01/13  05:00:00,19.2214788291,2.46337471588,0.0,0.0,3.82705111198,7.57405300124,81.0267884258,79.8935316917,1.13325673407
 01/13  06:00:00,23.6808438539,2.38412727873,0.0,0.0,6.02426329834,9.91545327661,82.8505189605,76.8384809641,6.01203799639
 01/13  07:00:00,28.8663266377,2.25135898239,0.0,0.0,6.51253267309,14.7454349813,92.2897590277,72.0632048136,20.2265542141
 01/13  08:00:00,29.0813529203,2.22575262966,0.0,0.0,6.01364874671,18.163451543,92.6270788534,71.1274610104,21.499617843
 01/13  09:00:00,25.7105825622,2.47923282043,0.0,0.0,4.35151303671,18.8798367041,92.7189924592,72.0679589478,20.6510335115
 01/13  10:00:00,22.6758487871,2.26813088584,0.0,0.0,3.78894180059,16.6187760998,81.9529706483,63.8476913253,18.105279323
 01/13  11:00:00,19.5438995297,2.05280833154,0.0,0.0,3.78894180059,13.7021493968,72.4694553324,56.0613454687,16.4081098637
 01/13  12:00:00,19.5212131419,1.88294078998,0.0,0.0,3.78894180059,13.8493305508,63.3797466254,50.153829498,13.2259171274
 01/13  13:00:00,19.0764992991,1.74866816524,0.0,0.0,3.69398621738,13.6338449159,57.2162028516,45.6874551835,11.5287476681
 01/13  14:00:00,18.6674126131,1.61786487718,0.0,0.0,3.78894180059,13.2606059349,51.7655489114,41.5096783378,10.2558705736
 01/13  15:00:00,18.4232001705,1.52083358863,0.0,0.0,3.78894180059,13.1134247809,47.4059466788,38.4229531997,8.98299347909
 01/13  16:00:00,19.7354468009,1.46807076566,0.0,0.0,4.71240779196,13.5549682428,46.9643628332,36.7084922596,10.2558705736
 01/13  17:00:00,28.0736509678,1.46308821182,0.0,0.0,7.18559832057,18.5321311015,48.3802911675,36.4272511345,11.9530400329
 01/13  18:00:00,38.2644831083,1.21199741646,0.0,0.0,8.38069375907,23.3147919321,52.7238864958,36.9522151794,15.7716713164
 01/13  19:00:00,40.2961208297,1.17626500403,0.0,0.0,10.6415932552,23.1212625696,54.3094643421,35.7798926543,18.5295716879
 01/13  20:00:00,39.4029037544,1.25232590693,0.0,0.0,12.3080778603,20.4854999863,55.9650764311,38.2840894729,17.6809869582
 01/13  21:00:00,39.0655455796,1.35508862544,0.0,0.0,12.456681583,19.8967753704,57.8708718497,41.6749081684,16.1959636813
 01/13  22:00:00,33.7297117792,1.48275584704,0.0,0.0,9.18739968257,17.702556249,59.106884441,45.8809673135,13.2259171274
 01/13  23:00:00,27.0043681986,1.69272482812,0.0,0.0,5.91811778209,14.0365255879,64.5442225913,53.0154749232,11.5287476681
 01/13  24:00:00,21.3329679639,1.91783366478,0.0,0.0,3.54045821811,10.5176760807,67.3232851426,60.8860458525,6.43723929009
 01/14  01:00:00,17.8575574224,2.14567867898,0.0,0.0,2.55330491699,7.80157382632,70.9855683139,69.0021519914,1.98341632252
 01/14  02:00:00,17.3901445154,2.26699038793,0.0,0.0,2.55330491699,7.21284921042,74.3120948433,73.177653512,1.13444133129
 01/14  03:00:00,17.1636978787,2.33490605925,0.0,0.0,2.55330491699,6.91848690247,75.7961485887,75.298770167,0.497378421699
 01/14  04:00:00,17.0681847541,2.38657408862,0.0,0.0,2.55330491699,6.7713057485,77.3857172834,76.8883325279,0.497384755487
 01/14  05:00:00,19.1567838209,2.39867970759,0.0,0.0,3.82705111198,7.57405300124,78.2473470299,77.1127523257,1.13459470414
 01/14  06:00:00,23.6092204154,2.31250384022,0.0,0.0,6.02426329834,9.91545327661,79.7915388398,73.7705059158,6.021032924
 01/14  07:00:00,28.8032805739,2.18831291855,0.0,0.0,6.51253267309,14.7454349813,89.5700615978,69.3122763866,20.2577852112
 01/14  08:00:00,28.8073441363,2.14527320807,0.0,0.0,6.01364874671,17.9699221805,89.4417049825,67.9088685335,21.532836449
 01/14  09:00:00,23.9630274723,2.17809129926,0.0,0.0,3.66783283761,18.1171033345,89.8954795048,69.212556144,20.6829233608
 01/14  10:00:00,21.0216000396,2.06029570701,0.0,0.0,3.10526160149,15.8560427302,83.179252892,65.0460699508,18.1331829412
 01/14  11:00:00,17.8310986171,1.78642098764,0.0,0.0,3.10526160149,12.9394160272,71.748666536,55.3153105416,16.4333559944
 01/14  12:00:00,17.7964678052,1.60460902192,0.0,0.0,3.10526160149,13.0865971812,62.5376270899,49.2914466207,13.2461804692
 01/14  13:00:00,17.5156271451,1.47094951591,0.0,0.0,3.10526160149,12.9394160272,56.5401291969,44.9937756745,11.5463535224
 01/14  14:00:00,16.9635400915,1.3604059243,0.0,0.0,3.10526160149,12.4978725653,51.8091222626,41.5376389503,10.2714833123
 01/14  15:00:00,16.7536356617,1.29768264848,0.0,0.0,3.10526160149,12.3506914113,48.7638397084,39.7672266061,8.99661310224
 01/14  16:00:00,18.0682879696,1.24732550305,0.0,0.0,4.02872759285,12.7922348732,48.3012499793,38.029766667,10.2714833123
 01/14  17:00:00,26.4249278569,1.26077866968,0.0,0.0,6.50191812146,17.7693977319,50.3079360205,38.3366257614,11.9713102591
 01/14  18:00:00,38.1035900401,1.2446337107,0.0,0.0,8.38069375907,23.1212625696,53.6668964492,37.8709755598,15.7959208894
 01/14  19:00:00,40.3045474488,1.18469162318,0.0,0.0,10.6415932552,23.1212625696,54.4659769006,35.9078372227,18.5581396779
 01/14  20:00:00,39.4055396672,1.25496181976,0.0,0.0,12.3080778603,20.4854999863,55.8997064391,38.1914802346,17.7082262045
 01/14  21:00:00,39.0592353022,1.34877834803,0.0,0.0,12.456681583,19.8967753704,57.4759600812,41.2550824552,16.2208776261
 01/14  22:00:00,33.7243134475,1.47735751529,0.0,0.0,9.18739968257,17.702556249,58.8041301283,45.5579496591,13.2461804692
 01/14  23:00:00,26.9773263314,1.66568296087,0.0,0.0,5.91811778209,14.0365255879,63.3700653413,51.8237118189,11.5463535224
 01/14  24:00:00,21.2508238556,1.83568955652,0.0,0.0,3.54045821811,10.5176760807,63.8306316015,57.3837589195,6.44687268207
 01/15  01:00:00,17.7661033989,2.05422465552,0.0,0.0,2.55330491699,7.80157382632,67.0556029527,65.0695660766,1.98603687601
 01/15  02:00:00,17.3235559518,2.20040182438,0.0,0.0,2.55330491699,7.21284921042,71.5236665204,70.3879215516,1.13574496884
 01/15  03:00:00,17.1266319947,2.29784017525,0.0,0.0,2.55330491699,6.91848690247,74.389750932,73.8920471185,0.497703813437
 01/15  04:00:00,17.0686733298,2.38706266427,0.0,0.0,2.55330491699,6.7713057485,77.6863715443,77.1886615787,0.497709965569
 01/15  05:00:00,19.2024469907,2.44434287739,0.0,0.0,3.82705111198,7.57405300124,80.5179545427,79.3820605986,1.13589394418
 01/15  06:00:00,23.7068258357,2.41010926048,0.0,0.0,6.02426329834,9.91545327661,84.1607991743,78.1310331543,6.02976601999
 01/15  07:00:00,28.9620872213,2.34711956595,0.0,0.0,6.51253267309,14.7454349813,96.4083133541,76.1202094779,20.2881038761
 01/15  08:00:00,28.9451207645,2.28304983631,0.0,0.0,6.01364874671,17.9699221805,95.3833605094,73.8182760525,21.565084457
 01/15  09:00:00,23.8614587073,2.07652253427,0.0,0.0,3.66783283761,18.1171033345,86.8407297492,66.1268483131,20.7138814361
 01/15  10:00:00,20.6840388735,1.72273454099,0.0,0.0,3.10526160149,15.8560427302,70.9944705864,52.8341993294,18.160271257
 01/15  11:00:00,17.4547598346,1.41008220519,0.0,0.0,3.10526160149,12.9394160272,58.2791133331,41.8212488624,16.4578644706
 01/15  12:00:00,17.4024834519,1.2106246686,0.0,0.0,3.10526160149,13.0865971812,48.6986909692,35.432839223,13.2658517462
 01/15  13:00:00,17.0962817746,1.05160414542,0.0,0.0,3.10526160149,12.9394160272,42.1190631339,30.5556181741,11.5634449598
 01/15  14:00:00,16.6227494539,1.0196152867,0.0,0.0,3.10526160149,12.4978725653,39.6878794945,29.4012396245,10.28663987
 01/15  15:00:00,16.3822089051,0.926255891912,0.0,0.0,3.10526160149,12.3506914113,35.5541459989,26.5443112186,9.00983478022
 01/15  16:00:00,17.6668639944,0.845901527828,0.0,0.0,4.02872759285,12.7922348732,34.4070828167,24.1204429467,10.28663987
 01/15  17:00:00,25.9975532179,0.833404030698,0.0,0.0,6.50191812146,17.7693977319,35.7946858799,23.8056392235,11.9890466564
 01/15  18:00:00,37.6454965827,0.78654025329,0.0,0.0,8.38069375907,23.1212625696,38.2674895818,22.4480276561,15.8194619258
 01/15  19:00:00,39.8970742203,0.777218394597,0.0,0.0,10.6415932552,23.1212625696,40.9170160274,22.3311430738,18.5858729536
 01/15  20:00:00,39.0048657448,0.8542878974,0.0,0.0,12.3080778603,20.4854999863,42.5101140942,24.7754445338,17.7346695604
 01/15  21:00:00,38.5804867608,0.870029806597,0.0,0.0,12.456681583,19.8967753704,41.3442268039,25.0991631815,16.2450636224
 01/15  22:00:00,33.1513792351,0.904423302884,0.0,0.0,9.18739968257,17.702556249,39.2729696548,26.0071179086,13.2658517462
 01/15  23:00:00,26.3177660768,1.00612270631,0.0,0.0,5.91811778209,14.0365255879,40.5281059806,28.9646610208,11.5634449598
 01/15  24:00:00,20.5426819328,1.12754763364,0.0,0.0,3.54045821811,10.5176760807,38.9956366642,32.5394120635,6.45622460064
 01/16  01:00:00,16.9835786532,1.27169990981,0.0,0.0,2.55330491699,7.80157382632,38.9974681615,37.0088886918,1.98857946964
 01/16  02:00:00,16.4635267509,1.34037262348,0.0,0.0,2.55330491699,7.21284921042,40.2902836934,39.1532741499,1.13700954343
 01/16  03:00:00,16.1925294782,1.36373765872,0.0,0.0,2.55330491699,6.91848690247,40.2906301525,39.7926107192,0.498019433233
 01/16  04:00:00,16.0606031774,1.37899251191,0.0,0.0,2.55330491699,6.7713057485,40.7060567357,40.2080313341,0.498025401574
 01/16  05:00:00,18.1237894355,1.36568532225,0.0,0.0,3.82705111198,7.57405300124,40.8759866582,39.7388325888,1.13715406944
 01/16  06:00:00,22.5685368839,1.2718203087,0.0,0.0,6.02426329834,9.91545327661,42.7375238116,36.6992891127,6.03823469889
 01/16  07:00:00,27.7485731091,1.13360545378,0.0,0.0,6.51253267309,14.7454349813,52.7129814846,32.3954802537,20.3175012309
 01/16  08:00:00,26.8894153577,1.12017776279,0.0,0.0,6.01364874671,17.9699221805,53.7578431454,32.1614908284,21.596352317
 01/16  09:00:00,23.0374742057,1.25253803268,0.0,0.0,3.66783283761,18.1171033345,57.1139352614,36.370036692,20.7438985694
 01/16  10:00:00,20.1878533556,1.226549023,0.0,0.0,3.10526160149,15.8560427302,53.4583668406,35.271830592,18.1865362486
 01/16  11:00:00,17.2333900946,1.1887124652,0.0,0.0,3.10526160149,12.9394160272,50.5494352618,34.0678072273,16.4816280345
 01/16  12:00:00,17.2465665981,1.05470781483,0.0,0.0,3.10526160149,13.0865971812,43.2200616253,29.9351364924,13.2849251329
 01/16  13:00:00,16.9117395305,0.867061901246,0.0,0.0,3.10526160149,12.9394160272,35.7711619816,24.1911450628,11.5800169188
 01/16  14:00:00,16.4270728044,0.82393863717,0.0,0.0,3.10526160149,12.4978725653,33.3628723203,23.0615365621,10.3013357582
 01/16  15:00:00,16.3668902834,0.910937270176,0.0,0.0,3.10526160149,12.3506914113,34.8723109955,25.849656398,9.02265459755
 01/16  16:00:00,17.7328470263,0.911884559786,0.0,0.0,4.02872759285,12.7922348732,36.2703537028,25.9690179446,10.3013357582
 01/16  17:00:00,26.0652911998,0.901142012582,0.0,0.0,6.50191812146,17.7693977319,37.7254136707,25.7191696984,12.0062439723
 01/16  18:00:00,37.7211207724,0.862164442987,0.0,0.0,8.38069375907,23.1212625696,40.5625456187,24.7202581645,15.8422874542
 01/16  19:00:00,39.9708865704,0.851030744706,0.0,0.0,10.6415932552,23.1212625696,43.1415762461,24.5288129439,18.6127633022
 01/16  20:00:00,39.0906981035,0.940120256109,0.0,0.0,12.3080778603,20.4854999863,45.1988076897,27.4384984946,17.7603091951
 01/16  21:00:00,38.7869111861,1.07645423194,0.0,0.0,12.456681583,19.8967753704,48.2718638545,32.0033493468,16.2685145077
 01/16  22:00:00,33.4789265835,1.23197065132,0.0,0.0,9.18739968257,17.702556249,50.5156667064,37.2307415735,13.2849251329
 01/16  23:00:00,26.729256407,1.41761303648,0.0,0.0,5.91811778209,14.0365255879,54.8563275319,43.2763106132,11.5800169188
 01/16  24:00:00,21.0470600358,1.63192573664,0.0,0.0,3.54045821811,10.5176760807,56.8721821167,50.4068898404,6.46529227632
 01/17  01:00:00,17.613043258,1.90116451461,0.0,0.0,2.55330491699,7.80157382632,61.8759046594,59.8848613101,1.99104334925
 01/17  02:00:00,17.2195337698,2.09637964236,0.0,0.0,2.55330491699,7.21284921042,68.1475336491,67.0092989687,1.1382346804
 01/17  03:00:00,17.0754654699,2.24667365042,0.0,0.0,2.55330491699,6.91848690247,73.0451738515,72.5468486639,0.498325187596
