Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  04:00:00,17.0740117362,2.39240107072,0.0,0.0,2.55330491699,6.7713057485,78.5704294718,78.0720985017,0.498330970073
 01/17  05:00:00,19.2652751628,2.5071710495,0.0,0.0,3.82705111198,7.57405300124,83.7026386397,82.5642639329,1.13837470673
 01/17  06:00:00,23.82195571,2.52523913476,0.0,0.0,6.02426329834,9.91545327661,89.4263611378,83.3799246842,6.04643645353
 01/17  07:00:00,29.0727072638,2.45773960851,0.0,0.0,6.51253267309,14.7454349813,101.261763807,80.9157952362,20.3459685704
 01/17  08:00:00,28.4886472896,2.52588033222,0.0,0.0,6.01364874671,18.163451543,104.888396304,83.2617655349,21.6266307694
 01/17  09:00:00,25.9819421226,2.75059238083,0.0,0.0,4.35151303671,18.8798367041,105.035208937,84.2622430654,20.7729658714
 01/17  10:00:00,23.0129108715,2.60519297028,0.0,0.0,3.78894180059,16.6187760998,96.2503480041,78.0383778662,18.2119701379
 01/17  11:00:00,20.0082678394,2.51717664122,0.0,0.0,3.78894180059,13.7021493968,90.8940687542,74.3894291057,16.5046396486
 01/17  12:00:00,20.1439008699,2.50562851795,0.0,0.0,3.78894180059,13.8493305508,87.0247372646,73.7213422835,13.3033949811
 01/17  13:00:00,19.660843277,2.33301214315,0.0,0.0,3.69398621738,13.6338449159,79.2625333486,67.6664688569,11.5960644918
 01/17  14:00:00,19.307323875,2.25777613912,0.0,0.0,3.78894180059,13.2606059349,75.2735686721,64.9580020473,10.3155666248
 01/17  15:00:00,19.1597927104,2.2574261285,0.0,0.0,3.78894180059,13.1134247809,73.7601685047,64.7250997469,9.03506875777
 01/17  16:00:00,20.5660883545,2.29871231927,0.0,0.0,4.71240779196,13.5549682428,76.3559317672,66.0403651424,10.3155666248
 01/17  17:00:00,28.9043186044,2.29375584844,0.0,0.0,7.18559832057,18.5321311015,78.1876926102,66.1647954962,12.0228971141
 01/17  18:00:00,39.0486620938,1.99617640189,0.0,0.0,8.38069375907,23.3147919321,80.8529291641,64.988538449,15.8643907151
 01/17  19:00:00,41.0521508911,1.9322950654,0.0,0.0,10.6415932552,23.1212625696,81.3849033762,62.746100616,18.6388027602
 01/17  20:00:00,40.1391440709,1.98856622349,0.0,0.0,12.3080778603,20.4854999863,82.423370843,64.6382333275,17.7851375155
 01/17  21:00:00,39.8125473825,2.10209042828,0.0,0.0,12.456681583,19.8967753704,85.0887855598,68.7975622224,16.2912233374
 01/17  22:00:00,34.4653719116,2.21841597941,0.0,0.0,9.18739968257,17.702556249,86.3061223969,73.0027274158,13.3033949811
 01/17  23:00:00,27.7081758981,2.39653252757,0.0,0.0,5.91811778209,14.0365255879,90.872905436,79.2768409443,11.5960644918
 01/17  24:00:00,21.9996767778,2.58454247863,0.0,0.0,3.54045821811,10.5176760807,92.3642295748,85.890156551,6.47407302379
 01/18  01:00:00,18.5006479157,2.78876917234,0.0,0.0,2.55330491699,7.80157382632,95.4027041176,93.4092763336,1.993427784
 01/18  02:00:00,18.0401606454,2.91700651799,0.0,0.0,2.55330491699,7.21284921042,99.3686709732,98.2292509565,1.13942001671
 01/18  03:00:00,17.8233602206,2.99456840111,0.0,0.0,2.55330491699,6.91848690247,101.487176909,100.988555923,0.498620985957
 01/18  04:00:00,17.7448230575,3.06321239205,0.0,0.0,2.55330491699,6.7713057485,103.977055238,103.478428657,0.498626580558
 01/18  05:00:00,19.8506854188,3.0925813055,0.0,0.0,3.82705111198,7.57405300124,105.679383187,104.539827693,1.13955549459
 01/18  06:00:00,24.3175718084,3.02085523316,0.0,0.0,6.02426329834,9.91545327661,107.737871168,101.683502312,6.05436885586
 01/18  07:00:00,29.4661947547,2.85122709933,0.0,0.0,6.51253267309,14.7454349813,115.371089526,94.9975920606,20.373497465
 01/18  08:00:00,28.7830364735,2.82026951617,0.0,0.0,6.01364874671,18.163451543,114.742141977,93.08623113,21.6559108474
 01/18  09:00:00,26.3372127064,3.10586296465,0.0,0.0,4.35151303671,18.8798367041,116.577037908,95.7759631739,20.8010747341
 01/18  10:00:00,23.4996037468,3.09188584551,0.0,0.0,3.78894180059,16.6187760998,112.457086082,94.2205206897,18.2365653927
 01/18  11:00:00,20.5417158871,3.05062468898,0.0,0.0,3.78894180059,13.7021493968,109.12484485,92.5979523523,16.5268924982
 01/18  12:00:00,20.5779441397,2.93967178777,0.0,0.0,3.78894180059,13.8493305508,101.547652317,88.2263964966,13.3212558209
 01/18  13:00:00,20.047759238,2.7199281042,0.0,0.0,3.69398621738,13.6338449159,91.9602241453,80.3486412189,11.6115829264
 01/18  14:00:00,19.6406239721,2.59107623615,0.0,0.0,3.78894180059,13.2606059349,86.0829214989,75.7535932435,10.3293282555
 01/18  15:00:00,19.4396129634,2.53724638152,0.0,0.0,3.78894180059,13.1134247809,83.1523030916,74.1052295071,9.04707358454
 01/18  16:00:00,20.7890508272,2.52167479192,0.0,0.0,4.71240779196,13.5549682428,83.952321627,73.6229933715,10.3293282555
 01/18  17:00:00,29.1076559405,2.49709318455,0.0,0.0,7.18559832057,18.5321311015,84.7913640763,72.7523629263,12.03900115
 01/18  18:00:00,39.2087169287,2.15623123687,0.0,0.0,8.38069375907,23.3147919321,85.8177788924,69.9320137296,15.8857651627
 01/18  19:00:00,41.1889319337,2.06907610805,0.0,0.0,10.6415932552,23.1212625696,85.6419229203,66.9779393039,18.6639836164
 01/18  20:00:00,40.2913172542,2.14073940676,0.0,0.0,12.3080778603,20.4854999863,87.5373210865,69.7281739174,17.8091471691
 01/18  21:00:00,39.9676952791,2.25723832487,0.0,0.0,12.456681583,19.8967753704,90.5633237874,74.250140401,16.3131833864
 01/18  22:00:00,34.6076046418,2.36064870959,0.0,0.0,9.18739968257,17.702556249,91.3821658884,78.0609100675,13.3212558209
 01/18  23:00:00,27.8366419488,2.52499857827,0.0,0.0,5.91811778209,14.0365255879,95.4504543914,83.838871465,11.6115829264
 01/18  24:00:00,22.158469461,2.74333516189,0.0,0.0,3.54045821811,10.5176760807,98.3752438082,91.8926795654,6.48256424273
 01/19  01:00:00,18.7024187203,2.99053997688,0.0,0.0,2.55330491699,7.80157382632,103.348297514,101.352565448,1.99573206648
 01/19  02:00:00,18.2620943875,3.13894026,0.0,0.0,2.55330491699,7.21284921042,108.183371108,107.042805907,1.14056520115
 01/19  03:00:00,18.0612279663,3.23243614679,0.0,0.0,2.55330491699,6.91848690247,111.019786433,110.520879692,0.498906740692
 01/19  04:00:00,17.9991989545,3.31570275698,0.0,0.00188553202359,2.55330491699,6.7713057485,114.157893272,113.658981127,0.498912145473
 01/19  05:00:00,20.1795359554,3.36684685613,0.0,0.0545849860484,3.82705111198,7.57405300124,116.692600101,115.551904017,1.14069608334
 01/19  06:00:00,24.7060661361,3.31419051696,0.0,0.0951590439672,6.02426329834,9.91545327661,119.542365656,113.480336098,6.06202955758
 01/19  07:00:00,29.9384565747,3.20088025585,0.0,0.122608663504,6.51253267309,14.7454349813,129.573983846,109.173904083,20.4000797629
 01/19  08:00:00,29.3047331359,3.20528012583,0.0,0.136686052696,6.01364874671,18.163451543,130.558630795,108.874446915,21.6841838802
 01/19  09:00:00,26.5098286516,3.25277146643,0.0,0.0257074433852,4.35151303671,18.8798367041,123.634718442,102.806501609,20.8282168333
 01/19  10:00:00,23.34486953,2.93715162875,0.0,0.0,3.78894180059,16.6187760998,107.442332036,89.1820173069,18.2603147295
 01/19  11:00:00,20.1537665839,2.66267538575,0.0,0.0,3.78894180059,13.7021493968,94.9684803753,78.4201003819,16.5483799934
 01/19  12:00:00,20.0716824853,2.43341013336,0.0,0.0,3.78894180059,13.8493305508,83.1950584646,69.8565561014,13.3385023631
 01/19  13:00:00,19.5546126893,2.22678155546,0.0,0.0,3.69398621738,13.6338449159,74.1310503187,62.5044826918,11.626567627
 01/19  14:00:00,19.1107000193,2.06115228341,0.0,0.0,3.78894180059,13.2606059349,66.8525034162,56.5098868414,10.3426165749
 01/19  15:00:00,18.8244482652,1.9220816833,0.0,0.0,3.78894180059,13.1134247809,60.8018561887,51.7431906659,9.05866552275
 01/19  16:00:00,20.188776168,1.92140013279,0.0,0.0,4.71240779196,13.5549682428,62.2265068016,51.8838902268,10.3426165749
 01/19  17:00:00,27.6911911792,1.97346175662,0.0,0.0,7.18559832057,18.5321311015,66.0906658047,54.0361144937,12.054551311
 01/19  18:00:00,38.6921638715,1.63967817963,0.0,0.0,8.38069375907,23.3147919321,67.7223161051,51.8159116377,15.9064044673
 01/19  19:00:00,40.6671699559,1.54731413025,0.0,0.0,10.6415932552,23.1212625696,67.2380392554,48.5497408419,18.6882984136
 01/19  20:00:00,39.7672763822,1.61669853475,0.0,0.0,12.3080778603,20.4854999863,68.7634006628,50.9310696173,17.8323310455
 01/19  21:00:00,39.4264897708,1.71603281656,0.0,0.0,12.456681583,19.8967753704,70.6859508448,54.3515626935,16.3343881514
 01/19  22:00:00,34.1009897401,1.85403380793,0.0,0.0,9.18739968257,17.702556249,72.5300819603,59.1915795972,13.3385023631
 01/19  23:00:00,27.4047555732,2.09311220265,0.0,0.0,5.91811778209,14.0365255879,79.4766056835,67.8500380565,11.626567627
 01/19  24:00:00,21.6811533933,2.26601909415,0.0,0.0,3.54045821811,10.5176760807,80.1795051336,73.6887417151,6.49076341853
 01/20  01:00:00,18.1668432657,2.45496452236,0.0,0.0,2.55330491699,7.80157382632,82.2790792033,80.2811236903,1.99795551304
 01/20  02:00:00,17.7264945257,2.6033403982,0.0,0.0,2.55330491699,7.21284921042,86.8729160461,85.7312461517,1.14166989437
 01/20  03:00:00,17.5310737267,2.7022819072,0.0,0.0,2.55330491699,6.91848690247,89.736455703,89.2372733359,0.499182367155
 01/20  04:00:00,17.4705744798,2.78896381434,0.0,0.0,2.55330491699,6.7713057485,92.8671895264,92.3680019462,0.499187580234
 01/20  05:00:00,19.597889333,2.83978521973,0.0,0.0,3.82705111198,7.57405300124,95.3808254322,94.239029297,1.14179613521
 01/20  06:00:00,24.0908013271,2.79408475189,0.0,0.0,6.02426329834,9.91545327661,98.5243937169,92.454977426,6.06941629089
 01/20  07:00:00,29.2109648236,2.59599716827,0.0,0.0,6.51253267309,14.7454349813,105.008468782,84.5827611895,20.4257075926
 01/20  08:00:00,28.459103622,2.49633666464,0.0,0.0,6.01364874671,18.163451543,101.771780496,80.0603390013,21.7114414948
 01/20  09:00:00,25.9871283157,2.75577857396,0.0,0.0,4.35151303671,18.8798367041,101.871441582,81.0170574508,20.8543841312
 01/20  10:00:00,23.0489341562,2.64121625494,0.0,0.0,3.78894180059,16.6187760998,93.5640489038,75.2808377886,18.2832111152
 01/20  11:00:00,19.9855003202,2.49440912203,0.0,0.0,3.78894180059,13.7021493968,85.9687498702,69.3996540993,16.5690957709
 01/20  12:00:00,20.0032671768,2.36499482484,0.0,0.0,3.78894180059,13.8493305508,77.9195481174,64.564418617,13.3551295003
 01/20  13:00:00,19.5682240392,2.24039290538,0.0,0.0,3.69398621738,13.6338449159,71.8221951683,60.1811810123,11.641014156
 01/20  14:00:00,19.209639078,2.16009134207,0.0,0.0,3.78894180059,13.2606059349,67.6651523583,57.3097247105,10.3554276478
 01/20  15:00:00,19.026491162,2.12412458007,0.0,0.0,3.78894180059,13.1134247809,65.2960274207,56.2261862811,9.06984113955
 01/20  16:00:00,20.3036598125,2.03628377727,0.0,0.0,4.71240779196,13.5549682428,63.5398974083,53.1844697606,10.3554276478
 01/20  17:00:00,27.5925777832,1.87484836064,0.0,0.0,7.18559832057,18.5321311015,59.956554625,47.8870116329,12.0695429921
 01/20  18:00:00,38.4840927285,1.4316070366,0.0,0.0,8.38069375907,23.3147919321,58.423327565,42.4970250483,15.9263025168
 01/20  19:00:00,40.4317428975,1.31188707182,0.0,0.0,10.6415932552,23.1212625696,57.5080915054,38.7963515541,18.7117399513
 01/20  20:00:00,39.4858328413,1.33525499383,0.0,0.0,12.3080778603,20.4854999863,57.5946778649,39.7399955858,17.8546822791
 01/20  21:00:00,39.0596789516,1.34922199742,0.0,0.0,12.456681583,19.8967753704,56.4913853494,40.1365539965,16.3548313528
 01/20  22:00:00,33.6282686186,1.38131268644,0.0,0.0,9.18739968257,17.702556249,54.382782101,41.0276526007,13.3551295003
 01/20  23:00:00,26.8256977989,1.51405442844,0.0,0.0,5.91811778209,14.0365255879,56.9009156735,45.2599015175,11.641014156
 01/20  24:00:00,20.9995755834,1.58444128426,0.0,0.0,3.54045821811,10.5176760807,53.5545166198,47.0558484967,6.4986681231
 01/21  01:00:00,17.411935484,1.7000567406,0.0,0.0,2.55330491699,7.80157382632,52.6138839817,50.6137865178,2.00009746389
 01/21  02:00:00,16.91839844,1.79524431254,0.0,0.0,2.55330491699,7.21284921042,55.0259887914,53.8832550224,1.14273376902
 01/21  03:00:00,16.6724003234,1.84360850389,0.0,0.0,2.55330491699,6.91848690247,56.0222546059,55.5228068222,0.499447783696
 01/21  04:00:00,16.5683528842,1.88674221869,0.0,0.0,2.55330491699,6.7713057485,57.5217987029,57.0223458996,0.499452803257
 01/21  05:00:00,18.659847212,1.90174309876,0.0,0.0,3.82705111198,7.57405300124,58.7532181853,57.6103628609,1.14285532443
 01/21  06:00:00,23.1269004063,1.83018383113,0.0,0.0,6.02426329834,9.91545327661,61.324388717,55.2478618478,6.07652686916
 01/21  07:00:00,28.3452096418,1.73024198641,0.0,0.0,6.51253267309,14.7454349813,72.6674364559,52.2170630904,20.4503733654
 01/21  08:00:00,27.4650937806,1.69585618567,0.0,0.0,6.01364874671,17.9699221805,73.3209040202,51.5832284009,21.7376756193
 01/21  09:00:00,23.3229651556,1.53802898257,0.0,0.0,3.66783283761,18.1171033345,67.3158187389,46.4362498604,20.8795688786
 01/21  10:00:00,20.2814781365,1.32017380395,0.0,0.0,3.10526160149,15.8560427302,57.4539548644,39.1487070953,18.3052477691
 01/21  11:00:00,17.1899781313,1.14530050188,0.0,0.0,3.10526160149,12.9394160272,50.1745750559,33.58554136,16.5890336959
 01/21  12:00:00,17.1827661128,0.990907329536,0.0,0.0,3.10526160149,13.0865971812,42.2498428734,28.8787105648,13.3711323085
 01/21  13:00:00,16.9082606091,0.86358297984,0.0,0.0,3.10526160149,12.9394160272,36.6628662162,25.007947981,11.6549182353
 01/21  14:00:00,16.3511418179,0.748007650626,0.0,0.0,3.10526160149,12.4978725653,31.8828004525,21.5150427722,10.3677576803
 01/21  15:00:00,16.0898622796,0.633909266441,0.0,0.0,3.10526160149,12.3506914113,27.1826876889,18.1020905635,9.08059712539
 01/21  16:00:00,17.3828420566,0.561879590017,0.0,0.0,4.02872759285,12.7922348732,26.3404889912,15.9727313109,10.3677576803
 01/21  17:00:00,24.8310284838,0.559712629838,0.0,0.0,6.50191812146,17.7693977319,28.0927575834,16.0087858298,12.0839717536
 01/21  18:00:00,37.4305265773,0.571570247879,0.0,0.0,8.38069375907,23.1212625696,32.2981576213,16.3527042029,15.9454534184
 01/21  19:00:00,39.7567977449,0.63694191919,0.0,0.0,10.6415932552,23.1212625696,37.3050516785,18.5707503911,18.7343012874
 01/21  20:00:00,38.9315430614,0.780965213977,0.0,0.0,12.3080778603,20.4854999863,41.1620211103,23.2858268595,17.8761942508
 01/21  21:00:00,38.5843856271,0.873928672876,0.0,0.0,12.456681583,19.8967753704,42.5544335064,26.1799265697,16.3745069367
 01/21  22:00:00,33.2637635939,1.01680766167,0.0,0.0,9.18739968257,17.702556249,44.07440456,30.7032722515,13.3711323085
 01/21  23:00:00,26.4129621666,1.10131879604,0.0,0.0,5.91811778209,14.0365255879,44.4604059575,32.8054877222,11.6549182353
 01/21  24:00:00,20.6053021414,1.19016784229,0.0,0.0,3.54045821811,10.5176760807,41.4631119116,34.956835896,6.50627601552
 01/22  01:00:00,17.0802759314,1.36839718797,0.0,0.0,2.55330491699,7.80157382632,42.4665992622,40.4644419788,2.00215728335
 01/22  02:00:00,16.5881848377,1.46503071022,0.0,0.0,2.55330491699,7.21284921042,44.5935101246,43.4497536147,1.1437565098
 01/22  03:00:00,16.3329103102,1.50411849077,0.0,0.0,2.55330491699,6.91848690247,45.0293924141,44.5296895024,0.49970291169
 01/22  04:00:00,16.2143678066,1.53275714107,0.0,0.0,2.55330491699,6.7713057485,45.838634026,45.33892629,0.499707735984
 01/22  05:00:00,18.2930485495,1.53494443626,0.0,0.0,3.82705111198,7.57405300124,46.4847638774,45.34089054,1.14387333736
 01/22  06:00:00,22.7500692148,1.45335263959,0.0,0.0,6.02426329834,9.91545327661,48.6870872885,42.6037281009,6.08335918756
 01/22  07:00:00,27.9286808935,1.31371323815,0.0,0.0,6.51253267309,14.7454349813,58.6617237386,38.187653961,20.4740697776
 01/22  08:00:00,27.0334743419,1.26423674696,0.0,0.0,6.01364874671,17.9699221805,58.4831957115,36.7203172269,21.7628784846
 01/22  09:00:00,23.0856497914,1.3007136183,0.0,0.0,3.66783283761,18.1171033345,58.4768529137,37.5730892966,20.9037636171
 01/22  10:00:00,20.0768664419,1.11556210932,0.0,0.0,3.10526160149,15.8560427302,49.6959120709,31.3694939055,18.3264181653
 01/22  11:00:00,16.9690093686,0.924331739202,0.0,0.0,3.10526160149,12.9394160272,42.1577305659,25.549542702,16.6081878639
 01/22  12:00:00,17.0801015917,0.888242808433,0.0,0.0,3.10526160149,13.0865971812,37.8426561197,24.456150071,13.3865060486
 01/22  13:00:00,16.8951501557,0.850472526509,0.0,0.0,3.10526160149,12.9394160272,35.0282782998,23.3600025526,11.6682757472
 01/22  14:00:00,16.4026585155,0.799524348284,0.0,0.0,3.10526160149,12.4978725653,32.2392157189,21.8596126979,10.3796030211
 01/22  15:00:00,16.2203228682,0.764369855024,0.0,0.0,3.10526160149,12.3506914113,29.9159399474,20.8250096525,9.09093029499
 01/22  16:00:00,17.5854677447,0.764505278159,0.0,0.0,4.02872759285,12.7922348732,31.3322734112,20.9526703901,10.3796030211
 01/22  17:00:00,24.954305688,0.682989834041,0.0,0.0,6.50191812146,17.7693977319,30.7226587976,18.6248254751,12.0978333226
 01/22  18:00:00,37.3708976346,0.511941305173,0.0,0.0,8.38069375907,23.1212625696,29.6689026676,13.7050511668,15.9638515008
 01/22  19:00:00,39.5113605498,0.391504724087,0.0,0.0,10.6415932552,23.1212625696,29.0506000561,10.2946243154,18.7559757407
 01/22  20:00:00,38.5189062776,0.368328430136,0.0,0.0,12.3080778603,20.4854999863,27.5414829299,9.64462233991,17.89686059
 01/22  21:00:00,38.0768248995,0.366367945269,0.0,0.0,12.456681583,19.8967753704,25.9858651819,9.59245610573,16.3934090762
 01/22  22:00:00,32.6509189358,0.403963003609,0.0,0.0,9.18739968257,17.702556249,24.039575494,10.6530694454,13.3865060486
 01/22  23:00:00,25.8361662212,0.524522850673,0.0,0.0,5.91811778209,14.0365255879,25.782765497,14.1144897498,11.6682757472
 01/22  24:00:00,20.1170723069,0.701938007757,0.0,0.0,3.54045821811,10.5176760807,25.8895732721,19.3759884293,6.5135848428
 01/23  01:00:00,16.5913281377,0.879449394289,0.0,0.0,2.55330491699,7.80157382632,26.7853717112,24.7812373511,2.00413436006
 01/23  02:00:00,16.0933859817,0.970231854223,0.0,0.0,2.55330491699,7.21284921042,28.700203502,27.5554656884,1.14473781364
 01/23  03:00:00,15.851387604,1.02259578457,0.0,0.0,2.55330491699,6.91848690247,29.6012834148,29.1013357392,0.499947675556
 01/23  04:00:00,15.7507323835,1.06912171799,0.0,0.0,2.55330491699,6.7713057485,30.9899653936,30.4900130906,0.499952302902
 01/23  05:00:00,17.8472192078,1.08911509458,0.0,0.0,3.82705111198,7.57405300124,32.2227742865,31.077924414,1.14484987252
 01/23  06:00:00,22.3278902628,1.03117368758,0.0,0.0,6.02426329834,9.91545327661,35.3260253777,29.236114154,6.08991122367
 01/23  07:00:00,27.5708933589,0.955925703576,0.0,0.0,6.51253267309,14.7454349813,47.5229325086,27.0261426963,20.4967898123
 01/23  08:00:00,26.9094292867,0.946662329323,0.0,0.0,6.01364874671,18.163451543,48.6324026559,26.8453600288,21.7870426271
 01/23  09:00:00,24.4316932436,1.20034350186,0.0,0.0,4.35151303671,18.8798367041,47.6937192292,26.7667580473,20.9269611819
 01/23  10:00:00,21.4245368045,1.0168189032,0.0,0.0,3.78894180059,16.6187760998,38.8298707527,20.4831547182,18.3467160345
 01/23  11:00:00,18.3585641283,0.867472930165,0.0,0.0,3.78894180059,13.7021493968,32.5184798165,15.8919272139,16.6265526027
 01/23  12:00:00,18.4384118747,0.800139522715,0.0,0.0,3.78894180059,13.8493305508,27.3751472743,13.9739011064,13.4012461679
 01/23  13:00:00,18.067221357,0.739390223173,0.0,0.0,3.69398621738,13.6338449159,24.0287216449,12.3476389088,11.6810827361
 01/23  14:00:00,17.7368752921,0.687327556209,0.0,0.0,3.78894180059,13.2606059349,21.3203457095,10.9293855474,10.3909601622
 01/23  15:00:00,17.6039773472,0.70161076533,0.0,0.0,3.78894180059,13.1134247809,20.5583137738,11.4574761855,9.10083758828
 01/23  16:00:00,18.9968452025,0.729469167211,0.0,0.0,4.71240779196,13.5549682428,22.7094053187,12.3184451566,10.3909601622
 01/23  17:00:00,26.4212946109,0.703565188323,0.0,0.0,7.18559832057,18.5321311015,23.7431248889,11.6320012948,12.111123594
 01/23  18:00:00,37.4711372531,0.418651561276,0.0,0.0,8.38069375907,23.3147919321,27.3553301338,11.3738388181,15.9814913157
 01/23  19:00:00,39.5374735247,0.41761769905,0.0,0.0,10.6415932552,23.1212625696,30.1879423169,11.4111854244,18.7767568925
 01/23  20:00:00,38.6527140153,0.502136167855,0.0,0.0,12.3080778603,20.4854999863,31.8635500667,13.9468748901,17.9166751766
 01/23  21:00:00,38.329753663,0.619296708808,0.0,0.0,12.456681583,19.8967753704,33.9144177124,17.5028855387,16.4115321737
 01/23  22:00:00,33.0013768686,0.754420936401,0.0,0.0,9.18739968257,17.702556249,35.0778885834,21.6766424155,13.4012461679
 01/23  23:00:00,26.2682064096,0.956563039067,0.0,0.0,5.91811778209,14.0365255879,39.672600666,27.9915179299,11.6810827361
 01/23  24:00:00,20.5962669726,1.18113267344,0.0,0.0,3.54045821811,10.5176760807,41.7247646032,35.2041721628,6.52059244049
 01/24  01:00:00,17.1030714466,1.39119270323,0.0,0.0,2.55330491699,7.80157382632,44.0467100616,42.0406819545,2.00602810708
 01/24  02:00:00,16.6421328804,1.51897875295,0.0,0.0,2.55330491699,7.21284921042,47.3290392992,46.1833619095,1.14567738971
 01/24  03:00:00,16.4398793232,1.61108750376,0.0,0.0,2.55330491699,6.91848690247,49.6178929408,49.117710938,0.500182002785
 01/24  04:00:00,16.3745784496,1.69296778406,0.0,0.0,2.55330491699,6.7713057485,52.2711881104,51.7710016788,0.50018643157
 01/24  05:00:00,18.4950349842,1.73693087093,0.0,0.0,3.82705111198,7.57405300124,54.3291421629,53.1833575221,1.14578464073
 01/24  06:00:00,22.982330721,1.68561414582,0.0,0.0,6.02426329834,9.91545327661,57.4128392866,51.3166582485,6.09618103811
 01/24  07:00:00,28.22743419,1.61246653461,0.0,0.0,6.51253267309,14.7454349813,69.5161436103,48.9976168684,20.5185267419
 01/24  08:00:00,27.5493622638,1.58659530646,0.0,0.0,6.01364874671,18.163451543,69.9093405567,48.0991796658,21.8101608909
 01/24  09:00:00,25.1620051404,1.93065539867,0.0,0.0,4.35151303671,18.8798367041,72.1978753223,51.2487206192,20.9491547032
 01/24  10:00:00,22.3542334043,1.946515503,0.0,0.0,3.78894180059,16.6187760998,69.396779702,51.0306443364,18.3661353656
 01/24  11:00:00,19.3811867074,1.89009550926,0.0,0.0,3.78894180059,13.7021493968,65.4818865678,48.8377640942,16.6441224736
 01/24  12:00:00,19.4739188278,1.8356464758,0.0,0.0,3.78894180059,13.8493305508,60.3509239429,46.9355756417,13.4153483012
 01/24  13:00:00,19.0720780057,1.74424687189,0.0,0.0,3.69398621738,13.6338449159,55.4068272423,43.713491833,11.6933354092
 01/24  14:00:00,18.7401323318,1.69058459588,0.0,0.0,3.78894180059,13.2606059349,52.0220575834,41.6202318431,10.4018257403
 01/24  15:00:00,18.5669816873,1.66461510542,0.0,0.0,3.78894180059,13.1134247809,49.8099113242,40.6995952529,9.1103160713
 01/24  16:00:00,19.88027936,1.61290332479,0.0,0.0,4.71240779196,13.5549682428,49.4267329383,39.0249071981,10.4018257403
 01/24  17:00:00,27.2045363977,1.48680697512,0.0,0.0,7.18559832057,18.5321311015,47.1832613073,35.0594226751,12.1238386322
 01/24  18:00:00,38.0546104684,1.00212477655,0.0,0.0,8.38069375907,23.3147919321,44.4409257957,28.4425581565,15.9983676391
 01/24  19:00:00,39.9604707902,0.840614964544,0.0,0.0,10.6415932552,23.1212625696,42.2960210374,23.4993824488,18.7966385886
 01/24  20:00:00,38.923507042,0.772929194547,0.0,0.0,12.3080778603,20.4854999863,39.3192113194,21.3835791768,17.9356321426
 01/24  21:00:00,38.4421423214,0.731685367148,0.0,0.0,12.456681583,19.8967753704,36.5315245675,20.1026537054,16.4288708621
 01/24  22:00:00,32.9696678786,0.722711946383,0.0,0.0,9.18739968257,17.702556249,33.201502404,19.7861541028,13.4153483012
 01/24  23:00:00,26.075148563,0.763505192534,0.0,0.0,5.91811778209,14.0365255879,32.55244535,20.8591099407,11.6933354092
 01/24  24:00:00,20.242726827,0.827592527822,0.0,0.0,3.54045821811,10.5176760807,29.1580373884,22.6307406551,6.52729673336
 01/25  01:00:00,16.6532723107,0.941393567334,0.0,0.0,2.55330491699,7.80157382632,28.0361574496,26.0283194875,2.00783796217
 01/25  02:00:00,16.1300354318,1.00688130433,0.0,0.0,2.55330491699,7.21284921042,29.1972371287,28.0506621692,1.14657495952
 01/25  03:00:00,15.8678806506,1.03908883109,0.0,0.0,2.55330491699,6.91848690247,29.5331344601,29.0327286362,0.500405823958
 01/25  04:00:00,15.7485911996,1.06698053407,0.0,0.0,2.55330491699,6.7713057485,30.3987499312,29.8983398786,0.500410052635
 01/25  05:00:00,17.82593739,1.06783327675,0.0,0.0,3.82705111198,7.57405300124,31.0971545641,29.9504771989,1.14667736518
 01/25  06:00:00,22.2807236693,0.984007094062,0.0,0.0,6.02426329834,9.91545327661,33.5004121898,27.3982454147,6.10216677511
 01/25  07:00:00,27.391586568,0.776618912662,0.0,0.0,6.51253267309,14.7454349813,41.5951256402,21.0558515102,20.53927413
 01/25  08:00:00,26.670279265,0.70751230765,0.0,0.0,6.01364874671,18.163451543,40.854486816,19.0222603862,21.8322264297
 01/25  09:00:00,24.3076111609,1.07626141912,0.0,0.0,4.35151303671,18.8798367041,42.9838373437,22.0134997352,20.9703376085
 01/25  10:00:00,21.4947550101,1.0870371088,0.0,0.0,3.78894180059,16.6187760998,40.5528099302,22.1681395225,18.3846704077
 01/25  11:00:00,18.5405560068,1.04946480866,0.0,0.0,3.78894180059,13.7021493968,37.7777571026,21.1168648289,16.6608922736
 01/25  12:00:00,18.7030565608,1.06478420884,0.0,0.0,3.78894180059,13.8493305508,35.1162383633,21.687430091,13.4288082723
 01/25  13:00:00,18.4227888213,1.09495768745,0.0,0.0,3.69398621738,13.6338449159,34.4619321425,22.7569020043,11.7050301382
 01/25  14:00:00,18.0357735595,0.986225823539,0.0,0.0,3.78894180059,13.2606059349,30.0726425483,19.6604460106,10.4121965376
 01/25  15:00:00,17.7892895333,0.886922951394,0.0,0.0,3.78894180059,13.1134247809,25.8557221844,16.7363592473,9.11936293709
 01/25  16:00:00,19.0707125514,0.803336516117,0.0,0.0,4.71240779196,13.5549682428,24.7709985553,14.3588020177,10.4121965376
 01/25  17:00:00,26.5407987324,0.823069309805,0.0,0.0,7.18559832057,18.5321311015,27.162546692,15.0265720203,12.1359746717
 01/25  18:00:00,37.61916901,0.56668331811,0.0,0.0,8.38069375907,23.3147919321,31.6633171239,15.6488416505,16.0144754734
 01/25  19:00:00,39.6808700776,0.561014251894,0.0,0.0,10.6415932552,23.1212625696,34.4056797919,15.5900648507,18.8156149412
 01/25  20:00:00,38.7581246954,0.607546847981,0.0,0.0,12.3080778603,20.4854999863,34.9373308999,16.9836050257,17.9537258742
 01/25  21:00:00,38.3927931294,0.682336175197,0.0,0.0,12.456681583,19.8967753704,35.6855020266,19.2400820197,16.4454200069
 01/25  22:00:00,33.0166060849,0.769650152692,0.0,0.0,9.18739968257,17.702556249,35.279676623,21.8508683507,13.4288082723
 01/25  23:00:00,26.2099334415,0.898290070966,0.0,0.0,5.91811778209,14.0365255879,37.3755756289,25.6705454907,11.7050301382
 01/25  24:00:00,20.4822151354,1.06708083629,0.0,0.0,3.54045821811,10.5176760807,37.3967615304,30.8630657944,6.53369573599
 01/26  01:00:00,16.9910372512,1.27915850782,0.0,0.0,2.55330491699,7.80157382632,39.6979746878,37.6884112999,2.00956338787
 01/26  02:00:00,16.555950998,1.43279687052,0.0,0.0,2.55330491699,7.21284921042,43.9452107459,42.7977804889,1.14743025703
 01/26  03:00:00,16.3660161405,1.53722432104,0.0,0.0,2.55330491699,6.91848690247,46.7629295242,46.2623104515,0.500619072765
 01/26  04:00:00,16.321013085,1.63940241949,0.0,0.0,2.55330491699,6.7713057485,50.2409271397,49.7403040398,0.50062309986
 01/26  05:00:00,18.4720408452,1.71393673191,0.0,0.0,3.82705111198,7.57405300124,53.5101393101,52.3626115285,1.14752778152
 01/26  06:00:00,22.9948791856,1.69816261037,0.0,0.0,6.02426329834,9.91545327661,57.9989033026,51.8910366396,6.10786666302
 01/26  07:00:00,28.224423003,1.60945534762,0.0,0.0,6.51253267309,14.7454349813,69.5061947145,48.9471688812,20.5590258332
 01/26  08:00:00,27.546908521,1.58414156363,0.0,0.0,6.01364874671,18.163451543,69.9621484574,48.1089157483,21.8532327091
 01/26  09:00:00,25.1535183374,1.92216859562,0.0,0.0,4.35151303671,18.8798367041,72.1976769722,51.2071733475,20.9905036247
 01/26  10:00:00,22.2457197154,1.83800181417,0.0,0.0,3.78894180059,16.6187760998,66.0333148768,47.6309992049,18.4023156719
 01/26  11:00:00,19.2777104292,1.78661923109,0.0,0.0,3.78894180059,13.7021493968,62.1791560377,45.5022990012,16.6768570365
 01/26  12:00:00,19.3068663794,1.66859402743,0.0,0.0,3.78894180059,13.8493305508,55.0183156177,41.5766935227,13.4416220951
 01/26  13:00:00,18.9385073013,1.61067616744,0.0,0.0,3.69398621738,13.6338449159,51.547161558,39.8309980983,11.7161634596
 01/26  14:00:00,18.5011603572,1.45161262123,0.0,0.0,3.78894180059,13.2606059349,45.305776505,34.8837070219,10.4220694831
 01/26  15:00:00,18.2752441793,1.37287759736,0.0,0.0,3.78894180059,13.1134247809,41.6058774953,32.4779019888,9.12797550651
 01/26  16:00:00,19.6169661831,1.34959014782,0.0,0.0,4.71240779196,13.5549682428,42.239119175,31.8170496919,10.4220694831
 01/26  17:00:00,27.103493233,1.38576381044,0.0,0.0,7.18559832057,18.5321311015,45.1301793999,32.9826512814,12.1475281185
 01/26  18:00:00,38.1262095943,1.07372390239,0.0,0.0,8.38069375907,23.3147919321,47.8502177162,31.820407668,16.0298100482
 01/26  19:00:00,40.1232778364,1.00342201072,0.0,0.0,10.6415932552,23.1212625696,48.4183081427,29.5846278119,18.8336803307
 01/26  20:00:00,39.2192267655,1.06864891806,0.0,0.0,12.3080778603,20.4854999863,49.7038280752,31.7328770622,17.970951013
 01/26  21:00:00,38.8530502158,1.14259326156,0.0,0.0,12.456681583,19.8967753704,50.5827437845,34.1215690775,16.461174707
 01/26  22:00:00,33.4999948261,1.25303889392,0.0,0.0,9.18739968257,17.702556249,51.1650378104,37.7234157153,13.4416220951
 01/26  23:00:00,26.7465274522,1.43488408169,0.0,0.0,5.91811778209,14.0365255879,55.3821387481,43.6659752884,11.7161634596
 01/26  24:00:00,21.0289060573,1.61377175818,0.0,0.0,3.54045821811,10.5176760807,56.0361227299,49.4963351765,6.53978755339
 01/27  01:00:00,17.512816583,1.80093783958,0.0,0.0,2.55330491699,7.80157382632,57.7397563644,55.7285524926,2.01120387172
 01/27  02:00:00,17.0294751285,1.90632100104,0.0,0.0,2.55330491699,7.21284921042,60.3431356978,59.1948926691,1.14824302873
 01/27  03:00:00,16.7870144105,1.95822259102,0.0,0.0,2.55330491699,6.91848690247,61.2235468394,60.7227251533,0.500821686027
 01/27  04:00:00,16.6794706051,1.9978599396,0.0,0.0,2.55330491699,6.7713057485,62.373152449,61.8723269389,0.500825510134
 01/27  05:00:00,18.7615800256,2.00347591229,0.0,0.0,3.82705111198,7.57405300124,63.0441961519,61.895860514,1.14833563792
 01/27  06:00:00,23.2127109771,1.91599440193,0.0,0.0,6.02426329834,9.91545327661,64.8123084844,58.6990294695,6.11327901487
 01/27  07:00:00,28.4343684349,1.81940077961,0.0,0.0,6.51253267309,14.7454349813,76.1783094673,55.6005334643,20.577776003
 01/27  08:00:00,27.776402897,1.81363593966,0.0,0.0,6.01364874671,18.163451543,77.4943276566,55.6211541484,21.8731735082
 01/27  09:00:00,25.3902133653,2.15886362351,0.0,0.0,4.35151303671,18.8798367041,80.1666109506,59.1569641707,21.0096467799
 01/27  10:00:00,22.5566468165,2.14892891529,0.0,0.0,3.78894180059,16.6187760998,76.4587533088,58.0396873761,18.4190659327
 01/27  11:00:00,19.5845319963,2.09344079816,0.0,0.0,3.78894180059,13.7021493968,72.5363296851,55.8443176508,16.6920120343
 01/27  12:00:00,19.6424947922,2.00422244024,0.0,0.0,3.78894180059,13.8493305508,65.912205321,52.4584193461,13.4537859749
 01/27  13:00:00,19.2383220085,1.91049087467,0.0,0.0,3.69398621738,13.6338449159,60.8916483763,49.1649162997,11.7267320766
 01/27  14:00:00,18.8787191619,1.829171426,0.0,0.0,3.78894180059,13.2606059349,56.4778997758,46.046458123,10.4314416528
 01/27  15:00:00,18.6979851254,1.79561854352,0.0,0.0,3.78894180059,13.1134247809,54.0184579621,44.8823067331,9.13615122903
 01/27  16:00:00,20.0315988772,1.764222842,0.0,0.0,4.71240779196,13.5549682428,54.3911313017,43.9596896489,10.4314416528
 01/27  17:00:00,27.3787514377,1.66102201514,0.0,0.0,7.18559832057,18.5321311015,52.919164892,40.7606693408,12.1584955511
 01/27  18:00:00,38.2187790401,1.16629334826,0.0,0.0,8.38069375907,23.3147919321,49.6940685949,33.6497017725,16.0443668224
 01/27  19:00:00,40.1551420047,1.03528617902,0.0,0.0,10.6415932552,23.1212625696,48.4877853821,29.6369559749,18.8508294072
 01/27  20:00:00,39.1947667694,1.04418892194,0.0,0.0,12.3080778603,20.4854999863,48.0340350559,30.0467325979,17.9873024581
 01/27  21:00:00,38.7612499711,1.05079301688,0.0,0.0,12.456681583,19.8967753704,46.7616411922,30.2855108952,16.476130297
 01/27  22:00:00,33.2895318399,1.04257590765,0.0,0.0,9.18739968257,17.702556249,43.3774384351,29.9236524602,13.4537859749
 01/27  23:00:00,26.4327202698,1.12107689934,0.0,0.0,5.91811778209,14.0365255879,44.0184860178,32.2917539412,11.7267320766
 01/27  24:00:00,20.6630400925,1.24790579334,0.0,0.0,3.54045821811,10.5176760807,42.7837932348,36.2382228533,6.54557038151
 01/28  01:00:00,17.089052841,1.37717409756,0.0,0.0,2.55330491699,7.80157382632,42.3087390074,40.2959800811,2.01275892636
 01/28  02:00:00,16.5414451552,1.41829102771,0.0,0.0,2.55330491699,7.21284921042,42.6318811,41.4828680663,1.14901303368
 01/28  03:00:00,16.2448669406,1.41607512109,0.0,0.0,2.55330491699,6.91848690247,41.7028851515,41.2018715477,0.501013603717
 01/28  04:00:00,16.0879125971,1.40630193157,0.0,0.0,2.55330491699,6.7713057485,41.2237464344,40.7227292109,0.5010172235
 01/28  05:00:00,18.1230153232,1.36491120993,0.0,0.0,3.82705111198,7.57405300124,40.43221658,39.2831158849,1.14910069515
 01/28  06:00:00,22.5282889939,1.23157241864,0.0,0.0,6.02426329834,9.91545327661,41.0857151733,34.9673129444,6.11840222888
 01/28  07:00:00,27.642020098,1.02705244262,0.0,0.0,6.51253267309,14.7454349813,49.1892330654,28.5937139779,20.5955190875
 01/28  08:00:00,26.7944151324,1.02517753745,0.0,0.0,6.01364874671,17.9699221805,50.6438220596,28.7517791379,21.8920429217
 01/28  09:00:00,22.9290243618,1.14408818873,0.0,0.0,3.66783283761,18.1171033345,53.4898454487,32.4620840437,21.027761405
 01/28  10:00:00,20.0506863506,1.08938201799,0.0,0.0,3.10526160149,15.8560427302,49.2007754401,30.7658592105,18.4349162296
 01/28  11:00:00,17.060007639,1.01533000958,0.0,0.0,3.10526160149,12.9394160272,45.2527631063,28.5464103272,16.7063527792
 01/28  12:00:00,17.055345266,0.863486482737,0.0,0.0,3.10526160149,13.0865971812,37.6421631706,24.176866861,13.4652963096
 01/28  13:00:00,17.0039346913,0.959257062096,0.0,0.0,3.10526160149,12.9394160272,39.0476656832,27.310932824,11.7367328591
 01/28  14:00:00,16.4803067495,0.877172582296,0.0,0.0,3.10526160149,12.4978725653,35.5961259404,25.1558156691,10.4403102713
 01/28  15:00:00,16.2534889361,0.797535922862,0.0,0.0,3.10526160149,12.3506914113,32.0549110553,22.9110233718,9.14388768349
 01/28  16:00:00,17.6993677381,0.8784052716,0.0,0.0,4.02872759285,12.7922348732,35.8623281018,25.4220178304,10.4403102713
 01/28  17:00:00,25.1531917844,0.881875930481,0.0,0.0,6.50191812146,17.7693977319,37.8278570705,25.6589833488,12.1688737218
 01/28  18:00:00,36.8202702727,0.854147276589,0.0,0.0,8.38069375907,23.1212625696,40.889629533,24.8314880477,16.0581414852
 01/28  19:00:00,39.9445240859,0.824668260186,0.0,0.0,10.6415932552,23.1212625696,42.8139853359,23.9469282437,18.8670570922
 01/28  20:00:00,39.0791849918,0.928607144401,0.0,0.0,12.3080778603,20.4854999863,45.321655302,27.318879935,18.002775367
 01/28  21:00:00,38.6929528932,0.982495939004,0.0,0.0,12.456681583,19.8967753704,45.4037726678,28.9134903199,16.4902823478
 01/28  22:00:00,33.2888086989,1.04185276674,0.0,0.0,9.18739968257,17.702556249,44.057320234,30.5920239245,13.4652963096
 01/28  23:00:00,26.5115948469,1.19995147643,0.0,0.0,5.91811778209,14.0365255879,47.2204257056,35.4836928465,11.7367328591
 01/28  24:00:00,20.8021335643,1.3869992652,0.0,0.0,3.54045821811,10.5176760807,48.0045868543,41.4535443464,6.55104250783
 01/29  01:00:00,17.320529978,1.60865123459,0.0,0.0,2.55330491699,7.80157382632,50.8845989516,48.8703708619,2.01422808973
 01/29  02:00:00,16.8822876373,1.75913350983,0.0,0.0,2.55330491699,7.21284921042,55.2194302674,54.0696902238,1.1497400436
 01/29  03:00:00,16.686848152,1.85805633255,0.0,0.0,2.55330491699,6.91848690247,57.961077378,57.459882609,0.501194768973
 01/29  04:00:00,16.6305074472,1.94889678166,0.0,0.0,2.55330491699,6.7713057485,61.1459712216,60.6447730384,0.501198183168
 01/29  05:00:00,18.7725099074,2.01440579416,0.0,0.0,3.82705111198,7.57405300124,64.177302889,63.0274801624,1.14982272666
 01/29  06:00:00,23.2840080593,1.98729148412,0.0,0.0,6.02426329834,9.91545327661,68.2470444876,62.1238096987,6.12323478888
 01/29  07:00:00,28.5241657432,1.90919808782,0.0,0.0,6.51253267309,14.7454349813,80.3108681358,59.6986183028,20.612249833
 01/29  08:00:00,27.6071836719,1.83794607696,0.0,0.0,6.01364874671,17.9699221805,79.1953522302,57.2855168685,21.9098353617
 01/29  09:00:00,23.560496326,1.77556015292,0.0,0.0,3.66783283761,18.1171033345,76.0114842473,54.9666421119,21.0448421355
 01/29  10:00:00,20.5683624943,1.60705816169,0.0,0.0,3.10526160149,15.8560427302,67.8149470456,49.3650851768,18.4498618688
 01/29  11:00:00,17.479938786,1.43526115654,0.0,0.0,3.10526160149,12.9394160272,60.4769738472,43.757098823,16.7198750241
 01/29  12:00:00,17.5200420091,1.32818322585,0.0,0.0,3.10526160149,13.0865971812,53.6532134437,40.1770637533,13.4761496904
 01/29  13:00:00,17.2044625693,1.15978494008,0.0,0.0,3.10526160149,12.9394160272,46.5132285141,34.7670656684,11.7461628458
 01/29  14:00:00,16.6208955671,1.01776139989,0.0,0.0,3.10526160149,12.4978725653,40.8353785736,30.3867058613,10.4486727123
 01/29  15:00:00,16.3952528549,0.939299841715,0.0,0.0,3.10526160149,12.3506914113,37.1098001277,27.9586175489,9.1511825788
 01/29  16:00:00,17.723615248,0.902652781457,0.0,0.0,4.02872759285,12.7922348732,37.4096716246,26.9609989123,10.4486727123
 01/29  17:00:00,25.2169001404,0.945584286522,0.0,0.0,6.50191812146,17.7693977319,40.6686194273,28.4899598704,12.1786595569
 01/29  18:00:00,36.915643661,0.949520664924,0.0,0.0,8.38069375907,23.1212625696,44.7415379931,28.6704080357,16.0711299574
 01/29  19:00:00,40.0610943973,0.941238571664,0.0,0.0,10.6415932552,23.1212625696,47.3182370405,28.4358784605,18.8823585799
 01/29  20:00:00,39.1657253165,1.01514746905,0.0,0.0,12.3080778603,20.4854999863,48.7932568924,30.7758917348,18.0173651576
 01/29  21:00:00,38.8118431858,1.10138623158,0.0,0.0,12.456681583,19.8967753704,49.9967537468,33.4931270782,16.5036266685
 01/29  22:00:00,33.4660514222,1.21909549,0.0,0.0,9.18739968257,17.702556249,50.7712856517,37.2951359613,13.4761496904
 01/29  23:00:00,26.7075836564,1.39594028591,0.0,0.0,5.91811778209,14.0365255879,54.7645416804,43.0183788346,11.7461628458
 01/29  24:00:00,20.9981903106,1.58305601151,0.0,0.0,3.54045821811,10.5176760807,55.5818007186,49.0255984068,6.55620231184
 01/30  01:00:00,17.5255299883,1.81365124486,0.0,0.0,2.55330491699,7.80157382632,58.8690836672,56.8534727421,2.01561092517
 01/30  02:00:00,17.08686305,1.96370892257,0.0,0.0,2.55330491699,7.21284921042,63.2452212907,62.0947974477,1.15042384296
 01/30  03:00:00,16.8858607525,2.05706893303,0.0,0.0,2.55330491699,6.91848690247,65.7987112331,65.297346105,0.501365128117
 01/30  04:00:00,16.8206623968,2.13905173134,0.0,0.0,2.55330491699,6.7713057485,68.6616357107,68.1602673751,0.501368335531
 01/30  05:00:00,18.9468379237,2.1887338104,0.0,0.0,3.82705111198,7.57405300124,71.0713245725,69.9208230539,1.15050151865
 01/30  06:00:00,23.4426899328,2.14597335756,0.0,0.0,6.02426329834,9.91545327661,74.4607148953,68.3329396305,6.12777526482
 01/30  07:00:00,28.6588081181,2.04384046276,0.0,0.0,6.51253267309,14.7454349813,85.3308824942,64.7029192085,20.6279632856
 01/30  08:00:00,27.9610372732,1.99827031585,0.0,0.0,6.01364874671,18.163451543,84.669931523,62.743385964,21.926545559
 01/30  09:00:00,25.5222227806,2.2908730388,0.0,0.0,4.35151303671,18.8798367041,86.7072595082,65.6463755951,21.0608839131
 01/30  10:00:00,22.6869114809,2.27919357968,0.0,0.0,3.78894180059,16.6187760998,83.271751039,64.8078526148,18.4638984242
 01/30  11:00:00,19.4925102004,2.00141900228,0.0,0.0,3.78894180059,13.7021493968,70.6613360068,53.928761242,16.7325747647
 01/30  12:00:00,19.4005662237,1.76229387171,0.0,0.0,3.78894180059,13.8493305508,58.2629997949,44.7766568917,13.4863429033
 01/30  13:00:00,18.9003121091,1.57248097522,0.0,0.0,3.69398621738,13.6338449159,50.1677217328,38.412702489,11.7550192438
 01/30  14:00:00,18.5176545664,1.46810683048,0.0,0.0,3.78894180059,13.2606059349,45.5048592761,35.0483327769,10.4565264992
 01/30  15:00:00,18.2882404193,1.38587383736,0.0,0.0,3.78894180059,13.1134247809,41.8182738998,32.6602401452,9.15803375466
 01/30  16:00:00,19.6677557281,1.40037969291,0.0,0.0,4.71240779196,13.5549682428,43.6183887868,33.1618622876,10.4565264992
 01/30  17:00:00,27.0705435023,1.35281407965,0.0,0.0,7.18559832057,18.5321311015,43.8980998447,31.710249686,12.1878501587
 01/30  18:00:00,37.1440486447,0.984396286117,0.0,0.0,8.38069375907,23.3147919321,44.8516500964,28.768321704,16.0833283924
 01/30  19:00:00,40.0607607917,0.940904966049,0.0,0.0,10.6415932552,23.1212625696,46.4118299409,27.5151006018,18.896729339
 01/30  20:00:00,39.1417488609,0.991171013446,0.0,0.0,12.3080778603,20.4854999863,47.1558990092,29.1248314999,18.0310675093
 01/30  21:00:00,38.7581214553,1.0476645011,0.0,0.0,12.456681583,19.8967753704,47.4075852401,30.8914259328,16.5161593073
 01/30  22:00:00,33.3805734294,1.13361749718,0.0,0.0,9.18739968257,17.702556249,47.1038092843,33.617466381,13.4863429033
 01/30  23:00:00,26.6011426133,1.28949924279,0.0,0.0,5.91811778209,14.0365255879,50.3435604922,38.5885412484,11.7550192438
 01/30  24:00:00,20.8565806307,1.44144633158,0.0,0.0,3.54045821811,10.5176760807,49.9647253388,43.4036770733,6.56104826549
 01/31  01:00:00,17.320708448,1.60882970466,0.0,0.0,2.55330491699,7.80157382632,50.8876035552,48.8706965336,2.01690702158
 01/31  02:00:00,16.8291136076,1.70595948018,0.0,0.0,2.55330491699,7.21284921042,53.1813088948,52.0302446658,1.151064229
 01/31  03:00:00,16.5832403611,1.75444854162,0.0,0.0,2.55330491699,6.91848690247,53.9510903173,53.4495656866,0.501524630672
 01/31  04:00:00,16.4775777034,1.7959670379,0.0,0.0,2.55330491699,6.7713057485,55.1961147893,54.6945871591,0.501527630184
 01/31  05:00:00,18.5641384053,1.80603429205,0.0,0.0,3.82705111198,7.57405300124,56.079137838,54.9280009679,1.15113687013
 01/31  06:00:00,23.0131791305,1.71646255529,0.0,0.0,6.02426329834,9.91545327661,57.8921958983,51.7601735851,6.13202231315
 01/31  07:00:00,28.1807105765,1.56574292115,0.0,0.0,6.51253267309,14.7454349813,67.3622073691,46.7195525763,20.6426547928
 01/31  08:00:00,26.5946976312,1.52476400718,0.0,0.0,6.01364874671,18.163451543,67.3592781097,45.4171095444,21.9421685652
 01/31  09:00:00,25.125060754,1.89371101224,0.0,0.0,4.35151303671,18.8798367041,70.8014258985,49.7255439112,21.0758819872
 01/31  10:00:00,22.284572542,1.8768546407,0.0,0.0,3.78894180059,16.6187760998,66.8842155912,48.4071938522,18.477021739
 01/31  11:00:00,19.2439736107,1.7528824126,0.0,0.0,3.78894180059,13.7021493968,60.5571957319,43.8127474918,16.7444482401
 01/31  12:00:00,19.2657324808,1.62746012882,0.0,0.0,3.78894180059,13.8493305508,52.8302168254,39.3343438958,13.4958729295
 01/31  13:00:00,18.8716908869,1.54385975307,0.0,0.0,3.69398621738,13.6338449159,48.3423331223,36.5790336917,11.7632994306
 01/31  14:00:00,18.5447389411,1.49519120517,0.0,0.0,3.78894180059,13.2606059349,45.4029212088,34.9390519024,10.4638693064
 01/31  15:00:00,18.3633496434,1.46098306147,0.0,0.0,3.78894180059,13.1134247809,43.1560540657,33.9916148836,9.16443918215
 01/31  16:00:00,19.6896645738,1.42228853859,0.0,0.0,4.71240779196,13.5549682428,43.3305332202,32.8666639138,10.4638693064
 01/31  17:00:00,27.0383146599,1.32058523732,0.0,0.0,7.18559832057,18.5321311015,42.0061325343,29.809689729,12.1964428053
 01/31  18:00:00,37.0633163529,0.903663994338,0.0,0.0,8.38069375907,23.3147919321,41.6272403557,25.5325071777,16.094733178
 01/31  19:00:00,39.9304670842,0.810611258533,0.0,0.0,10.6415932552,23.1212625696,41.7135705254,22.8034054116,18.9101651138
 01/31  20:00:00,38.9572437195,0.806665872031,0.0,0.0,12.3080778603,20.4854999863,40.7464848808,22.7026065165,18.0438783643
 01/31  21:00:00,38.525818159,0.815361204777,0.0,0.0,12.456681583,19.8967753704,39.4919541245,22.9640775718,16.5278765527
 01/31  22:00:00,33.1489090371,0.901953104914,0.0,0.0,9.18739968257,17.702556249,39.2178095955,25.721936666,13.4958729295
 01/31  23:00:00,26.4324736608,1.12083029027,0.0,0.0,5.91811778209,14.0365255879,44.5973976294,32.8340981989,11.7632994306
 01/31  24:00:00,20.795025118,1.37989081884,0.0,0.0,3.54045821811,10.5176760807,48.1041077963,41.5385288626,6.56557893371
 02/01  01:00:00,17.3612950478,1.64941630438,0.0,0.0,2.55330491699,7.80157382632,52.8555088824,50.8373928889,2.0181159935
 02/01  02:00:00,16.9821614622,1.85900733475,0.0,0.0,2.55330491699,7.21284921042,59.5272472568,58.375586245,1.15166101183
 02/01  03:00:00,16.8816699044,2.05287808491,0.0,0.0,2.55330491699,6.91848690247,66.1119976956,65.6103244662,0.501673229374
 02/01  04:00:00,16.9324778248,2.25086715927,0.0,0.0,2.55330491699,6.7713057485,73.7114224816,73.2097464617,0.501676019937
 02/01  05:00:00,19.134074645,2.37597053177,0.0,0.0,3.82705111198,7.57405300124,79.1366170886,77.9848884956,1.15172859295
 02/01  06:00:00,23.7010673411,2.40435076587,0.0,0.0,6.02426329834,9.91545327661,85.2350596056,79.0990849284,6.13597467722
 02/01  07:00:00,28.9626133527,2.34764569735,0.0,0.0,6.51253267309,14.7454349813,97.6848002889,77.0284802843,20.6563200046
 02/01  08:00:00,27.302226346,2.23229272202,0.0,0.0,6.01364874671,18.163451543,94.104594366,72.1478946124,21.9566997537
 02/01  09:00:00,25.6010303034,2.36968056162,0.0,0.0,4.35151303671,18.8798367041,89.41670227,68.3268703537,21.0898319163
 02/01  10:00:00,22.5766645149,2.16894661362,0.0,0.0,3.78894180059,16.6187760998,78.6162433895,60.1270154625,18.489227927
 02/01  11:00:00,19.4593939411,1.96830274299,0.0,0.0,3.78894180059,13.7021493968,69.6212134508,52.8657215168,16.7554919339
 02/01  12:00:00,19.4402791781,1.80200682618,0.0,0.0,3.78894180059,13.8493305508,60.4984567991,46.9937198521,13.504736947
 02/01  13:00:00,18.9806463581,1.65281522426,0.0,0.0,3.69398621738,13.6338449159,53.763751861,41.9927509071,11.7710009539
 02/01  14:00:00,18.5787815885,1.52923385254,0.0,0.0,3.78894180059,13.2606059349,48.7224806167,38.2517816575,10.4706989591
 02/01  15:00:00,18.3238692273,1.42150264539,0.0,0.0,3.78894180059,13.1134247809,44.1625316663,34.9921347019,9.17039696436
 02/01  16:00:00,19.6447685684,1.3773925332,0.0,0.0,4.71240779196,13.5549682428,44.1054219761,33.6347230169,10.4706989591
 02/01  17:00:00,27.1254112764,1.4076818538,0.0,0.0,7.18559832057,18.5321311015,46.8669977533,34.6625628011,12.2044349522
 02/01  18:00:00,37.2335465318,1.07389417328,0.0,0.0,8.38069375907,23.3147919321,48.715997049,32.6106561124,16.1053409365
 02/01  19:00:00,40.1206136532,1.0007578275,0.0,0.0,10.6415932552,23.1212625696,49.032463146,30.1098012208,18.9226619252
 02/01  20:00:00,39.2324988393,1.08192099183,0.0,0.0,12.3080778603,20.4854999863,50.736737719,32.6809437903,18.0557939287
 02/01  21:00:00,38.8892798252,1.17882287097,0.0,0.0,12.456681583,19.8967753704,52.2657882113,35.7270132765,16.5387749348
 02/01  22:00:00,33.5190341499,1.27207821773,0.0,0.0,9.18739968257,17.702556249,52.1038874546,38.5991505076,13.504736947
 02/01  23:00:00,26.7429169193,1.43127354878,0.0,0.0,5.91811778209,14.0365255879,55.4377740447,43.6667730908,11.7710009539
 02/01  24:00:00,21.0191920937,1.60405779454,0.0,0.0,3.54045821811,10.5176760807,55.82748995,49.2576969752,6.56979297479
 02/02  01:00:00,17.4736715997,1.7617928563,0.0,0.0,2.55330491699,7.80157382632,56.3842236791,54.3649861978,2.01923748128
 02/02  02:00:00,16.9617147767,1.83856064927,0.0,0.0,2.55330491699,7.21284921042,57.9071257831,56.7549117686,1.15221401447
 02/02  03:00:00,16.7206307417,1.89183892225,0.0,0.0,2.55330491699,6.91848690247,58.8991277084,58.3973168283,0.501810880191
 02/02  04:00:00,16.6083806346,1.92676996906,0.0,0.0,2.55330491699,6.7713057485,59.9480585467,59.4462450859,0.501813460829
 02/02  05:00:00,18.6880474636,1.92994335032,0.0,0.0,3.82705111198,7.57405300124,60.6148144046,59.4625378927,1.15227651191
 02/02  06:00:00,23.1671487282,1.87043215294,0.0,0.0,6.02426329834,9.91545327661,63.6194700297,57.479838842,6.13963118768
 02/02  07:00:00,28.3714399167,1.75647226136,0.0,0.0,6.51253267309,14.7454349813,74.389575538,53.720620663,20.668954875
