Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  08:00:00,26.7989903323,1.72905670829,0.0,0.0,6.01364874671,18.163451543,74.8253094233,52.8551746022,21.9701348211
 02/02  09:00:00,25.3292031596,2.09785341784,0.0,0.0,4.35151303671,18.8798367041,78.3644193318,57.2616897625,21.1027295693
 02/02  10:00:00,22.5112626255,2.10354472422,0.0,0.0,3.78894180059,16.6187760998,75.0996755256,56.5991621523,18.5005133733
 02/02  11:00:00,19.5499065588,2.05881536071,0.0,0.0,3.78894180059,13.7021493968,71.6462577274,54.8805551515,16.7657025758
 02/02  12:00:00,19.6783194561,2.04004710413,0.0,0.0,3.78894180059,13.8493305508,67.8571056616,54.344173331,13.5129323306
 02/02  13:00:00,19.3674104246,2.03957929077,0.0,0.0,3.69398621738,13.6338449159,66.3415809185,54.5634593854,11.7781215331
 02/02  14:00:00,19.0897022299,2.040154494,0.0,0.0,3.78894180059,13.2606059349,64.9072819576,54.4302685225,10.4770134351
 02/02  15:00:00,18.9522211836,2.04985460176,0.0,0.0,3.78894180059,13.1134247809,63.9125622073,54.7366568703,9.17590533696
 02/02  16:00:00,20.3034802317,2.03610419647,0.0,0.0,4.71240779196,13.5549682428,64.7442655172,54.2672520822,10.4770134351
 02/02  17:00:00,27.688977885,1.97124846238,0.0,0.0,7.18559832057,18.5321311015,64.481276613,52.2694523805,12.2118242325
 02/02  18:00:00,37.7063517098,1.54669935122,0.0,0.0,8.38069375907,23.3147919321,63.2371315445,47.1219830177,16.1151485268
 02/02  19:00:00,40.5349672423,1.41511141661,0.0,0.0,10.6415932552,23.1212625696,61.6821829553,42.7479668826,18.9342160727
 02/02  20:00:00,39.640896216,1.49031836861,0.0,0.0,12.3080778603,20.4854999863,63.7180183771,45.6512077031,18.0668106739
 02/02  21:00:00,39.3255998062,1.61514285197,0.0,0.0,12.456681583,19.8967753704,66.7694911588,50.2206399326,16.5488512262
 02/02  22:00:00,33.9570654729,1.71010954067,0.0,0.0,9.18739968257,17.702556249,66.9512794578,53.4383471272,13.5129323306
 02/02  23:00:00,27.2153554881,1.90371211758,0.0,0.0,5.91811778209,14.0365255879,71.9996972569,60.2215757238,11.7781215331
 02/02  24:00:00,21.5398578959,2.12472359681,0.0,0.0,3.54045821811,10.5176760807,74.6379181075,68.0642289668,6.57368914078
 02/03  01:00:00,18.0203126552,2.30843391183,0.0,0.0,2.55330491699,7.80157382632,76.5308232232,74.510552072,2.02027115114
 02/03  02:00:00,17.5364537212,2.41329959371,0.0,0.0,2.55330491699,7.21284921042,79.3923987978,78.2396757249,1.1527230729
 02/03  03:00:00,17.3235463308,2.49475451136,0.0,0.0,2.55330491699,6.91848690247,81.6856018915,81.1836643492,0.501937542329
 02/03  04:00:00,17.2459725486,2.56436188307,0.0,0.0,2.55330491699,6.7713057485,84.2552575738,83.7533176616,0.501939912141
 02/03  05:00:00,19.3649091636,2.60680505036,0.0,0.0,3.82705111198,7.57405300124,86.577101671,85.4243212062,1.15278046477
 02/03  06:00:00,23.8825176875,2.58580111228,0.0,0.0,6.02426329834,9.91545327661,91.0568473321,84.9138565693,6.1429907628
 02/03  07:00:00,29.1104390782,2.49547142281,0.0,0.0,6.51253267309,14.7454349813,102.4749706,81.7944149366,20.6805556631
 02/03  08:00:00,27.5261546038,2.45622097978,0.0,0.0,6.01364874671,18.163451543,102.221480792,80.239011003,21.9824697888
 02/03  09:00:00,25.8862685867,2.65491884489,0.0,0.0,4.35151303671,18.8798367041,100.578065751,79.4634946249,21.1145711265
 02/03  10:00:00,22.9819522305,2.57423432923,0.0,0.0,3.78894180059,16.6187760998,94.0142034378,75.5033287019,18.5108747359
 02/03  11:00:00,20.015901107,2.52480990888,0.0,0.0,3.78894180059,13.7021493968,89.80179478,73.026717638,16.775077142
 02/03  12:00:00,19.9785667223,2.34029437039,0.0,0.0,3.78894180059,13.8493305508,79.6667742464,66.146317593,13.5204566534
 02/03  13:00:00,19.5222389203,2.19440778649,0.0,0.0,3.69398621738,13.6338449159,72.9395577798,61.1548987203,11.7846590595
 02/03  14:00:00,19.0987448718,2.04919713587,0.0,0.0,3.78894180059,13.2606059349,66.4263880274,55.9435771633,10.4828108641
 02/03  15:00:00,19.0807028743,2.17833629241,0.0,0.0,3.78894180059,13.1134247809,69.7538940601,60.5729313914,9.1809626687
 02/03  16:00:00,20.4802895298,2.21291349451,0.0,0.0,4.71240779196,13.5549682428,72.3941057252,61.9112948611,10.4828108641
 02/03  17:00:00,27.854697202,2.13696777936,0.0,0.0,7.18559832057,18.5321311015,71.5201061166,59.3014976586,12.218608458
 02/03  18:00:00,37.8998752732,1.74022291464,0.0,0.0,8.38069375907,23.3147919321,70.8864256139,54.7622725696,16.1241530443
 02/03  19:00:00,40.7713702871,1.65151446141,0.0,0.0,10.6415932552,23.1212625696,70.6500195733,51.7051954389,18.9448241343
 02/03  20:00:00,39.8602877174,1.70970986993,0.0,0.0,12.3080778603,20.4854999863,71.836336907,53.7594115696,18.0769253374
 02/03  21:00:00,39.5030053842,1.79254842998,0.0,0.0,12.456681583,19.8967753704,73.282555017,56.7244525743,16.5581024427
 02/03  22:00:00,34.1577141556,1.91075822343,0.0,0.0,9.18739968257,17.702556249,74.4259753138,60.9055186604,13.5204566534
 02/03  23:00:00,27.4336434175,2.12200004699,0.0,0.0,5.91811778209,14.0365255879,80.1460576327,68.3613985731,11.7846590595
 02/03  24:00:00,21.750003759,2.33486945984,0.0,0.0,3.54045821811,10.5176760807,82.5481265243,75.9708602464,6.57726627786
 02/04  01:00:00,18.2308811527,2.51900240928,0.0,0.0,2.55330491699,7.80157382632,84.5459705506,82.5247538553,2.02121669529
 02/04  02:00:00,17.7513542354,2.62820010799,0.0,0.0,2.55330491699,7.21284921042,87.5923667317,86.4391786956,1.15318803609
 02/04  03:00:00,17.5442627684,2.7154709489,0.0,0.0,2.55330491699,6.91848690247,90.1380120597,89.6359588814,0.502053178251
 02/04  04:00:00,17.4729640833,2.79135341783,0.0,0.0,2.55330491699,6.7713057485,92.9678939743,92.4658386379,0.502055336409
 02/04  05:00:00,19.5960528736,2.83794876033,0.0,0.0,3.82705111198,7.57405300124,95.4609171766,94.3076768743,1.1532403023
 02/04  06:00:00,24.118066214,2.82134963874,0.0,0.0,6.02426329834,9.91545327661,100.091932897,93.9458804885,6.14605240879
 02/04  07:00:00,29.3396541449,2.72468648958,0.0,0.0,6.51253267309,14.7454349813,111.256960414,90.56584148,20.6911189342
 02/04  08:00:00,27.5721898613,2.69578559971,0.0,0.0,6.01364874671,17.9699221805,111.558465175,89.5647641712,21.9937010039
 02/04  09:00:00,24.5880847417,2.80314856864,0.0,0.0,3.66783283761,18.1171033345,114.637859599,93.5125065175,21.1253530813
 02/04  10:00:00,21.6504736546,2.68916932205,0.0,0.0,3.10526160149,15.8560427302,107.944813857,89.4245049112,18.5203089463
 02/04  11:00:00,18.4232191509,2.37854152151,0.0,0.0,3.10526160149,12.9394160272,95.1296464391,78.3460335829,16.7836128562
 02/04  12:00:00,18.3154756839,2.12361690068,0.0,0.0,3.10526160149,13.0865971812,82.695023695,69.1677160078,13.5273076872
 02/04  13:00:00,17.9786169546,1.93393932538,0.0,0.0,3.10526160149,12.9394160272,74.3227346082,62.5321230111,11.7906115971
 02/04  14:00:00,17.4155742854,1.81244011819,0.0,0.0,3.10526160149,12.4978725653,68.9874434273,58.4993538979,10.4880895295
 02/04  15:00:00,17.19044109,1.73448807683,0.0,0.0,3.10526160149,12.3506914113,65.3062297368,56.1206622749,9.18556746188
 02/04  16:00:00,18.508905447,1.68794298049,0.0,0.0,4.02872759285,12.7922348732,65.3849979708,54.8969084413,10.4880895295
 02/04  17:00:00,25.9451587699,1.673842916,0.0,0.0,6.50191812146,17.7693977319,66.6103275862,54.3855419666,12.2247856196
 02/04  18:00:00,37.7234311896,1.75730819349,0.0,0.0,8.38069375907,23.1212625696,73.5232305626,57.3908787402,16.1323518224
 02/04  19:00:00,40.9580665379,1.83821071223,0.0,0.0,10.6415932552,23.1212625696,79.6627110411,60.7082280723,18.9544829688
 02/04  20:00:00,40.1154273452,1.96484949775,0.0,0.0,12.3080778603,20.4854999863,83.3935624612,65.3074275374,18.0861349238
 02/04  21:00:00,39.806296353,2.09583939875,0.0,0.0,12.456681583,19.8967753704,86.47571527,69.9091894251,16.5665258449
 02/04  22:00:00,34.5595797343,2.31262380205,0.0,0.0,9.18739968257,17.702556249,91.5686500267,78.0413423395,13.5273076872
 02/04  23:00:00,27.9112287692,2.59958539867,0.0,0.0,5.91811778209,14.0365255879,100.398821917,88.60821032,11.7906115971
 02/04  24:00:00,22.2479271022,2.83279280304,0.0,0.0,3.54045821811,10.5176760807,103.494215885,96.9136925584,6.5805233267
 02/05  01:00:00,18.7454106605,3.03353191714,0.0,0.0,2.55330491699,7.80157382632,106.110680037,104.088606205,2.02207383203
 02/05  02:00:00,18.2819975824,3.15884345493,0.0,0.0,2.55330491699,7.21284921042,109.724069287,108.570460521,1.15360876611
 02/05  03:00:00,18.0812278707,3.25243605124,0.0,0.0,2.55330491699,6.91848690247,112.432367808,111.930210054,0.502157753686
 02/05  04:00:00,18.0101041962,3.32849353067,0.0,0.0,2.55330491699,6.7713057485,115.193231231,114.691071532,0.502159699435
 02/05  05:00:00,20.1845095729,3.37596370365,0.0,0.0504417559721,3.82705111198,7.57405300124,117.500909447,116.347253559,1.15365588835
 02/05  06:00:00,24.7751108264,3.35515522754,0.0,0.123239023678,6.02426329834,9.91545327661,121.785068792,115.636253572,6.14881522011
 02/05  07:00:00,30.0787067327,3.28256138262,0.0,0.1811776947,6.51253267309,14.7454349813,133.596937402,112.896295841,20.7006415611
 02/05  08:00:00,28.1821881668,3.14931357081,0.0,0.156470334408,6.01364874671,17.9699221805,129.862896912,107.859071771,22.0038251405
 02/05  09:00:00,24.802190861,2.98598221188,0.0,0.0312724760639,3.66783283761,18.1171033345,122.849523292,101.714451052,21.1350722407
 02/05  10:00:00,21.7223269047,2.7610225721,0.0,0.0,3.10526160149,15.8560427302,111.072282793,92.5434695818,18.5288132107
 02/05  11:00:00,18.5521351611,2.50745753165,0.0,0.0,3.10526160149,12.9394160272,99.2862239628,82.4949167722,16.7913071907
 02/05  12:00:00,18.5425025501,2.35064376681,0.0,0.0,3.10526160149,13.0865971812,90.1576257458,76.6241423427,13.533483403
 02/05  13:00:00,18.1547823607,2.11010473149,0.0,0.0,3.10526160149,12.9394160272,80.2408154957,68.4448381128,11.795977383
 02/05  14:00:00,17.5716675354,1.9685333682,0.0,0.0,3.10526160149,12.4978725653,74.2840462039,63.791198336,10.4928478679
 02/05  15:00:00,17.3165201934,1.86056718018,0.0,0.0,3.10526160149,12.3506914113,69.4272126514,60.2374942985,9.18971835285
 02/05  16:00:00,18.6725049631,1.85154249656,0.0,0.0,4.02872759285,12.7922348732,70.4393704614,59.9465225934,10.4928478679
 02/05  17:00:00,26.1310274868,1.85971163285,0.0,0.0,6.50191812146,17.7693977319,72.5211431241,60.2907892362,12.230353888
 02/05  18:00:00,36.8939132395,1.82062357677,0.0,0.0,8.38069375907,23.1212625696,75.2235184252,59.083775992,16.1397424331
 02/05  19:00:00,40.9089589469,1.78910312128,0.0,0.0,10.6415932552,23.1212625696,77.0559569871,58.0927672713,18.9631897157
 02/05  20:00:00,40.047462084,1.89688423655,0.0,0.0,12.3080778603,20.4854999863,80.2041584574,62.1097217517,18.0944367057
 02/05  21:00:00,39.7617389967,2.05128204245,0.0,0.0,12.456681583,19.8967753704,84.4716698361,67.897550898,16.5741189381
 02/05  22:00:00,34.5470458714,2.30008993915,0.0,0.0,9.18739968257,17.702556249,90.9703307416,77.4368473385,13.533483403
 02/05  23:00:00,28.0288842074,2.71724083684,0.0,0.0,5.91811778209,14.0365255879,105.476298917,93.6803215338,11.795977383
 02/05  24:00:00,22.4682862819,3.05315198279,0.0,0.0,3.54045821811,10.5176760807,113.118573955,106.535114632,6.58345932275
 02/06  01:00:00,18.9936450409,3.2817662975,0.0,0.0,2.55330491699,7.80157382632,116.904338069,114.881495763,2.02284230583
 02/06  02:00:00,18.6098427727,3.44008130821,0.0,0.0466073370201,2.55330491699,7.21284921042,121.73119487,120.577209732,1.1539851381
 02/06  03:00:00,18.5873435732,3.57199188696,0.0,0.186559866759,2.55330491699,6.91848690247,125.888629197,125.38637796,0.502251237634
 02/06  04:00:00,18.6557780092,3.68011238354,0.0,0.294054960209,2.55330491699,6.7713057485,129.852990271,129.350737301,0.502252970297
 02/06  05:00:00,20.8974965995,3.75657086712,0.0,0.382821619106,3.82705111198,7.57405300124,133.34842078,132.19439368,1.15402709988
 02/06  06:00:00,25.5169370592,3.76487908327,0.0,0.455341400727,6.02426329834,9.91545327661,138.709765989,132.558487609,6.15127837973
 02/06  07:00:00,30.8013216939,3.68128255312,0.0,0.505071485447,6.51253267309,14.7454349813,150.072785041,129.363664317,20.7091207244
 02/06  08:00:00,29.1026975484,3.57865202141,0.0,0.454111903002,6.01364874671,18.163451543,146.188695659,124.175856459,22.0128392003
 02/06  09:00:00,27.0219580577,3.50981200402,0.0,0.280796311942,4.35151303671,18.8798367041,135.687392881,114.543667155,21.1437257264
 02/06  10:00:00,23.3889468932,2.94619539755,0.0,0.0350335943653,3.78894180059,16.6187760998,107.97607857,89.4396935592,18.5363850107
 02/06  11:00:00,19.9704459818,2.47935478369,0.0,0.0,3.78894180059,13.7021493968,87.0990247742,70.3008669074,16.7981578668
 02/06  12:00:00,19.8353886902,2.19711633829,0.0,0.0,3.78894180059,13.8493305508,73.7808808009,60.2418988289,13.5389819721
 02/06  13:00:00,19.2873501729,1.95951903904,0.0,0.0,3.69398621738,13.6338449159,64.0664534227,52.2656985946,11.8007548282
 02/06  14:00:00,18.8076989361,1.75815120017,0.0,0.0,3.78894180059,13.2606059349,55.9074426527,45.4103581824,10.4970844703
 02/06  15:00:00,18.5045679274,1.60220134552,0.0,0.0,3.78894180059,13.1134247809,49.7958886503,40.602474538,9.19341411236
 02/06  16:00:00,19.7619250887,1.49454905349,0.0,0.0,4.71240779196,13.5549682428,47.764114907,37.2670304367,10.4970844703
 02/06  17:00:00,27.1517959133,1.43406649068,0.0,0.0,7.18559832057,18.5321311015,47.6079129976,35.3726013835,12.2353116141
 02/06  18:00:00,36.4018859039,1.13506687865,0.0,0.0,8.38069375907,23.3147919321,50.5800872662,34.4337645783,16.1463226879
 02/06  19:00:00,40.2764944326,1.15663860689,0.0,0.0,10.6415932552,23.1212625696,54.336963711,35.3660219144,18.9709417967
 02/06  20:00:00,39.4727370626,1.32215921521,0.0,0.0,12.3080778603,20.4854999863,59.2872515918,41.185423367,18.1018282247
 02/06  21:00:00,39.1818468382,1.47138988401,0.0,0.0,12.456681583,19.8967753704,62.963035002,46.3821555281,16.5808794738
 02/06  22:00:00,33.8754122253,1.62845629306,0.0,0.0,9.18739968257,17.702556249,65.4112434697,51.8722614977,13.5389819721
 02/06  23:00:00,27.1837781741,1.87213480363,0.0,0.0,5.91811778209,14.0365255879,72.1951015494,60.3943467212,11.8007548282
 02/06  24:00:00,21.5274001343,2.11226583521,0.0,0.0,3.54045821811,10.5176760807,75.3180519222,68.7319785256,6.58607339655
 02/07  01:00:00,18.0248465696,2.31296782617,0.0,0.0,2.55330491699,7.80157382632,77.6710630217,75.6475411343,2.02352188741
 02/07  02:00:00,17.5624030814,2.43924895396,0.0,0.0,2.55330491699,7.21284921042,81.2057546133,80.051437573,1.15431704033
 02/07  03:00:00,17.3609123659,2.53212054648,0.0,0.0,2.55330491699,6.91848690247,83.8298652588,83.3275316564,0.502333602384
 02/07  04:00:00,17.290173009,2.60856234348,0.0,0.0,2.55330491699,6.7713057485,86.5681129845,86.0657778631,0.502335121355
 02/07  05:00:00,19.413864045,2.6557599317,0.0,0.0,3.82705111198,7.57405300124,88.9696409436,87.8152871167,1.15435382697
 02/07  06:00:00,23.9379553405,2.64123876528,0.0,0.0,6.02426329834,9.91545327661,93.5707974668,87.4173563075,6.15344115935
 02/07  07:00:00,29.1950770327,2.58010937741,0.0,0.0,6.51253267309,14.7454349813,106.113761318,85.3972074041,20.716553914
 02/07  08:00:00,27.6078502668,2.53791664281,0.0,0.0,6.01364874671,18.163451543,105.396163209,83.3754226955,22.0207405139
 02/07  09:00:00,26.0163014174,2.78495167559,0.0,0.0,4.35151303671,18.8798367041,105.488924135,84.3376131591,21.1513109758
 02/07  10:00:00,22.8881319754,2.48041407411,0.0,0.0,3.78894180059,16.6187760998,90.0914815187,71.5484594148,18.5430221039
 02/07  11:00:00,19.6143577578,2.12326655965,0.0,0.0,3.78894180059,13.7021493968,74.370169603,57.5660067471,16.8041628559
 02/07  12:00:00,19.6367924749,1.99852012296,0.0,0.0,3.78894180059,13.8493305508,65.6927614327,52.1489596668,13.5438017659
 02/07  13:00:00,19.1997584899,1.87192735604,0.0,0.0,3.69398621738,13.6338449159,59.5694637355,47.7645212176,11.8049425179
 02/07  14:00:00,18.8426833456,1.79313560967,0.0,0.0,3.78894180059,13.2606059349,55.5627866362,45.0619885542,10.5007980819
 02/07  15:00:00,18.6408497944,1.73848321251,0.0,0.0,3.78894180059,13.1134247809,52.4708366479,43.274183002,9.19665364595
 02/07  16:00:00,19.8582295205,1.5908534853,0.0,0.0,4.71240779196,13.5549682428,49.1742282816,38.6734301997,10.5007980819
 02/07  17:00:00,27.2426606677,1.52493124505,0.0,0.0,7.18559832057,18.5321311015,49.0331833926,36.7935260627,12.2396573299
 02/07  18:00:00,36.3884715048,1.12165247964,0.0,0.0,8.38069375907,23.3147919321,48.806028309,32.6539376711,16.1520906379
 02/07  19:00:00,40.102134728,0.982278902364,0.0,0.0,10.6415932552,23.1212625696,47.240672999,28.2629360831,18.9777369159
 02/07  20:00:00,39.1213752909,0.970797443444,0.0,0.0,12.3080778603,20.4854999863,46.0064723104,27.8981650185,18.1083072919
 02/07  21:00:00,38.6793199385,0.968862984331,0.0,0.0,12.456681583,19.8967753704,44.3756030586,27.7887976087,16.5868054499
 02/07  22:00:00,33.2821300092,1.03517407697,0.0,0.0,9.18739968257,17.702556249,43.4685427213,29.9247409554,13.5438017659
 02/07  23:00:00,26.5117340601,1.20009068964,0.0,0.0,5.91811778209,14.0365255879,47.049548448,35.2446059301,11.8049425179
 02/07  24:00:00,20.7823135819,1.36717928278,0.0,0.0,3.54045821811,10.5176760807,47.1971168522,40.6087520782,6.58836477396
 02/08  01:00:00,17.2095084263,1.49762968296,0.0,0.0,2.55330491699,7.80157382632,46.7078961176,44.6837837439,2.02411237378
 02/08  02:00:00,16.6713925503,1.54823842281,0.0,0.0,2.55330491699,7.21284921042,47.3506479741,46.1960435999,1.15460437425
 02/08  03:00:00,16.4024612059,1.57366938643,0.0,0.0,2.55330491699,6.91848690247,47.4137245547,46.9113197312,0.502404823516
 02/08  04:00:00,16.2718706627,1.59025999715,0.0,0.0,2.55330491699,6.7713057485,47.8612151711,47.3588090428,0.502406128265
 02/08  05:00:00,18.3367046785,1.57860056522,0.0,0.0,3.82705111198,7.57405300124,48.0943520647,46.9397160919,1.1546359729
 02/08  06:00:00,22.8075759541,1.51085937885,0.0,0.0,6.02426329834,9.91545327661,50.9548017718,44.7994988522,6.15530291964
 02/08  07:00:00,28.0260545768,1.41108692141,0.0,0.0,6.51253267309,14.7454349813,62.4802668881,41.7573279586,20.7229389296
 02/08  08:00:00,26.4583852487,1.38845162465,0.0,0.0,6.01364874671,18.163451543,63.1352699768,41.1077432353,22.0275267415
 02/08  09:00:00,24.9780752857,1.74672554394,0.0,0.0,4.35151303671,18.8798367041,65.8993586896,44.741532947,21.1578257425
 02/08  10:00:00,22.1242347139,1.71651681261,0.0,0.0,3.78894180059,16.6187760998,61.3847170841,42.8359945593,18.5487225248
 02/08  11:00:00,19.0962988122,1.60520761406,0.0,0.0,3.78894180059,13.7021493968,55.6584540821,38.8491337025,16.8093203796
 02/08  12:00:00,19.1759851563,1.5377128043,0.0,0.0,3.78894180059,13.8493305508,50.1099289811,36.5619876238,13.5479413573
 02/08  13:00:00,18.8181643908,1.49033325696,0.0,0.0,3.69398621738,13.6338449159,46.9636683417,35.1551291297,11.8085392121
 02/08  14:00:00,18.4719678536,1.42242011763,0.0,0.0,3.78894180059,13.2606059349,43.3672983695,32.8633107664,10.5039876032
 02/08  15:00:00,18.2564081153,1.35404153338,0.0,0.0,3.78894180059,13.1134247809,39.8730661874,30.6736301931,9.19943599425
 02/08  16:00:00,19.559292788,1.29191675278,0.0,0.0,4.71240779196,13.5549682428,39.3040681205,28.8000805173,10.5039876032
 02/08  17:00:00,26.9083890082,1.19065958563,0.0,0.0,7.18559832057,18.5321311015,38.045577606,25.8021878576,12.2433897484
 02/08  18:00:00,36.0300662758,0.76324725058,0.0,0.0,8.38069375907,23.3147919321,37.3932855898,21.2362410147,16.1570445751
 02/08  19:00:00,39.7713172399,0.651461414264,0.0,0.0,10.6415932552,23.1212625696,37.0003322209,18.0167591598,18.9835730611
 02/08  20:00:00,38.7920670507,0.641489203244,0.0,0.0,12.3080778603,20.4854999863,35.8582931931,17.7444212046,18.1138719885
 02/08  21:00:00,38.364106298,0.653649343829,0.0,0.0,12.456681583,19.8967753704,34.6903702083,18.0984750969,16.5918951114
 02/08  22:00:00,32.9423078229,0.695351890717,0.0,0.0,9.18739968257,17.702556249,32.8909456229,19.3430042656,13.5479413573
 02/08  23:00:00,26.1143922678,0.802748897298,0.0,0.0,5.91811778209,14.0365255879,34.3220528491,22.513513637,11.8085392121
 02/08  24:00:00,20.3392258707,0.924091571576,0.0,0.0,3.54045821811,10.5176760807,32.7035397521,26.1132069756,6.59033277642
 02/09  01:00:00,16.7642145336,1.05233579021,0.0,0.0,2.55330491699,7.80157382632,31.9899738999,29.9653603116,2.02461358834
 02/09  02:00:00,16.2410912068,1.11793707938,0.0,0.0,2.55330491699,7.21284921042,33.0719642837,31.9171172292,1.15484705451
 02/09  03:00:00,15.9909638329,1.16217201342,0.0,0.0,2.55330491699,6.91848690247,33.7284138927,33.2259490127,0.502464879909
 02/09  04:00:00,15.8759415,1.19433083446,0.0,0.0,2.55330491699,6.7713057485,34.6821171323,34.1796511623,0.502465969982
 02/09  05:00:00,17.9630015813,1.20489746799,0.0,0.0,3.82705111198,7.57405300124,35.6520086788,34.4971352247,1.15487345413
 02/09  06:00:00,22.4580034948,1.16128691962,0.0,0.0,6.02426329834,9.91545327661,39.361958594,33.2050954836,6.15686311043
 02/09  07:00:00,27.6666582412,1.05169058586,0.0,0.0,6.51253267309,14.7454349813,50.58684581,29.8585719291,20.7282738809
 02/09  08:00:00,26.0403092691,0.97037564511,0.0,0.0,6.01364874671,18.163451543,49.3233486733,27.2901528,22.0331958733
 02/09  09:00:00,24.421316049,1.18996630719,0.0,0.0,4.35151303671,18.8798367041,46.9532380464,25.789969949,21.1632680974
 02/09  10:00:00,21.5303796199,1.12266171864,0.0,0.0,3.78894180059,16.6187760998,42.0272592951,23.4737747098,18.5534845853
 02/09  11:00:00,18.4812707106,0.990179512418,0.0,0.0,3.78894180059,13.7021493968,36.4759780692,19.6623491586,16.8136289105
 02/09  12:00:00,18.6540103643,1.01573801232,0.0,0.0,3.78894180059,13.8493305508,33.935643891,20.3842443708,13.5513995203
 02/09  13:00:00,18.3244166911,0.99658555722,0.0,0.0,3.69398621738,13.6338449159,31.6908577023,19.8793138568,11.8115438455
 02/09  14:00:00,18.0339657259,0.984417990005,0.0,0.0,3.78894180059,13.2606059349,30.0783152884,19.571663199,10.5066520894
 02/09  15:00:00,17.8934748351,0.9911082532,0.0,0.0,3.78894180059,13.1134247809,28.982245541,19.7804852077,9.2017603333
 02/09  16:00:00,19.2494237065,0.982047671285,0.0,0.0,4.71240779196,13.5549682428,30.0204533934,19.513801304,10.5066520894
 02/09  17:00:00,26.6519249153,0.934195492692,0.0,0.0,7.18559832057,18.5321311015,30.4058675382,18.159359774,12.2465077642
 02/09  18:00:00,35.8309743013,0.564155276115,0.0,0.0,8.38069375907,23.3147919321,31.5443473032,15.3831642707,16.1611830325
 02/09  19:00:00,39.6221439334,0.502288107727,0.0,0.0,10.6415932552,23.1212625696,32.6247502363,13.6363017323,18.988448504
 02/09  20:00:00,38.677226714,0.526648866566,0.0,0.0,12.3080778603,20.4854999863,32.4661058238,14.3475851572,18.1185206666
 02/09  21:00:00,38.2839131709,0.573456216692,0.0,0.0,12.456681583,19.8967753704,32.333701828,15.7375548768,16.5961469512
 02/09  22:00:00,32.8941933884,0.64723745624,0.0,0.0,9.18739968257,17.702556249,31.4754437994,17.9240442791,13.5513995203
 02/09  23:00:00,26.1000343024,0.788390931859,0.0,0.0,5.91811778209,14.0365255879,33.940959446,22.1294156005,11.8115438455
 02/09  24:00:00,20.3612072053,0.946072906137,0.0,0.0,3.54045821811,10.5176760807,33.4837896806,26.8918128595,6.59197682112
 02/10  01:00:00,16.8087840137,1.09690527032,0.0,0.0,2.55330491699,7.80157382632,33.5147554092,31.4897300283,2.02502538092
 02/10  02:00:00,16.3032361569,1.18008202946,0.0,0.0,2.55330491699,7.21284921042,35.165372892,34.010327883,1.15504500897
 02/10  03:00:00,16.0694061452,1.24061432569,0.0,0.0,2.55330491699,6.91848690247,36.3436147783,35.8411010245,0.502513753751
 02/10  04:00:00,15.9712061829,1.28959551745,0.0,0.0,2.55330491699,6.7713057485,37.8356686916,37.3331540628,0.502514628768
 02/10  05:00:00,18.0713814799,1.3132773666,0.0,0.0,3.82705111198,7.57405300124,39.2257504067,38.0706842063,1.15506620036
 02/10  06:00:00,22.5761553936,1.27943881834,0.0,0.0,6.02426329834,9.91545327661,43.2169115872,37.0587903163,6.15812127086
 02/10  07:00:00,27.8099946505,1.19502699512,0.0,0.0,6.51253267309,14.7454349813,55.2626688636,34.5301116745,20.7325571891
 02/10  08:00:00,25.3217321062,1.14463181553,0.0,0.0,6.01364874671,18.163451543,55.0021634797,32.9644172491,22.0377462306
 02/10  09:00:00,24.6213805437,1.39003080195,0.0,0.0,4.35151303671,18.8798367041,53.4764122563,32.3087758276,21.1676364287
 02/10  10:00:00,21.5996388469,1.19192094565,0.0,0.0,3.78894180059,16.6187760998,44.2245657653,25.6672588902,18.5573068752
 02/10  11:00:00,18.663670806,1.17257960786,0.0,0.0,3.78894180059,13.7021493968,41.7463451676,24.9292579948,16.8170871728
 02/10  12:00:00,18.771721171,1.13344881906,0.0,0.0,3.78894180059,13.8493305508,37.4206468661,23.8664716353,13.5541752308
 02/10  13:00:00,18.3731986994,1.04536756561,0.0,0.0,3.69398621738,13.6338449159,33.0676838718,21.2537283435,11.8139555284
 02/10  14:00:00,18.006306059,0.956758323102,0.0,0.0,3.78894180059,13.2606059349,29.1154484237,18.6066576721,10.5087907516
 02/10  15:00:00,17.8311310892,0.928764507262,0.0,0.0,3.78894180059,13.1134247809,27.0039137822,17.8002878074,9.20362597478
 02/10  16:00:00,19.1647268408,0.897350805549,0.0,0.0,4.71240779196,13.5549682428,27.4464592261,16.9376684745,10.5087907516
 02/10  17:00:00,26.5576782521,0.839948829521,0.0,0.0,7.18559832057,18.5321311015,27.6204666628,15.3714562088,12.249010454
 02/10  18:00:00,35.7293647361,0.462545710949,0.0,0.0,8.38069375907,23.3147919321,28.5963969831,12.4318921988,16.1645047844
 02/10  19:00:00,39.4976346834,0.377778857716,0.0,0.0,10.6415932552,23.1212625696,29.0598921877,10.0675303869,18.9923618008
 02/10  20:00:00,38.5439999751,0.393422127684,0.0,0.0,12.3080778603,20.4854999863,28.6519980969,10.5297461473,18.1222519496
 02/10  21:00:00,38.1289757045,0.41851875025,0.0,0.0,12.456681583,19.8967753704,27.8402955527,11.2407358428,16.59955971
 02/10  22:00:00,32.7088920372,0.461936105034,0.0,0.0,9.18739968257,17.702556249,26.0265064924,12.4723312617,13.5541752308
 02/10  23:00:00,25.9350248584,0.623381487881,0.0,0.0,5.91811778209,14.0365255879,29.0620347109,17.2480791825,11.8139555284
 02/10  24:00:00,20.1898596727,0.774725373542,0.0,0.0,3.54045821811,10.5176760807,28.3341775234,21.7408811022,6.59329642118
 02/11  01:00:00,16.5965725373,0.884693793936,0.0,0.0,2.55330491699,7.80157382632,26.963813989,24.9384663612,2.02534762783
 02/11  02:00:00,16.0722843281,0.94913020065,0.0,0.0,2.55330491699,7.21284921042,27.9596661714,26.8044679927,1.15519817875
 02/11  03:00:00,15.8272444904,0.998452670946,0.0,0.0,2.55330491699,6.91848690247,28.7280026322,28.2254512017,0.502551430537
 02/11  04:00:00,15.7185837964,1.03697313086,0.0,0.0,2.55330491699,6.7713057485,29.8521766191,29.3496245289,0.502552090196
 02/11  05:00:00,17.8056997165,1.04759560322,0.0,0.0,3.82705111198,7.57405300124,30.8001059462,29.6448917917,1.15521415453
 02/11  06:00:00,22.2936232764,0.99690670117,0.0,0.0,6.02426329834,9.91545327661,34.2578042403,28.0987272108,6.15907702951
 02/11  07:00:00,27.5139736702,0.899006014825,0.0,0.0,6.51253267309,14.7454349813,45.9052097486,25.169422162,20.7357875866
 02/11  08:00:00,24.8437618734,0.860190945121,0.0,0.0,6.01364874671,17.9699221805,46.0320229615,23.9908464959,22.0411764657
 02/11  09:00:00,22.6103143587,0.825378185589,0.0,0.0,3.66783283761,18.1171033345,43.7550174427,22.584088,21.1709294427
 02/11  10:00:00,19.7178784104,0.756574077839,0.0,0.0,3.10526160149,15.8560427302,38.9713363484,20.4111480859,18.5601882624
 02/11  11:00:00,16.6777885898,0.633110960372,0.0,0.0,3.10526160149,12.9394160272,33.7511303386,16.9314361964,16.8196941422
 02/11  12:00:00,16.7549748441,0.56311606085,0.0,0.0,3.10526160149,13.0865971812,28.5506863094,14.9944186426,13.5562676668
 02/11  13:00:00,16.5775683561,0.532890726868,0.0,0.0,3.10526160149,12.9394160272,26.0447781034,14.2290045569,11.8157735465
 02/11  14:00:00,16.0418600377,0.438725870434,0.0,0.0,3.10526160149,12.4978725653,22.1809467298,11.6705437735,10.5104029564
 02/11  15:00:00,15.8730363395,0.417083326323,0.0,0.0,3.10526160149,12.3506914113,20.3185054634,11.1134730972,9.20503236618
 02/11  16:00:00,17.3122352382,0.491272771655,0.0,0.0,4.02872759285,12.7922348732,23.7814417273,13.271038771,10.5104029564
 02/11  17:00:00,24.7516177948,0.480301940838,0.0,0.0,6.50191812146,17.7693977319,25.2770232309,13.0261261543,12.2508970766
 02/11  18:00:00,35.4822308394,0.408941176583,0.0,0.0,8.38069375907,23.1212625696,27.2050188776,11.0380100305,16.1670088471
 02/11  19:00:00,39.4976788729,0.377823047245,0.0,0.0,10.6415932552,23.1212625696,29.1733620175,10.178050225,18.9953117925
 02/11  20:00:00,38.6214010571,0.470823209648,0.0,0.0,12.3080778603,20.4854999863,31.0696478906,12.9445831582,18.1250647324
 02/11  21:00:00,38.2718413365,0.561384382291,0.0,0.0,12.456681583,19.8967753704,32.2408066703,15.6386742931,16.6021323772
 02/11  22:00:00,32.86909623,0.622140297777,0.0,0.0,9.18739968257,17.702556249,30.9504317103,17.3941640436,13.5562676668
 02/11  23:00:00,26.0929104943,0.781267123738,0.0,0.0,5.91811778209,14.0365255879,33.9691679811,22.1533944345,11.8157735465
 02/11  24:00:00,20.3957445269,0.980610227787,0.0,0.0,3.54045821811,10.5176760807,34.8679584193,28.2736672334,6.59429118584
 02/12  01:00:00,16.8803005497,1.16842180632,0.0,0.0,2.55330491699,7.80157382632,36.1892703026,34.1636900707,2.02558023189
 02/12  02:00:00,16.4151112343,1.29195710682,0.0,0.0,2.55330491699,7.21284921042,39.2671393555,38.1118328372,1.15530651821
 02/12  03:00:00,16.2348339387,1.40604211926,0.0,0.0,2.55330491699,6.91848690247,42.3556875972,41.8531096982,0.502577899083
 02/12  04:00:00,16.187869617,1.5062589515,0.0,0.0,2.55330491699,6.7713057485,45.6822598863,45.1796815431,0.502578343155
 02/12  05:00:00,18.3398307575,1.58172664421,0.0,0.0,3.82705111198,7.57405300124,48.9252317552,47.7699144823,1.15531727287
 02/12  06:00:00,22.8973721283,1.60065555306,0.0,0.0,6.02426329834,9.91545327661,54.7476489078,48.5879188033,6.15973010452
 02/12  07:00:00,28.1388453372,1.52387768187,0.0,0.0,6.51253267309,14.7454349813,66.8599983668,46.1220342495,20.7379641174
 02/12  08:00:00,25.4828224046,1.49925147634,0.0,0.0,6.01364874671,17.9699221805,67.350566122,45.3070805592,22.0434855628
 02/12  09:00:00,23.3930200544,1.60808388128,0.0,0.0,3.66783283761,18.1171033345,70.1092983604,48.9361521961,21.1731461643
 02/12  10:00:00,20.5482302517,1.58692591917,0.0,0.0,3.10526160149,15.8560427302,66.850822307,48.2886944132,18.5621278938
 02/12  11:00:00,17.6135239441,1.56884631469,0.0,0.0,3.10526160149,12.9394160272,64.4041310639,47.5826820171,16.8214490468
 02/12  12:00:00,17.6300309477,1.43817216448,0.0,0.0,3.10526160149,13.0865971812,56.9988935045,43.4412172959,13.5576762086
 02/12  13:00:00,17.5626604807,1.51798285146,0.0,0.0,3.10526160149,12.9394160272,57.9686894412,46.1516920796,11.8169973616
 02/12  14:00:00,17.0354433299,1.43230916266,0.0,0.0,3.10526160149,12.4978725653,53.9656017417,43.4541135154,10.5114882263
 02/12  15:00:00,16.8449151048,1.38896209157,0.0,0.0,3.10526160149,12.3506914113,51.3590755146,42.1530964236,9.20597909102
 02/12  16:00:00,18.3171355542,1.4961730877,0.0,0.0,4.02872759285,12.7922348732,56.2564835545,45.7449953282,10.5114882263
 02/12  17:00:00,25.7362915979,1.46497574401,0.0,0.0,6.50191812146,17.7693977319,57.1285496792,44.8763826059,12.2521670733
 02/12  18:00:00,36.4209836897,1.34769402695,0.0,0.0,8.38069375907,23.1212625696,57.1183418984,40.9496474192,16.1686944791
 02/12  19:00:00,40.391954525,1.27209869933,0.0,0.0,10.6415932552,23.1212625696,57.456044315,38.4587467094,18.9972976056
 02/12  20:00:00,39.4825599562,1.33198210874,0.0,0.0,12.3080778603,20.4854999863,58.5515545203,40.4245963383,18.126958182
 02/12  21:00:00,39.1807681781,1.47031122391,0.0,0.0,12.456681583,19.8967753704,61.8562242757,45.2523600848,16.6038641909
 02/12  22:00:00,33.8691332224,1.6221772902,0.0,0.0,9.18739968257,17.702556249,64.1637035511,50.6060273425,13.5576762086
 02/12  23:00:00,27.1321188058,1.82047543526,0.0,0.0,5.91811778209,14.0365255879,69.2902750116,57.47327765,11.8169973616
 02/12  24:00:00,21.4338475682,2.01871326908,0.0,0.0,3.54045821811,10.5176760807,70.8361028483,64.2411420278,6.59496082048
 02/13  01:00:00,17.907439683,2.19556093962,0.0,0.0,2.55330491699,7.80157382632,72.2379716601,70.2122485377,2.02572312244
 02/13  02:00:00,17.4256855904,2.30253146293,0.0,0.0,2.55330491699,7.21284921042,74.9939020677,73.8385320727,1.15536999501
 02/13  03:00:00,17.211070967,2.38227914757,0.0,0.0,2.55330491699,6.91848690247,77.0610298348,76.5584366833,0.502593151522
 02/13  04:00:00,17.1275853899,2.44597472436,0.0,0.0,2.55330491699,6.7713057485,79.2689937165,78.7664003367,0.502593379855
 02/13  05:00:00,19.2409322938,2.4828281805,0.0,0.0,3.82705111198,7.57405300124,81.2519229242,80.0965473994,1.15537552484
 02/13  06:00:00,23.7532940374,2.45657746218,0.0,0.0,6.02426329834,9.91545327661,85.451503262,79.2914229583,6.16008030368
 02/13  07:00:00,28.9719456589,2.35697800353,0.0,0.0,6.51253267309,14.7454349813,96.6108687951,75.8717826572,20.7390861379
 02/13  08:00:00,26.5040946116,2.32699432096,0.0,0.0,6.01364874671,18.163451543,96.8616435497,74.8169707115,22.0446728382
 02/13  09:00:00,25.687154952,2.45580521024,0.0,0.0,4.35151303671,18.8798367041,93.2688859098,72.0945999728,21.174285937
 02/13  10:00:00,22.6437744034,2.23605650217,0.0,0.0,3.78894180059,16.6187760998,81.6410719012,63.0779467063,18.5631251949
 02/13  11:00:00,19.5568924602,2.06580126206,0.0,0.0,3.78894180059,13.7021493968,73.3400260332,56.5176746664,16.8223513668
 02/13  12:00:00,19.5435867925,1.90531444052,0.0,0.0,3.78894180059,13.8493305508,64.3631357638,50.8047353246,13.5584004392
 02/13  13:00:00,19.1040046894,1.77617355554,0.0,0.0,3.69398621738,13.6338449159,58.1015071943,46.2838805833,11.8176266111
 02/13  14:00:00,18.6303965315,1.58084879554,0.0,0.0,3.78894180059,13.2606059349,50.0869772264,39.5749309864,10.51204624
 02/13  15:00:00,18.3674818015,1.4651152196,0.0,0.0,3.78894180059,13.1134247809,45.2369522482,36.0304863793,9.20646586894
 02/13  16:00:00,19.6749983435,1.40762230829,0.0,0.0,4.71240779196,13.5549682428,44.7570842701,34.2450380301,10.51204624
 02/13  17:00:00,27.0685691582,1.35083973554,0.0,0.0,7.18559832057,18.5321311015,44.7090899335,32.4562698654,12.2528200681
 02/13  18:00:00,35.4717026288,1.09771693694,0.0,0.0,8.38069375907,23.3147919321,49.2858357532,33.116274572,16.1695611813
 02/13  19:00:00,40.1853874553,1.06553162967,0.0,0.0,10.6415932552,23.1212625696,51.0824274587,32.0841088067,18.9983186519
 02/13  20:00:00,39.3609049934,1.210327146,0.0,0.0,12.3080778603,20.4854999863,55.3185069701,37.1905752322,18.1279317379
 02/13  21:00:00,39.031612649,1.32115569477,0.0,0.0,12.456681583,19.8967753704,57.4936846767,40.8889300384,16.6047546383
 02/13  22:00:00,33.6074968023,1.36054087013,0.0,0.0,9.18739968257,17.702556249,55.258551392,41.7001509528,13.5584004392
 02/13  23:00:00,26.7988183977,1.48717502722,0.0,0.0,5.91811778209,14.0365255879,57.2689659251,45.4513393141,11.8176266111
 02/13  24:00:00,21.0830445095,1.66791021035,0.0,0.0,3.54045821811,10.5176760807,57.9322215271,51.3369164002,6.59530512681
 02/14  01:00:00,17.5396015548,1.82772281141,0.0,0.0,2.55330491699,7.80157382632,58.6071165663,56.5813403109,2.02577625541
 02/14  02:00:00,17.008381608,1.88522748052,0.0,0.0,2.55330491699,7.21284921042,59.426649383,58.2712607929,1.15538859008
 02/14  03:00:00,16.7451055199,1.9163137004,0.0,0.0,2.55330491699,6.91848690247,59.6249942618,59.1223970785,0.502597183306
 02/14  04:00:00,16.6130992829,1.93148861742,0.0,0.0,2.55330491699,6.7713057485,59.9655829888,59.462985793,0.502597195824
 02/14  05:00:00,18.6735820696,1.91547795631,0.0,0.0,3.82705111198,7.57405300124,59.9499958486,58.7946069554,1.15538889324
 02/14  06:00:00,23.1368927893,1.84017621406,0.0,0.0,6.02426329834,9.91545327661,62.4123148967,56.2521873723,6.16012752445
 02/14  07:00:00,28.334909532,1.71994187669,0.0,0.0,6.51253267309,14.7454349813,73.0361967706,52.2970434538,20.7391533168
 02/14  08:00:00,25.8720537952,1.6949535045,0.0,0.0,6.01364874671,18.163451543,73.5470048718,51.5022669316,22.0447379402
 02/14  09:00:00,25.361864374,2.13051463228,0.0,0.0,4.35151303671,18.8798367041,79.3919337924,58.2175853692,21.1743484233
 02/14  10:00:00,22.5007409933,2.09302309205,0.0,0.0,3.78894180059,16.6187760998,74.5697278421,56.0065479717,18.5631798704
 02/14  11:00:00,19.3455096524,1.85441845425,0.0,0.0,3.78894180059,13.7021493968,64.2554500629,47.4330492278,16.8224008351
 02/14  12:00:00,19.2575330579,1.61926070595,0.0,0.0,3.78894180059,13.8493305508,52.7470106016,39.1885704577,13.558440144
 02/14  13:00:00,18.629644425,1.30181329121,0.0,0.0,3.69398621738,13.6338449159,40.9939229882,29.1762618796,11.8176611087
 02/14  14:00:00,18.2731208102,1.22357307428,0.0,0.0,3.78894180059,13.2606059349,37.3048190351,26.7927422029,10.5120768322
 02/14  15:00:00,18.1976511578,1.29528457592,0.0,0.0,3.78894180059,13.1134247809,38.3525344177,29.146041862,9.20649255578
 02/14  16:00:00,19.5350936365,1.26771760128,0.0,0.0,4.71240779196,13.5549682428,39.0178372795,28.5057604473,10.5120768322
 02/14  17:00:00,26.8565253627,1.13879594013,0.0,0.0,7.18559832057,18.5321311015,36.8537680634,24.6009121959,12.2528558675
 02/14  18:00:00,35.1259055057,0.751919813803,0.0,0.0,8.38069375907,23.3147919321,37.2838898049,21.114281108,16.1696086969
 02/14  19:00:00,39.8119869067,0.69213108103,0.0,0.0,10.6415932552,23.1212625696,38.3572726766,19.3588980475,18.9983746292
 02/14  20:00:00,38.9069666763,0.756388828825,0.0,0.0,12.3080778603,20.4854999863,39.493214587,21.3652294755,18.1279851116
 02/14  21:00:00,38.5205111769,0.81005422272,0.0,0.0,12.456681583,19.8967753704,39.6045660948,22.9997626391,16.6048034557
 02/14  22:00:00,33.1263059261,0.879349993907,0.0,0.0,9.18739968257,17.702556249,38.6775689139,25.11912877,13.558440144
 02/14  23:00:00,26.3728495589,1.06120618836,0.0,0.0,5.91811778209,14.0365255879,42.6673777027,30.849716594,11.8176611087
 02/14  24:00:00,20.6695637884,1.25442948926,0.0,0.0,3.54045821811,10.5176760807,43.614229191,37.0189051881,6.59532400287
 02/15  01:00:00,17.1353685889,1.4234898455,0.0,0.0,2.55330491699,7.80157382632,44.4414747274,42.4157351141,2.02573961332
 02/15  02:00:00,16.6356286598,1.51247453236,0.0,0.0,2.55330491699,7.21284921042,46.39189672,45.2365344223,1.15536229764
 02/15  03:00:00,16.4127471103,1.58395529085,0.0,0.0,2.55330491699,6.91848690247,48.0243976399,47.5218076467,0.502589993215
 02/15  04:00:00,16.3237363155,1.64212565002,0.0,0.0,2.55330491699,6.7713057485,49.9094203705,49.4068305806,0.502589789917
 02/15  05:00:00,18.4240844986,1.66598038529,0.0,0.0,3.82705111198,7.57405300124,51.3591292899,50.2037719157,1.15535737413
 02/15  06:00:00,22.9103429485,1.6136263733,0.0,0.0,6.02426329834,9.91545327661,54.6114698076,48.4515980535,6.15987175405
 02/15  07:00:00,28.1033842499,1.48841659458,0.0,0.0,6.51253267309,14.7454349813,65.0129136116,44.2747479767,20.7381656349
 02/15  08:00:00,25.6228654569,1.44576516624,0.0,0.0,6.01364874671,18.163451543,64.9266213946,42.882940545,22.0436808496
 02/15  09:00:00,25.0309472407,1.79959749894,0.0,0.0,4.35151303671,18.8798367041,67.5117379524,46.3384043478,21.1733336046
 02/15  10:00:00,22.1992372491,1.79151934779,0.0,0.0,3.78894180059,16.6187760998,63.9499771889,45.3876852849,18.562291904
 02/15  11:00:00,19.1905548143,1.69946361612,0.0,0.0,3.78894180059,13.7021493968,58.9731148973,42.1515174604,16.821597437
 02/15  12:00:00,19.1929791712,1.55470681924,0.0,0.0,3.78894180059,13.8493305508,50.8002648452,37.242469534,13.5577953113
 02/15  13:00:00,18.6649564473,1.33712531349,0.0,0.0,3.69398621738,13.6338449159,42.3027018907,30.4856010465,11.8171008442
 02/15  14:00:00,18.3855533537,1.33600561773,0.0,0.0,3.78894180059,13.2606059349,40.8249427643,30.3133627704,10.5115799939
 02/15  15:00:00,18.1760381624,1.27367158047,0.0,0.0,3.78894180059,13.1134247809,37.9088304265,28.7027712828,9.20605914363
 02/15  16:00:00,19.5418089175,1.2744328823,0.0,0.0,4.71240779196,13.5549682428,39.3774797734,28.8658997795,10.5115799939
 02/15  17:00:00,26.8604946248,1.14276520216,0.0,0.0,7.18559832057,18.5321311015,37.1093027546,24.8570282937,12.252274461
 02/15  18:00:00,35.1442626834,0.770276991534,0.0,0.0,8.38069375907,23.3147919321,37.9863887446,21.8175517328,16.1688370118
 02/15  19:00:00,39.839553731,0.719697905303,0.0,0.0,10.6415932552,23.1212625696,39.3863779188,20.388912398,18.9974655208
 02/15  20:00:00,38.9680771028,0.81749925541,0.0,0.0,12.3080778603,20.4854999863,41.6666115435,23.5394932562,18.1271182873
 02/15  21:00:00,38.6173260633,0.906869109125,0.0,0.0,12.456681583,19.8967753704,42.960349542,26.3563389134,16.6040106286
 02/15  22:00:00,33.2768104445,1.02985451225,0.0,0.0,9.18739968257,17.702556249,43.8648129954,30.3070176842,13.5577953113
 02/15  23:00:00,26.5522269241,1.24058355359,0.0,0.0,5.91811778209,14.0365255879,48.9924951705,37.1753943262,11.8171008442
 02/15  24:00:00,20.8697783821,1.45464408292,0.0,0.0,3.54045821811,10.5176760807,50.790888272,44.195870829,6.59501744306
 02/16  01:00:00,17.345050619,1.63317187559,0.0,0.0,2.55330491699,7.80157382632,51.973623028,49.9480098228,2.02561320523
 02/16  02:00:00,16.8534590431,1.73030491562,0.0,0.0,2.55330491699,7.21284921042,54.1031005698,52.9478094446,1.15529112522
 02/16  03:00:00,16.6329097112,1.80411789175,0.0,0.0,2.55330491699,6.91848690247,55.6905600696,55.1879884863,0.502571583348
 02/16  04:00:00,16.5404903537,1.8588796882,0.0,0.0,2.55330491699,6.7713057485,57.346134711,56.8435635467,0.50257116431
 02/16  05:00:00,18.6388667863,1.88076267302,0.0,0.0,3.82705111198,7.57405300124,58.6352720264,57.4799910495,1.15528097686
 02/16  06:00:00,23.1333688596,1.83665228441,0.0,0.0,6.02426329834,9.91545327661,62.2036705518,56.0443574824,6.1593130694
 02/16  07:00:00,28.3424772822,1.72750962685,0.0,0.0,6.51253267309,14.7454349813,73.2212332204,52.4851098348,20.7361233856
 02/16  08:00:00,25.8579087903,1.68080849965,0.0,0.0,6.01364874671,18.163451543,72.9394428608,50.8979409814,22.0415018794
 02/16  09:00:00,25.305491667,2.07414192518,0.0,0.0,4.35151303671,18.8798367041,77.4142311818,56.2429894002,21.1712417816
 02/16  10:00:00,22.5126644378,2.10494653654,0.0,0.0,3.78894180059,16.6187760998,75.3630369379,56.8025753791,18.5604615588
 02/16  11:00:00,19.5409169191,2.04982572097,0.0,0.0,3.78894180059,13.7021493968,71.577009959,54.7570685486,16.8199414104
 02/16  12:00:00,19.7083110969,2.07003874499,0.0,0.0,3.78894180059,13.8493305508,69.2876231799,55.7311570479,13.556466132
 02/16  13:00:00,19.3776789671,2.04984783322,0.0,0.0,3.69398621738,13.6338449159,66.9077866473,55.0918406637,11.8159459835
 02/16  14:00:00,19.0444770033,1.99492926742,0.0,0.0,3.78894180059,13.2606059349,63.187505773,52.6769499008,10.5105558722
 02/16  15:00:00,18.8948654155,1.99249883363,0.0,0.0,3.78894180059,13.1134247809,61.6734889701,52.4683232093,9.20516576086
 02/16  16:00:00,20.2610365576,1.99366052232,0.0,0.0,4.71240779196,13.5549682428,63.1455051321,52.6349492599,10.5105558722
 02/16  17:00:00,27.6435899965,1.92586057387,0.0,0.0,7.18559832057,18.5321311015,62.7367821354,50.4857061147,12.2510760207
 02/16  18:00:00,35.8878640712,1.5138783793,0.0,0.0,8.38069375907,23.3147919321,62.1366350345,45.9693886798,16.1672463547
 02/16  19:00:00,40.5235248211,1.40366899539,0.0,0.0,10.6415932552,23.1212625696,61.4639726946,42.4683810987,18.9955915959
 02/16  20:00:00,39.5608197728,1.41024192538,0.0,0.0,12.3080778603,20.4854999863,60.8230324191,42.6977008974,18.1253315217
 02/16  21:00:00,39.1431574622,1.43270050798,0.0,0.0,12.456681583,19.8967753704,59.9002687936,43.2978924017,16.6023763918
 02/16  22:00:00,33.7387752326,1.49181930039,0.0,0.0,9.18739968257,17.702556249,58.7748620576,45.2183959256,13.556466132
 02/16  23:00:00,26.9702549097,1.65861153914,0.0,0.0,5.91811778209,14.0365255879,62.6770802601,50.8611342765,11.8159459835
 02/16  24:00:00,21.2713817224,1.85624742329,0.0,0.0,3.54045821811,10.5176760807,64.1588884553,57.5645029171,6.59438553817
 02/17  01:00:00,17.7460928933,2.0342141499,0.0,0.0,2.55330491699,7.80157382632,65.6424028881,63.6170058213,2.02539706684
 02/17  02:00:00,17.2569454923,2.13379136486,0.0,0.0,2.55330491699,7.21284921042,68.2010039118,67.0458288182,1.15517509362
 02/17  03:00:00,17.0445420138,2.21575019434,0.0,0.0,2.55330491699,6.91848690247,70.4433347049,69.9407927457,0.502541959128
 02/17  04:00:00,16.9682280173,2.28661735177,0.0,0.0,2.55330491699,6.7713057485,72.990271703,72.4877303785,0.502541324501
 02/17  05:00:00,19.0882826572,2.3301785439,0.0,0.0,3.82705111198,7.57405300124,75.2820368287,74.1268771046,1.15515972408
 02/17  06:00:00,23.6142501512,2.31753357602,0.0,0.0,6.02426329834,9.91545327661,80.0933962335,73.9349445964,6.15845163714
 02/17  07:00:00,28.8561140194,2.24114636401,0.0,0.0,6.51253267309,14.7454349813,92.2274996742,71.4944724997,20.7330271745
 02/17  08:00:00,26.3707196989,2.19361940823,0.0,0.0,6.01364874671,18.163451543,91.6889756839,69.6507740091,22.0382016749
 02/17  09:00:00,25.6325492127,2.40119947097,0.0,0.0,4.35151303671,18.8798367041,90.2448549175,69.076781344,21.1680735736
 02/17  10:00:00,22.6532654017,2.2455475004,0.0,0.0,3.78894180059,16.6187760998,81.462711988,62.9050226112,18.5576893768
 02/17  11:00:00,19.5259464096,2.03485521151,0.0,0.0,3.78894180059,13.7021493968,71.9583966755,55.1409634298,16.8174332457
 02/17  12:00:00,19.5522233126,1.91395096067,0.0,0.0,3.78894180059,13.8493305508,63.8012961348,50.246843135,13.5544529998
 02/17  13:00:00,19.1100613299,1.78223019607,0.0,0.0,3.69398621738,13.6338449159,57.2984471455,45.4842502768,11.8141968687
 02/17  14:00:00,18.748650575,1.69910283907,0.0,0.0,3.78894180059,13.2606059349,53.0521695475,42.5431647771,10.5090047704
 02/17  15:00:00,18.6341735255,1.73180694357,0.0,0.0,3.78894180059,13.1134247809,52.8654866701,43.6616739981,9.20381267202
 02/17  16:00:00,19.9559078967,1.68853186146,0.0,0.0,4.71240779196,13.5549682428,52.8249192732,42.3159145028,10.5090047704
 02/17  17:00:00,27.3176379989,1.59990857625,0.0,0.0,7.18559832057,18.5321311015,51.7844189974,39.5351580959,12.2492609015
 02/17  18:00:00,35.5675067042,1.19352101233,0.0,0.0,8.38069375907,23.3147919321,51.4000676763,35.2352304798,16.1648371965
 02/17  19:00:00,40.2387493084,1.11889348274,0.0,0.0,10.6415932552,23.1212625696,51.9295434048,32.9367899952,18.9927534096
 02/17  20:00:00,39.315474327,1.16489647959,0.0,0.0,12.3080778603,20.4854999863,52.6215148532,34.4988895092,18.122625344
 02/17  21:00:00,38.9541440647,1.24368711045,0.0,0.0,12.456681583,19.8967753704,53.7635224562,37.1636212269,16.5999012293
 02/17  22:00:00,33.6519954743,1.40503954206,0.0,0.0,9.18739968257,17.702556249,56.3176661524,42.7632131525,13.5544529998
 02/17  23:00:00,26.9120044731,1.60036110258,0.0,0.0,5.91811778209,14.0365255879,61.2037935007,49.389596632,11.8141968687
 02/17  24:00:00,21.1339067429,1.71877244378,0.0,0.0,3.54045821811,10.5176760807,59.5840298449,52.9906013696,6.59342847533
 02/18  01:00:00,17.564055681,1.85217693758,0.0,0.0,2.55330491699,7.80157382632,59.1429338702,57.1178426098,2.0250912604
 02/18  02:00:00,17.0753175571,1.95216342967,0.0,0.0,2.55330491699,7.21284921042,61.5208321846,60.3658179477,1.15501423693
 02/18  03:00:00,16.8539270339,2.02513521441,0.0,0.0,2.55330491699,6.91848690247,63.2546783853,62.752177256,0.502501129299
 02/18  04:00:00,16.7661451147,2.08453444919,0.0,0.0,2.55330491699,6.7713057485,65.2303222163,64.727821937,0.502500279311
 02/18  05:00:00,18.8728574212,2.11475330794,0.0,0.0,3.82705111198,7.57405300124,66.9392308033,65.7842371515,1.15499365174
 02/18  06:00:00,23.3775624585,2.08084588325,0.0,0.0,6.02426329834,9.91545327661,70.9133014583,64.7560137448,6.15728771356
 02/18  07:00:00,27.7006204813,1.97848615928,0.0,0.0,6.51253267309,14.7454349813,82.1014388717,61.3725609522,20.7288779195
 02/18  08:00:00,25.7691009254,1.78552999718,0.0,0.0,6.01364874671,17.9699221805,76.4203627598,54.3865815463,22.0337812134
 02/18  09:00:00,23.4816665631,1.69673039001,0.0,0.0,3.66783283761,18.1171033345,72.3555486162,51.1917186973,21.1638299189
 02/18  10:00:00,20.6030248548,1.64172052222,0.0,0.0,3.10526160149,15.8560427302,68.0726920184,49.5187158395,18.5539761789
