Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  11:00:00,17.440736112,1.39605848251,0.0,0.0,3.10526160149,12.9394160272,58.422581657,41.6085079713,16.8140736857
 02/18  12:00:00,17.4336555327,1.24179674948,0.0,0.0,3.10526160149,13.0865971812,50.345409786,36.7936532751,13.5517565109
 02/18  13:00:00,17.1640529378,1.11937530862,0.0,0.0,3.10526160149,12.9394160272,44.9118639292,33.1000099115,11.8118540177
 02/18  14:00:00,16.6336930112,1.03055884402,0.0,0.0,3.10526160149,12.4978725653,41.0517187002,30.5447915524,10.5069271477
 02/18  15:00:00,16.3870373069,0.931084293654,0.0,0.0,3.10526160149,12.3506914113,36.7864951393,27.5844948615,9.20200027782
 02/18  16:00:00,17.7017746056,0.880812139059,0.0,0.0,4.02872759285,12.7922348732,36.6347112104,26.1277840627,10.5069271477
 02/18  17:00:00,25.1435664269,0.872250572936,0.0,0.0,6.50191812146,17.7693977319,38.1951971521,25.9483675112,12.246829641
 02/18  18:00:00,35.043228911,0.862772581604,0.0,0.0,8.38069375907,23.1212625696,41.8026800405,25.6410697898,16.1616102507
 02/18  19:00:00,40.0217091505,0.901853324802,0.0,0.0,10.6415932552,23.1212625696,45.950457899,26.9615060967,18.9889518022
 02/18  20:00:00,39.1238934546,0.973315607165,0.0,0.0,12.3080778603,20.4854999863,47.3239456016,29.204945046,18.1190005556
 02/18  21:00:00,38.7962578317,1.08580087745,0.0,0.0,12.456681583,19.8967753704,49.4770989325,32.8805130584,16.5965858741
 02/18  22:00:00,33.5402412694,1.2932853372,0.0,0.0,9.18739968257,17.702556249,53.546869116,39.9951126051,13.5517565109
 02/18  23:00:00,26.8291706569,1.51752728641,0.0,0.0,5.91811778209,14.0365255879,59.3416191753,47.5297651576,11.8118540177
 02/18  24:00:00,21.1117828165,1.69664851735,0.0,0.0,3.54045821811,10.5176760807,59.874709465,53.282562927,6.59214653797
 02/19  01:00:00,17.5964685502,1.88458980678,0.0,0.0,2.55330491699,7.80157382632,61.4695347428,59.4448388681,2.0246958747
 02/19  02:00:00,17.1344732205,2.01131909301,0.0,0.0,2.55330491699,7.21284921042,64.7971507617,63.6423421592,1.15480860254
 02/19  03:00:00,16.9342918612,2.10550004176,0.0,0.0,2.55330491699,6.91848690247,67.2670417949,66.764592689,0.502449105925
 02/19  04:00:00,16.8662542681,2.18464360264,0.0,0.0,2.55330491699,6.7713057485,69.9139547118,69.4115066709,0.502448040878
 02/19  05:00:00,18.992585284,2.23448117073,0.0,0.0,3.82705111198,7.57405300124,72.261705727,71.106922918,1.15478280903
 02/19  06:00:00,23.5149402158,2.21822364058,0.0,0.0,6.02426329834,9.91545327661,76.7478070475,70.591985403,6.15582164451
 02/19  07:00:00,27.8668025119,2.14466818989,0.0,0.0,6.51253267309,14.7454349813,88.9187446654,68.1950678152,20.7236768502
 02/19  08:00:00,26.0259076778,2.04233674956,0.0,0.0,6.01364874671,17.9699221805,86.4041604507,64.3759186466,22.028241804
 02/19  09:00:00,23.8624679944,2.07753182128,0.0,0.0,3.66783283761,18.1171033345,86.5179561525,65.3594440784,21.1585120742
 02/19  10:00:00,20.9186495485,1.95734521598,0.0,0.0,3.10526160149,15.8560427302,78.5689154497,60.0195923848,18.5493230648
 02/19  11:00:00,17.7822486184,1.73757098898,0.0,0.0,3.10526160149,12.9394160272,68.4484464732,51.6385827479,16.8098637253
 02/19  12:00:00,17.7646615088,1.57280272557,0.0,0.0,3.10526160149,13.0865971812,59.4971454839,45.9487680202,13.5483774637
 02/19  13:00:00,17.4570231081,1.41234547889,0.0,0.0,3.10526160149,12.9394160272,52.3887936492,40.5798755249,11.8089181242
 02/19  14:00:00,16.8937050025,1.29057083525,0.0,0.0,3.10526160149,12.4978725653,47.1192801982,36.6149565785,10.5043236196
 02/19  15:00:00,16.6390028202,1.18304980702,0.0,0.0,3.10526160149,12.3506914113,42.3911366929,33.1914075779,9.19972911498
 02/19  16:00:00,17.8953180558,1.07435558926,0.0,0.0,4.02872759285,12.7922348732,40.3735109295,29.8691873098,10.5043236196
 02/19  17:00:00,25.2544689919,0.983153137958,0.0,0.0,6.50191812146,17.7693977319,39.5776829925,27.3339000334,12.2437829591
 02/19  18:00:00,35.0073707726,0.826914443128,0.0,0.0,8.38069375907,23.1212625696,39.0057965699,22.8482300969,16.157566473
 02/19  19:00:00,39.8165816465,0.696725820823,0.0,0.0,10.6415932552,23.1212625696,38.0845851546,19.1003972549,18.9841878997
 02/19  20:00:00,38.8133762686,0.662798421188,0.0,0.0,12.3080778603,20.4854999863,36.2239855025,18.1095272726,18.11445823
 02/19  21:00:00,38.359563451,0.649106496818,0.0,0.0,12.456681583,19.8967753704,34.2950505016,17.7026191937,16.5924313079
 02/19  22:00:00,32.9210750673,0.674119135102,0.0,0.0,9.18739968257,17.702556249,31.9725483503,18.4241708866,13.5483774637
 02/19  23:00:00,26.0698787961,0.75823542561,0.0,0.0,5.91811778209,14.0365255879,32.6180078642,20.80908974,11.8089181242
 02/19  24:00:00,20.2867999998,0.871665700667,0.0,0.0,3.54045821811,10.5176760807,30.7072328117,24.116692706,6.59054010572
 02/20  01:00:00,16.697777592,0.985898848566,0.0,0.0,2.55330491699,7.80157382632,29.5082432384,27.4840322133,2.02421102509
 02/20  02:00:00,16.1560045778,1.03285045039,0.0,0.0,2.55330491699,7.21284921042,30.0085057699,28.8539475188,1.15455825106
 02/20  03:00:00,15.8860170503,1.05722523087,0.0,0.0,2.55330491699,6.91848690247,30.0554330748,29.5530471704,0.502385904383
 02/20  04:00:00,15.7521852949,1.07057462944,0.0,0.0,2.55330491699,6.7713057485,30.4367864854,29.9344018608,0.502384624655
 02/20  05:00:00,17.8150120577,1.05690794448,0.0,0.0,3.82705111198,7.57405300124,30.6900533529,29.5355260945,1.15452725842
 02/20  06:00:00,22.2852112618,0.988494686626,0.0,0.0,6.02426329834,9.91545327661,33.7048626415,27.5508087761,6.15405386534
 02/20  07:00:00,26.5559785684,0.833844246427,0.0,0.0,6.51253267309,14.7454349813,43.6461353193,22.9287098117,20.7174255075
 02/20  08:00:00,24.7450001415,0.761429213231,0.0,0.0,6.01364874671,17.9699221805,42.8395369147,20.8179518275,22.0215850872
 02/20  09:00:00,22.5901756738,0.805239500688,0.0,0.0,3.66783283761,18.1171033345,43.1619476395,22.0098260252,21.1521216144
 02/20  10:00:00,19.7157687443,0.754464411705,0.0,0.0,3.10526160149,15.8560427302,38.9285287569,20.3847973444,18.5437314125
 02/20  11:00:00,16.702381139,0.657703509543,0.0,0.0,3.10526160149,12.9394160272,34.3171642908,17.5123596795,16.8048046113
 02/20  12:00:00,16.7775178636,0.585659080342,0.0,0.0,3.10526160149,13.0865971812,29.0041425214,15.4598256623,13.5443168591
 02/20  13:00:00,16.5991328057,0.554455176445,0.0,0.0,3.10526160149,12.9394160272,26.4627151247,14.6573250668,11.8053900579
 02/20  14:00:00,16.0851211306,0.481986963399,0.0,0.0,3.10526160149,12.4978725653,23.1484133268,12.6472183699,10.501194957
 02/20  15:00:00,15.8806671371,0.424714123886,0.0,0.0,3.10526160149,12.3506914113,20.2620612523,11.0650613962,9.19699985609
 02/20  16:00:00,17.1772054163,0.356242949762,0.0,0.0,4.02872759285,12.7922348732,19.7070687127,9.20587375573,10.501194957
 02/20  17:00:00,24.5205759131,0.249260059197,0.0,0.0,6.50191812146,17.7693977319,18.5944780008,6.35435624268,12.2401217582
 02/20  18:00:00,34.337769715,0.157313385544,0.0,0.0,8.38069375907,23.1212625696,20.1255627846,3.97285572381,16.1527070608
 02/20  19:00:00,39.2172309726,0.0973751468838,0.0,0.0,10.6415932552,23.1212625696,21.4242415411,2.44577842835,18.9784631128
 02/20  20:00:00,38.2460680643,0.0954902168736,0.0,0.0,12.3080778603,20.4854999863,20.5146512328,2.40565152058,18.1089997122
 02/20  21:00:00,37.810555336,0.100098381784,0.0,0.0,12.456681583,19.8967753704,19.1139909631,2.52655220192,16.5874387611
 02/20  22:00:00,32.3577327941,0.110776861933,0.0,0.0,9.18739968257,17.702556249,16.3436864289,2.79936956982,13.5443168591
 02/20  23:00:00,25.4762305358,0.164587165332,0.0,0.0,5.91811778209,14.0365255879,16.003563217,4.19817315918,11.8053900579
 02/20  24:00:00,19.6371476539,0.222013354794,0.0,0.0,3.54045821811,10.5176760807,12.2792603697,5.69065071541,6.58860965431
 02/21  01:00:00,15.9967947455,0.284916002141,0.0,0.0,2.55330491699,7.80157382632,9.39012230322,7.3664854498,2.02363685342
 02/21  02:00:00,15.4612651628,0.338111035333,0.0,0.0,2.55330491699,7.21284921042,9.96780603515,8.81354277878,1.15426325637
 02/21  03:00:00,15.2070155438,0.378223724322,0.0,0.0,2.55330491699,6.91848690247,10.4153586668,9.91304712346,0.50231154336
 02/21  04:00:00,15.0931760049,0.411565339419,0.0,0.0,2.55330491699,6.7713057485,11.3393449485,10.8370348991,0.502310049405
 02/21  05:00:00,17.1875113982,0.429407284927,0.0,0.0,3.82705111198,7.57405300124,12.5017220881,11.3474950125,1.15422707562
 02/21  06:00:00,21.704491777,0.407775201738,0.0,0.0,6.02426329834,9.91545327661,16.9329702823,10.7809853816,6.15198490074
 02/21  07:00:00,26.0818394906,0.35970516861,0.0,0.0,6.51253267309,14.7454349813,30.2069453673,9.49681962351,20.7101257438
 02/21  08:00:00,24.5425206923,0.365420401649,0.0,0.0,6.01364874671,18.163451543,31.7070827587,9.69326972432,22.0138130343
 02/21  09:00:00,23.9583542114,0.727004469636,0.0,0.0,4.35151303671,18.8798367041,33.5172701556,12.3726097238,21.1446604319
 02/21  10:00:00,21.1450502561,0.737332354839,0.0,0.0,3.78894180059,16.6187760998,30.9828669167,12.4456640389,18.5372028778
 02/21  11:00:00,18.1891717172,0.698080519069,0.0,0.0,3.78894180059,13.7021493968,28.112157419,11.3132595772,16.7988978418
 02/21  12:00:00,18.2935847636,0.655312411589,0.0,0.0,3.78894180059,13.8493305508,23.6455922429,10.1060163436,13.5395758993
 02/21  13:00:00,17.924145786,0.59631465217,0.0,0.0,3.69398621738,13.6338449159,20.261995393,8.4607245296,11.8012708634
 02/21  14:00:00,17.6008569262,0.551309190322,0.0,0.0,3.78894180059,13.2606059349,17.7385689206,7.24102683423,10.4975420864
 02/21  15:00:00,17.4164543345,0.514087752631,0.0,0.0,3.78894180059,13.1134247809,15.4321747973,6.23836148793,9.19381330939
 02/21  16:00:00,18.7409306967,0.473554661409,0.0,0.0,4.71240779196,13.5549682428,15.6525656,5.15502351366,10.4975420864
 02/21  17:00:00,26.1504316545,0.432702231858,0.0,0.0,7.18559832057,18.5321311015,16.3354071584,4.09956003609,12.2358471223
 02/21  18:00:00,33.5873129457,0.106160587147,0.0,0.0,8.38069375907,23.3147919321,18.8544846228,2.70745116952,16.1470334533
 02/21  19:00:00,39.2024671794,0.0826113537445,0.0,0.0,10.6415932552,23.1212625696,21.07951907,2.10773993328,18.9717791368
 02/21  20:00:00,38.2488991225,0.0983212750809,0.0,0.0,12.3080778603,20.4854999863,20.6184393627,2.51581274395,18.1026266188
 02/21  21:00:00,37.8306170178,0.120160063613,0.0,0.0,12.456681583,19.8967753704,19.680610813,3.09900110068,16.5816097123
 02/21  22:00:00,32.4144600809,0.16750414871,0.0,0.0,9.18739968257,17.702556249,17.9079004073,4.36832450794,13.5395758993
 02/21  23:00:00,25.548254511,0.236611140528,0.0,0.0,5.91811778209,14.0365255879,18.016464006,6.21519314267,11.8012708634
 02/21  24:00:00,19.7401392062,0.325004907024,0.0,0.0,3.54045821811,10.5176760807,15.219156837,8.63280108158,6.58635575542
 02/22  01:00:00,16.1527843019,0.440905558511,0.0,0.0,2.55330491699,7.80157382632,13.9284921395,11.9055186115,2.02297352799
 02/22  02:00:00,15.6351190736,0.511964946162,0.0,0.0,2.55330491699,7.21284921042,15.0443157532,13.8903920476,1.15392370556
 02/22  03:00:00,15.3931048215,0.564313001989,0.0,0.0,2.55330491699,6.91848690247,15.8527993259,15.3505732811,0.50222604485
 02/22  04:00:00,15.2893536906,0.607743025067,0.0,0.0,2.55330491699,6.7713057485,17.069341107,16.5671167698,0.502224337196
 02/22  05:00:00,17.3897759185,0.631671805213,0.0,0.0,3.82705111198,7.57405300124,18.396530663,17.2426483134,1.15388234954
 02/22  06:00:00,21.9082719402,0.611555364964,0.0,0.0,6.02426329834,9.91545327661,22.8262955093,16.6766801447,6.14961536456
 02/22  07:00:00,26.2657793234,0.54364500138,0.0,0.0,6.51253267309,14.7454349813,35.4318725258,14.7300928043,20.7017797215
 02/22  08:00:00,24.690058241,0.512957950361,0.0,0.0,6.01364874671,18.163451543,35.8346306967,13.8297027498,22.004927947
 02/22  09:00:00,24.0945158252,0.863166083396,0.0,0.0,4.35151303671,18.8798367041,37.2754353987,16.1393046625,21.1361307362
 02/22  10:00:00,21.2500473633,0.84232946202,0.0,0.0,3.78894180059,16.6187760998,33.8865524643,15.3568130702,18.5297393941
 02/22  11:00:00,18.2639449462,0.772853748017,0.0,0.0,3.78894180059,13.7021493968,30.1194142099,13.3272690438,16.7921451661
 02/22  12:00:00,18.3700371533,0.731764801353,0.0,0.0,3.78894180059,13.8493305508,25.7203780579,12.1862220694,13.5341559886
 02/22  13:00:00,18.0127629693,0.684931835479,0.0,0.0,3.69398621738,13.6338449159,22.6947130027,10.8981512422,11.7965617606
 02/22  14:00:00,17.6901036846,0.640555948658,0.0,0.0,3.78894180059,13.2606059349,20.1699731432,9.67660705366,10.4933660895
 02/22  15:00:00,17.5087378074,0.6063712255,0.0,0.0,3.78894180059,13.1134247809,17.9484354684,8.75826504981,9.19017041854
 02/22  16:00:00,18.8373634609,0.569987425608,0.0,0.0,4.71240779196,13.5549682428,18.2708370297,7.77747094013,10.4933660895
 02/22  17:00:00,26.225696976,0.507967553422,0.0,0.0,7.18559832057,18.5321311015,18.3179535323,6.08699321478,12.2309603176
 02/22  18:00:00,33.6505863006,0.169433942083,0.0,0.0,8.38069375907,23.3147919321,20.5056735918,4.36512626125,16.1405473306
 02/22  19:00:00,39.2531073707,0.133251545022,0.0,0.0,10.6415932552,23.1212625696,22.3954943449,3.43135639381,18.9641379511
 02/22  20:00:00,38.3037544877,0.153176640309,0.0,0.0,12.3080778603,20.4854999863,22.0669765306,3.97163569352,18.0953408371
 02/22  21:00:00,37.8871761838,0.176719229615,0.0,0.0,12.456681583,19.8967753704,21.1773549643,4.60240907671,16.5749458876
 02/22  22:00:00,32.4548585474,0.207902615162,0.0,0.0,9.18739968257,17.702556249,18.9680047216,5.43384873306,13.5341559886
 02/22  23:00:00,25.5933297172,0.281686346674,0.0,0.0,5.91811778209,14.0365255879,19.2118658303,7.41530406975,11.7965617606
 02/22  24:00:00,19.7853190976,0.370184798515,0.0,0.0,3.54045821811,10.5176760807,16.4384302511,9.85465117455,6.58377907653
 02/23  01:00:00,16.1797763701,0.467897626665,0.0,0.0,2.55330491699,7.80157382632,14.6330864373,12.6108651938,2.02222124352
 02/23  02:00:00,15.6585969229,0.535442795431,0.0,0.0,2.55330491699,7.21284921042,15.6567200279,14.503180329,1.15353969893
 02/23  03:00:00,15.4129509207,0.584159101221,0.0,0.0,2.55330491699,6.91848690247,16.3690332968,15.8669038627,0.502129434143
 02/23  04:00:00,15.3058629037,0.624252238172,0.0,0.0,2.55330491699,6.7713057485,17.4968938967,16.9947663833,0.502127513395
 02/23  05:00:00,17.4034325896,0.645328476299,0.0,0.0,3.82705111198,7.57405300124,18.7480774943,17.594584312,1.1534931823
 02/23  06:00:00,21.9192489269,0.622532351636,0.0,0.0,6.02426329834,9.91545327661,23.1042412346,16.9572952749,6.14694595968
 02/23  07:00:00,26.2703997356,0.548265413632,0.0,0.0,6.51253267309,14.7454349813,35.528292932,14.8359030188,20.6923899132
 02/23  08:00:00,24.70425286,0.527152569284,0.0,0.0,6.01364874671,18.163451543,36.2337051974,14.2387727411,21.9949324563
 02/23  09:00:00,24.0949242349,0.863574493102,0.0,0.0,4.35151303671,18.8798367041,37.2160524929,16.0895174394,21.1265350535
 02/23  10:00:00,21.2781249374,0.870407036137,0.0,0.0,3.78894180059,16.6187760998,34.6866419174,16.1652987458,18.5213431717
 02/23  11:00:00,18.2909486201,0.799857421971,0.0,0.0,3.78894180059,13.7021493968,30.8877922443,14.1032436604,16.7845485839
 02/23  12:00:00,18.3539932508,0.7157208988,0.0,0.0,3.78894180059,13.8493305508,25.2294968548,11.701438123,13.5280587318
 02/23  13:00:00,17.9189358508,0.59110471699,0.0,0.0,3.69398621738,13.6338449159,19.9873755396,8.19611139559,11.791264144
 02/23  14:00:00,17.5905062615,0.540958525574,0.0,0.0,3.78894180059,13.2606059349,17.3422996885,6.85363148528,10.4886682032
 02/23  15:00:00,17.4430142049,0.540647623044,0.0,0.0,3.78894180059,13.1134247809,16.0873463218,6.90127405945,9.18607226236
 02/23  16:00:00,18.7736875897,0.506311554457,0.0,0.0,4.71240779196,13.5549682428,16.5029059848,6.01423778159,10.4886682032
 02/23  17:00:00,26.1757987087,0.458069286046,0.0,0.0,7.18559832057,18.5321311015,16.9849439859,4.75948119491,12.225462791
 02/23  18:00:00,33.6053475344,0.124195175835,0.0,0.0,8.38069375907,23.3147919321,19.3015576352,3.16830702172,16.1332506135
 02/23  19:00:00,39.2087473321,0.0888915064326,0.0,0.0,10.6415932552,23.1212625696,21.2160952152,2.2605533966,18.9555418186
 02/23  20:00:00,38.246981254,0.0964034065785,0.0,0.0,12.3080778603,20.4854999863,20.5459500539,2.45880552919,18.0871445247
 02/23  21:00:00,37.8177192618,0.107262307611,0.0,0.0,12.456681583,19.8967753704,19.3029743462,2.73552508579,16.5674492604
 02/23  22:00:00,32.3759911035,0.129035171343,0.0,0.0,9.18739968257,17.702556249,16.8332645925,3.30520586066,13.5280587318
 02/23  23:00:00,25.4927616221,0.181118251575,0.0,0.0,5.91811778209,14.0365255879,16.4546084625,4.66334431848,11.791264144
 02/23  24:00:00,19.6845271806,0.269392881472,0.0,0.0,3.54045821811,10.5176760807,13.5997534323,7.0188730516,6.5808803807
 02/24  01:00:00,16.0710483285,0.359169585075,0.0,0.0,2.55330491699,7.80157382632,11.5165360281,9.49515580698,2.02138022107
 02/24  02:00:00,15.5194773899,0.396323262421,0.0,0.0,2.55330491699,7.21284921042,11.6635066857,10.5103953357,1.15311134994
 02/24  03:00:00,15.2516738691,0.422882049594,0.0,0.0,2.55330491699,6.91848690247,11.7327284741,11.2307067343,0.502021739821
 02/24  04:00:00,15.1279751077,0.446364442188,0.0,0.0,2.55330491699,6.7713057485,12.3710724898,11.8690528831,0.502019606657
 02/24  05:00:00,17.215440456,0.457336342752,0.0,0.0,3.82705111198,7.57405300124,13.3217256293,12.1686659401,1.15305968916
 02/24  06:00:00,21.7276033793,0.430886804102,0.0,0.0,6.02426329834,9.91545327661,17.5784040059,11.4344265281,6.14397747778
 02/24  07:00:00,26.0965997704,0.374465448421,0.0,0.0,6.51253267309,14.7454349813,30.5408062661,9.85884716587,20.6819591003
 02/24  08:00:00,24.5032584724,0.326158181713,0.0,0.0,6.01364874671,18.163451543,30.517380712,8.53355118952,21.9838295225
 02/24  09:00:00,23.7804198298,0.549070088018,0.0,0.0,4.35151303671,18.8798367041,28.3206644205,7.20478819526,21.1158762253
 02/24  10:00:00,20.8883586312,0.480640729942,0.0,0.0,3.78894180059,16.6187760998,23.8750719604,5.36305526344,18.512016697
 02/24  11:00:00,17.9259190963,0.434827898149,0.0,0.0,3.78894180059,13.7021493968,20.9238502834,4.14773993848,16.7761103449
 02/24  12:00:00,18.0703313646,0.38691808702,0.0451409256377,0.0,3.78894180059,13.8493305508,16.3376704838,2.81638454905,13.5212859347
 02/24  13:00:00,17.8952781751,0.396900030653,0.170547010582,0.0,3.69398621738,13.6338449159,14.0555870504,2.27020746776,11.7853795826
 02/24  14:00:00,17.7231647129,0.399090273353,0.274526703667,0.0,3.78894180059,13.2606059349,12.333931508,1.8504816895,10.4834498185
 02/24  15:00:00,17.6264275677,0.39089146874,0.333169517071,0.0,3.78894180059,13.1134247809,10.5033094617,1.32178940722,9.18152005448
 02/24  16:00:00,18.9617487827,0.370472769077,0.323899978397,0.0,4.71240779196,13.5549682428,11.3460253892,0.862575570632,10.4834498185
 02/24  17:00:00,26.3642489718,0.354767175186,0.291752374038,0.0,7.18559832057,18.5321311015,12.788122203,0.568766032317,12.2193561706
 02/24  18:00:00,33.751478604,0.0710173086607,0.199308936811,0.0,8.38069375907,23.3147919321,16.4045233948,0.279377931941,16.1251454629
 02/24  19:00:00,39.3903758601,0.0684619107605,0.202058123716,0.0,10.6415932552,23.1212625696,19.1154771575,0.169483872472,18.945993285
 02/24  20:00:00,38.3954411374,0.0708040493514,0.174059240611,0.0,12.3080778603,20.4854999863,18.5083637605,0.430323651556,18.078040109
 02/24  21:00:00,37.9336292127,0.0774231942676,0.145749064257,0.0,12.456681583,19.8967753704,17.3708665765,0.81174452565,16.5591220509
 02/24  22:00:00,32.4513771325,0.0856616786264,0.11875952168,0.0,9.18739968257,17.702556249,14.7588393518,1.23755341712,13.5212859347
 02/24  23:00:00,25.4783053092,0.104151567407,0.0625103712535,0.0,5.91811778209,14.0365255879,13.9608468243,2.17546724166,11.7853795826
 02/24  24:00:00,19.5631203555,0.14267138164,0.00531467469824,0.0,3.54045821811,10.5176760807,10.2173352302,3.63967470385,6.57766052634
 02/25  01:00:00,15.9244005749,0.212521831515,0.0,0.0,2.55330491699,7.80157382632,7.53912536844,5.51867466042,2.02045070802
 02/25  02:00:00,15.3906645551,0.267510427656,0.0,0.0,2.55330491699,7.21284921042,8.11469015311,6.96205136793,1.15263878518
 02/25  03:00:00,15.1380338427,0.30924202326,0.0,0.0,2.55330491699,6.91848690247,8.56010553223,8.05820253848,0.50190299375
 02/25  04:00:00,15.0234067766,0.34179611106,0.0,0.0,2.55330491699,6.7713057485,9.41671874841,8.91481809948,0.501900648922
 02/25  05:00:00,17.118861194,0.360757080737,0.0,0.0,3.82705111198,7.57405300124,10.5632269991,9.41064500052,1.15258199853
 02/25  06:00:00,21.6524200973,0.355703522129,0.0,0.0,6.02426329834,9.91545327661,15.412823153,9.27211235396,6.14071079907
 02/25  07:00:00,25.1334427044,0.304141715709,0.0,0.0,6.51253267309,14.7454349813,28.5297646337,7.85927426111,20.6704903726
 02/25  08:00:00,24.2193858144,0.223402966225,0.0124119198928,0.0,6.01364874671,17.9699221805,27.5732622827,5.60163984907,21.9716224336
 02/25  09:00:00,22.0457278915,0.189639722762,0.0711519956305,0.0,3.66783283761,18.1171033345,25.3562336348,4.25207622669,21.1041574081
 02/25  10:00:00,19.3700268507,0.176690479984,0.232032038171,0.0,3.10526160149,15.8560427302,21.2569696032,2.75520687121,18.501762732
 02/25  11:00:00,16.7523598727,0.216846766401,0.490835476901,0.0,3.10526160149,12.9394160272,18.7160389943,1.94920604631,16.766832948
 02/25  12:00:00,17.3300777087,0.278162769145,0.860056156327,0.0,3.10526160149,13.0865971812,14.5811756545,1.06733605153,13.513839603
 02/25  13:00:00,17.4571726119,0.311946850011,1.10054813265,0.0,3.10526160149,12.9394160272,12.1565718966,0.377662077623,11.778909819
 02/25  14:00:00,16.9619352726,0.289593734051,1.06920737127,0.0,3.10526160149,12.4978725653,10.5402593108,0.0625468298631,10.477712481
 02/25  15:00:00,17.0243610946,0.329345344758,1.23906273667,0.0,3.10526160149,12.3506914113,9.17651514298,0.0,9.17651514298
 02/25  16:00:00,18.3739509219,0.326141081804,1.2268473735,0.0,4.02872759285,12.7922348732,10.477712481,0.0,10.477712481
 02/25  17:00:00,25.6902792805,0.299729259066,1.11923416754,0.0,6.50191812146,17.7693977319,12.212642265,0.0,12.212642265
 02/25  18:00:00,34.5752739647,0.278629055011,1.00902191362,0.0,8.38069375907,23.1212625696,16.116234279,0.0,16.116234279
 02/25  19:00:00,40.342016304,0.271285982449,0.950874495865,0.0,10.6415932552,23.1212625696,18.935495178,0.0,18.935495178
 02/25  20:00:00,39.2712481674,0.250246180805,0.870424139199,0.0,12.3080778603,20.4854999863,18.068030286,0.0,18.068030286
 02/25  21:00:00,38.7238135622,0.227109112072,0.786247495898,0.0,12.456681583,19.8967753704,16.549966725,0.0,16.549966725
 02/25  22:00:00,32.9399316563,0.160919569982,0.53205615409,0.0,9.18739968257,17.702556249,13.513839603,0.0,13.513839603
 02/25  23:00:00,25.6895124353,0.0980453723285,0.279823692443,0.0,5.91811778209,14.0365255879,12.0346989667,0.255789147685,11.778909819
 02/25  24:00:00,19.6717905036,0.113329269378,0.143326935117,0.0,3.54045821811,10.5176760807,8.32210526223,1.74798479525,6.57412046699
 02/26  01:00:00,15.9347700369,0.153941567966,0.0689497255106,0.0,2.55330491699,7.80157382632,5.49269467062,3.47326169268,2.01943297794
 02/26  02:00:00,15.3600193462,0.203262467877,0.0336027508999,0.0,2.55330491699,7.21284921042,6.2617170292,5.10959488487,1.15212214432
 02/26  03:00:00,15.0945472496,0.258914096581,0.0068413335052,0.0,2.55330491699,6.91848690247,7.35147056724,6.84969733617,0.501773231065
 02/26  04:00:00,15.0075395235,0.325928857955,0.0,0.0,2.55330491699,6.7713057485,9.22076521501,8.71899453961,0.501770675401
 02/26  05:00:00,17.1380379629,0.379933849591,0.0,0.0,3.82705111198,7.57405300124,11.3377765276,10.1857162757,1.15206025189
 02/26  06:00:00,21.7009615998,0.404245024584,0.0,0.0,6.02426329834,9.91545327661,16.9856411135,10.8484942214,6.13714689209
 02/26  07:00:00,25.2040188125,0.357668238762,0.0170495850962,0.0,6.51253267309,14.7454349813,29.9710703574,9.31308322991,20.6579871275
 02/26  08:00:00,24.3463224319,0.294418336075,0.0683331676197,0.0,6.01364874671,17.9699221805,29.0071487178,7.04883391322,21.9583148045
 02/26  09:00:00,22.1315155654,0.26976397361,0.076815418729,0.0,3.66783283761,18.1171033345,27.3579717051,6.26658963269,21.0913820725
 02/26  10:00:00,19.3183044201,0.245215374491,0.111784713083,0.0,3.10526160149,15.8560427302,23.830668424,5.34008411082,18.4905843132
 02/26  11:00:00,16.3742303795,0.202608423113,0.12694432692,0.0,3.10526160149,12.9394160272,20.8874086077,4.13068946718,16.7567191405
 02/26  12:00:00,16.5009661068,0.156278214881,0.152829108655,0.0,3.10526160149,13.0865971812,16.2860267489,2.78030480719,13.5057219417
 02/26  13:00:00,16.3371675366,0.128494486074,0.163995421275,0.0,3.10526160149,12.9394160272,13.7847430983,2.01288632926,11.7718567691
 02/26  14:00:00,15.8741259139,0.108430680263,0.162561066405,0.0,3.10526160149,12.4978725653,12.0012125308,1.52975464129,10.4714578895
 02/26  15:00:00,15.7074716831,0.0961678242909,0.155350845598,0.0,3.10526160149,12.3506914113,10.4433909291,1.27233191905,9.17105901003
 02/26  16:00:00,17.0652505283,0.0933407217283,0.150947340049,0.0,4.02872759285,12.7922348732,11.6966691229,1.2252112334,10.4714578895
 02/26  17:00:00,24.5329400453,0.0947795849571,0.166844606427,0.0,6.50191812146,17.7693977319,13.334496252,1.12917318978,12.2053230622
 02/26  18:00:00,33.7062915333,0.122423741886,0.296244795301,0.0,8.38069375907,23.1212625696,16.934224048,0.827704347236,16.1065197008
 02/26  19:00:00,39.6442471818,0.148078668556,0.37631268761,0.0,10.6415932552,23.1212625696,19.7306388223,0.806588215865,18.9240506064
 02/26  20:00:00,38.5875535696,0.161934674618,0.275041047526,0.0,12.3080778603,20.4854999863,19.9399130259,1.88279500585,18.0571180201
 02/26  21:00:00,38.1140551138,0.214423190752,0.189174968811,0.0,12.456681583,19.8967753704,20.4696440312,3.92965803728,16.5399859939
 02/26  22:00:00,32.6390357816,0.281077984721,0.111001864643,0.0,9.18739968257,17.702556249,19.9489231468,6.44320120503,13.5057219417
 02/26  23:00:00,25.69110559,0.305332814335,0.0741294051555,0.0,5.91811778209,14.0365255879,19.1702156499,7.39835888083,11.7718567691
 02/26  24:00:00,19.7872613356,0.330441787168,0.0416852493487,0.0,3.54045821811,10.5176760807,14.842557576,8.27229632497,6.57026125099
 02/27  01:00:00,16.1265863187,0.413510223091,0.00119735220627,0.0,2.55330491699,7.80157382632,12.918038875,10.8997115444,2.01832733055
 02/27  02:00:00,15.618897092,0.495742964571,0.0,0.0,2.55330491699,7.21284921042,14.3654356854,13.2138741052,1.15156158013
 02/27  03:00:00,15.3991068491,0.570315029662,0.0,0.0,2.55330491699,6.91848690247,15.8726623015,15.3710298113,0.501632490168
 02/27  04:00:00,15.3182787353,0.636668069795,0.0,0.0,2.55330491699,6.7713057485,17.8323558356,17.330726111,0.501629724569
 02/27  05:00:00,17.4472042923,0.689100179039,0.0,0.0,3.82705111198,7.57405300124,20.0769559949,18.9254613911,1.15149460378
 02/27  06:00:00,22.0114113386,0.71469476335,0.0,0.0,6.02426329834,9.91545327661,25.9111537531,19.7778669397,6.13328681337
 02/27  07:00:00,25.5547437849,0.725442796254,0.0,0.0,6.51253267309,14.7454349813,40.9084895627,20.2640364944,20.6444530683
 02/27  08:00:00,24.8750233399,0.697923049227,0.0,0.0,6.01364874671,18.163451543,41.3712781825,19.4273676062,21.9439105763
 02/27  09:00:00,24.1499877315,0.918637989689,0.0,0.0,4.35151303671,18.8798367041,38.8238513875,17.746297386,21.0775540015
 02/27  10:00:00,21.1932681748,0.775539657519,0.0100106159957,0.0,3.78894180059,16.6187760998,31.6913653379,13.2128805868,18.4784847512
 02/27  11:00:00,18.290696833,0.642296287012,0.157309347869,0.0,3.78894180059,13.7021493968,25.0012740614,8.25550214368,16.7457719177
 02/27  12:00:00,18.3476344438,0.537345846217,0.172016245656,0.0,3.78894180059,13.8493305508,18.8681163673,5.37118101228,13.496935355
 02/27  13:00:00,17.9696338433,0.466066122381,0.175736587089,0.0,3.69398621738,13.6338449159,15.3227232081,3.55850068652,11.7642225216
 02/27  14:00:00,17.6220372171,0.435936997972,0.136552483247,0.0,3.78894180059,13.2606059349,13.5543657583,3.08967786184,10.4646878965
 02/27  15:00:00,17.4378656157,0.424305302108,0.111193731728,0.0,3.78894180059,13.1134247809,12.1505681638,2.98541489242,9.1651532714
 02/27  16:00:00,18.7960413359,0.414360379179,0.114304921432,0.0,4.71240779196,13.5549682428,13.1815149765,2.71682707998,10.4646878965
 02/27  17:00:00,26.2602870927,0.410126175394,0.132431494676,0.0,7.18559832057,18.5321311015,14.6694006291,2.47199989916,12.1974007299
 02/27  18:00:00,33.8220710595,0.143778545946,0.197140155065,0.0,8.38069375907,23.3147919321,18.1979792629,2.10197465773,16.0960046052
 02/27  19:00:00,39.5506732742,0.168761175327,0.262056273216,0.0,10.6415932552,23.1212625696,21.1115720514,2.19990909185,18.9116629595
 02/27  20:00:00,38.5808471993,0.201960613111,0.228308738791,0.0,12.3080778603,20.4854999863,21.3919529491,3.34664640626,18.0453065428
 02/27  21:00:00,38.1381581505,0.235241118268,0.192460077987,0.0,12.456681583,19.8967753704,21.0739356057,4.54475279215,16.5291828135
 02/27  22:00:00,32.6612443802,0.269659395786,0.144629052214,0.0,9.18739968257,17.702556249,19.3931650175,5.8962296625,13.496935355
 02/27  23:00:00,25.7004249666,0.320309631336,0.0684719647546,0.0,5.91811778209,14.0365255879,19.7038548901,7.93963236857,11.7642225216
 02/27  24:00:00,19.8061352196,0.381151331384,0.00984958904807,0.0,3.54045821811,10.5176760807,16.6877287986,10.1216447773,6.56608402123
 02/28  01:00:00,16.1682927989,0.456414055518,0.0,0.0,2.55330491699,7.80157382632,14.3075713902,12.2904372985,2.01713409164
 02/28  02:00:00,15.6287926592,0.505638531769,0.0,0.0,2.55330491699,7.21284921042,14.8031261355,13.6521688772,1.15095725833
 02/28  03:00:00,15.3674362087,0.538644389274,0.0,0.0,2.55330491699,6.91848690247,15.0561831886,14.5547023759,0.501480812709
 02/28  04:00:00,15.2443819476,0.56277128209,0.0,0.0,2.55330491699,6.7713057485,15.7092816102,15.2078037721,0.501477838148
 02/28  05:00:00,17.3312947744,0.573190661148,0.0,0.0,3.82705111198,7.57405300124,16.6323141134,15.4814288917,1.15088522172
 02/28  06:00:00,21.8514444312,0.554727855988,0.0,0.0,6.02426329834,9.91545327661,21.0811966346,14.9520649275,6.12913170715
 02/28  07:00:00,25.3297400488,0.500439060092,0.0,0.0,6.51253267309,14.7454349813,34.0304539507,13.4005617468,20.6298922039
 02/28  08:00:00,24.6387492834,0.461648992677,0.0,0.0,6.01364874671,18.163451543,34.2677009727,12.3392869581,21.9284140146
 02/28  09:00:00,23.99415135,0.762801608197,0.0,0.0,4.35151303671,18.8798367041,34.2464207776,13.1837434872,21.0626772904
 02/28  10:00:00,21.1186160834,0.673213102816,0.0376850793004,0.0,3.78894180059,16.6187760998,28.7238259764,10.2583583475,18.4654676289
 02/28  11:00:00,18.280624527,0.543505274848,0.246028054009,0.0,3.78894180059,13.7021493968,21.8695868639,5.13559234248,16.7339945214
 02/28  12:00:00,18.4644551546,0.463901810186,0.362280992459,0.0,3.78894180059,13.8493305508,15.8170537242,2.32957127942,13.4874824448
 02/28  13:00:00,18.1625151325,0.439313206673,0.395370791993,0.0,3.69398621738,13.6338449159,13.2196208209,1.46361148361,11.7560093373
 02/28  14:00:00,18.0234862231,0.441519543024,0.532418944164,0.0,3.78894180059,13.2606059349,11.3636150982,0.906210591566,10.4574045067
 02/28  15:00:00,17.8317335136,0.418670975212,0.510695956451,0.0,3.78894180059,13.1134247809,9.69989041135,0.541090735329,9.15879967603
 02/28  16:00:00,19.4291705012,0.456158014296,0.705636451691,0.0,4.71240779196,13.5549682428,10.6922827237,0.234878217034,10.4574045067
 02/28  17:00:00,26.8186488826,0.449989608185,0.65092985185,0.0,7.18559832057,18.5321311015,12.3935226856,0.204645071433,12.1888776142
 02/28  18:00:00,34.1465776286,0.166451653996,0.498973616031,0.0,8.38069375907,23.3147919321,16.4502496756,0.365557569474,16.0846921061
 02/28  19:00:00,39.6312470692,0.161698609466,0.349692634017,0.0,10.6415932552,23.1212625696,20.1058676872,1.20753178138,18.8983359058
 02/28  20:00:00,38.5275291716,0.205459515092,0.171491809117,0.0,12.3080778603,20.4854999863,21.8926403537,3.86004100167,18.0325993521
 02/28  21:00:00,38.1202793829,0.314321762819,0.095500665896,0.0,12.456681583,19.8967753704,24.1550518224,7.63749143944,16.517560383
 02/28  22:00:00,32.7078867925,0.410422323942,0.0505085363095,0.0,9.18739968257,17.702556249,24.4097579059,10.922275461,13.4874824448
 02/28  23:00:00,25.838029103,0.524175523698,0.00221020877565,0.0,5.91811778209,14.0365255879,26.6117996321,14.8557902948,11.7560093373
 02/28  24:00:00,20.0912638047,0.676129505528,0.0,0.0,3.54045821811,10.5176760807,26.0983514777,19.536761463,6.56159001475
 03/01  01:00:00,16.5380673338,0.826188590383,0.0,0.0,2.55330491699,7.80157382632,26.2182486765,24.2023950635,2.01585361293
 03/01  02:00:00,16.0657520018,0.942597874354,0.0,0.0,2.55330491699,7.21284921042,29.0154620067,27.8651526491,1.15030935766
 03/01  03:00:00,15.8956828953,1.06689107583,0.0,0.0,2.55330491699,6.91848690247,32.3935718789,31.8922536354,0.501318243579
 03/01  04:00:00,15.8655262387,1.18391557318,0.0,0.0,2.55330491699,6.7713057485,36.2781765258,35.7768614647,0.501315061103
 03/01  05:00:00,18.0206412633,1.26253715001,0.0,0.0,3.82705111198,7.57405300124,39.4619807944,38.3117485082,1.1502322862
 03/01  06:00:00,22.6068733202,1.31015674499,0.0,0.0,6.02426329834,9.91545327661,46.0214069339,39.8967241289,6.124682805
 03/01  07:00:00,26.1275678868,1.29826689815,0.0,0.0,6.51253267309,14.7454349813,60.1172841193,39.5029752721,20.6143088473
 03/01  08:00:00,25.3298191371,1.15271884639,0.0,0.0,6.01364874671,18.163451543,56.2577617658,34.3459320573,21.9118297085
 03/01  09:00:00,24.5418908948,1.31054115304,0.0,0.0,4.35151303671,18.8798367041,51.299716139,30.2529597943,21.0467563448
 03/01  10:00:00,21.5502620777,1.14254417644,0.0,0.0,3.78894180059,16.6187760998,42.9449800586,24.4934432572,18.4515368014
 03/01  11:00:00,18.476336666,0.969427187388,0.0158182805186,0.0,3.78894180059,13.7021493968,35.7268274202,19.0054369808,16.7213904394
 03/01  12:00:00,18.6009415403,0.826476413009,0.136192775343,0.0,3.78894180059,13.8493305508,27.1171938049,13.6398277943,13.4773660106
 03/01  13:00:00,18.2792908099,0.730426544693,0.221033131353,0.0,3.69398621738,13.6338449159,21.9639911732,10.2167715247,11.7472196485
 03/01  14:00:00,17.9624225024,0.654774470297,0.258100296211,0.0,3.78894180059,13.2606059349,18.3968637791,7.94725390213,10.449609877
 03/01  15:00:00,17.7724206025,0.583545119055,0.286508901513,0.0,3.78894180059,13.1134247809,15.1146403979,5.96264029241,9.15200010547
 03/01  16:00:00,19.1005510401,0.544153252536,0.289021752341,0.0,4.71240779196,13.5549682428,15.3457210339,4.89611115692,10.449609877
 03/01  17:00:00,26.4781339961,0.501980513917,0.258424059588,0.0,7.18559832057,18.5321311015,16.1019126132,3.92215637411,12.179756239
 03/01  18:00:00,33.9128322567,0.200430662451,0.231249235686,0.0,8.38069375907,23.3147919321,19.2435290174,3.17094346372,16.0725855536
 03/01  19:00:00,39.5391605881,0.228629258952,0.19067550343,0.0,10.6415932552,23.1212625696,23.1464371368,4.2623637449,18.884073392
 03/01  20:00:00,38.5984361591,0.312302727132,0.135555584516,0.0,12.3080778603,20.4854999863,25.110771205,7.09177099408,18.0190002109
 03/01  21:00:00,38.1870829809,0.374437982051,0.102188044673,0.0,12.456681583,19.8967753704,25.7048978892,9.19977574509,16.5051221441
 03/01  22:00:00,32.7744854574,0.468016388257,0.0595131369463,0.0,9.18739968257,17.702556249,25.8618720571,12.3845060465,13.4773660106
 03/01  23:00:00,25.9363931362,0.622979628778,0.0017701368618,0.0,5.91811778209,14.0365255879,29.4715335964,17.7243139479,11.7472196485
 03/01  24:00:00,20.1786064561,0.763472156999,0.0,0.0,3.54045821811,10.5176760807,28.5097941447,21.9530135823,6.5567805624
 03/02  01:00:00,16.6580713137,0.946192570265,0.0,0.0,2.55330491699,7.80157382632,29.6685797135,27.6540934415,2.01448627201
 03/02  02:00:00,16.2060016064,1.08284747893,0.0,0.0,2.55330491699,7.21284921042,33.1116929641,31.9620748944,1.14961806972
 03/02  03:00:00,15.9887303495,1.15993852999,0.0,0.0,2.55330491699,6.91848690247,34.7636934997,34.2625486688,0.501144830892
 03/02  04:00:00,15.9013441699,1.21973350443,0.0,0.0,2.55330491699,6.7713057485,36.5440378441,36.0428964024,0.501141441621
 03/02  05:00:00,18.0144790752,1.25637496198,0.0,0.0,3.82705111198,7.57405300124,38.2676887922,37.1181528017,1.14953599059
 03/02  06:00:00,22.5433644683,1.24664789308,0.0,0.0,6.02426329834,9.91545327661,42.8735407857,36.7535993602,6.11994142553
 03/02  07:00:00,26.0229967458,1.19369575716,0.0,0.0,6.51253267309,14.7454349813,55.6424252862,35.0447176723,20.5977076139
 03/02  08:00:00,25.3221686221,1.1450683314,0.0,0.0,6.01364874671,18.163451543,55.2891922319,33.3950296624,21.8941625694
 03/02  09:00:00,24.6080418319,1.37669209015,0.0,0.0,4.35151303671,18.8798367041,52.8024970743,31.772701195,21.0297958793
 03/02  10:00:00,21.6774326213,1.26971472008,0.0,0.0,3.78894180059,16.6187760998,46.3127736668,27.8760772726,18.4366963942
 03/02  11:00:00,18.6253959564,1.13430475827,0.0,0.0,3.78894180059,13.7021493968,40.2654582985,23.5574948942,16.7079634043
 03/02  12:00:00,18.6552933484,1.01702099643,0.0,0.0,3.78894180059,13.8493305508,33.439126894,19.9725378459,13.4665890482
 03/02  13:00:00,18.243147321,0.915316187162,0.0,0.0,3.69398621738,13.6338449159,28.7971928747,17.0593368165,11.7378560582
 03/02  14:00:00,17.8445448916,0.794997155693,0.0,0.0,3.78894180059,13.2606059349,24.1304418761,13.6891355603,10.4413063158
 03/02  15:00:00,17.6652767655,0.762910183579,0.0,0.0,3.78894180059,13.1134247809,21.9701278796,12.8253713063,9.14475657335
 03/02  16:00:00,18.9936372424,0.726261207205,0.0,0.0,4.71240779196,13.5549682428,22.3054692796,11.8641629638,10.4413063158
 03/02  17:00:00,26.4004146625,0.682685239872,0.0,0.0,7.18559832057,18.5321311015,22.9221832476,10.7521439418,12.1700393057
 03/02  18:00:00,32.9463747623,0.358055737083,0.0,0.0,8.38069375907,23.3147919321,25.4480689086,9.38838037555,16.059688533
 03/02  19:00:00,39.4359096821,0.31605385645,0.0,0.0,10.6415932552,23.1212625696,27.1725891851,8.30370954345,18.8688796417
 03/02  20:00:00,38.4663701288,0.315792281375,0.0,0.0,12.3080778603,20.4854999863,26.3149538605,8.3104407138,18.0045131467
 03/02  21:00:00,38.0627249351,0.352267980934,0.0,0.0,12.456681583,19.8967753704,25.7968969645,9.30502518395,16.4918717805
 03/02  22:00:00,32.6182752718,0.37131933957,0.0,0.0,9.18739968257,17.702556249,23.2482166033,9.78162755515,13.4665890482
 03/02  23:00:00,25.7305832717,0.418939901234,0.0,0.0,5.91811778209,14.0365255879,22.7991901669,11.0613341086,11.7378560582
 03/02  24:00:00,19.8833848749,0.468250575791,0.0,0.0,3.54045821811,10.5176760807,18.9335122416,12.3818551531,6.55165708846
 03/03  01:00:00,16.2108651642,0.49898642083,0.0,0.0,2.55330491699,7.80157382632,15.159996348,13.1469638758,2.01303247221
 03/03  02:00:00,15.6335685121,0.510414384673,0.0,0.0,2.55330491699,7.21284921042,14.5688271949,13.4199435959,1.14888359899
 03/03  03:00:00,15.3041382387,0.475346419221,0.0,0.0,2.55330491699,6.91848690247,12.9177813331,12.4168207071,0.500960625977
 03/03  04:00:00,15.0968755955,0.41526493003,0.0,0.0,2.55330491699,6.7713057485,11.2261697586,10.7252127275,0.500957031103
 03/03  05:00:00,17.126182297,0.3680781837,0.0,0.0,3.82705111198,7.57405300124,10.5565172266,9.40772068544,1.14879654112
 03/03  06:00:00,21.6266753854,0.329958810164,0.0,0.0,6.02426329834,9.91545327661,14.5298641984,8.41495522455,6.1149089739
 03/03  07:00:00,25.1472126559,0.317911667192,0.0,0.0,6.51253267309,14.7454349813,28.7432052124,8.1631117914,20.580093421
 03/03  08:00:00,24.4431942317,0.266093941049,0.0,0.0,6.01364874671,18.163451543,28.6835253877,6.80810755845,21.8754178293
 03/03  09:00:00,23.7210196645,0.489669922731,0.0,0.0,4.35151303671,18.8798367041,26.5368946569,5.52509374012,21.0118009168
 03/03  10:00:00,20.8587411524,0.451023251157,0.0,0.0,3.78894180059,16.6187760998,22.9428324207,4.52188161877,18.420950802
 03/03  11:00:00,17.9277375403,0.436646342155,0.0,0.0,3.78894180059,13.7021493968,20.8492631642,4.15554577193,16.6937173923
 03/03  12:00:00,18.0279452527,0.389672900786,0.0,0.0,3.78894180059,13.8493305508,16.4100182041,2.95486345503,13.4551547491
 03/03  13:00:00,17.7149598245,0.345893364472,0.0412353261493,0.0,3.69398621738,13.6338449159,13.2911842459,1.56326290659,11.7279213393
 03/03  14:00:00,17.4722884122,0.332920900847,0.0898197754648,0.0,3.78894180059,13.2606059349,11.3749291385,0.942432856419,10.4324962821
 03/03  15:00:00,17.4677492113,0.330772233465,0.234610395924,0.0,3.78894180059,13.1134247809,9.39691323528,0.259842010511,9.13707122477
 03/03  16:00:00,18.7224198862,0.304989466788,0.150054384155,0.0,4.71240779196,13.5549682428,10.5100875925,0.0775913104302,10.4324962821
 03/03  17:00:00,26.1215034335,0.33599295174,0.0677810591211,0.0,7.18559832057,18.5321311015,13.3614983998,1.20176870805,12.1597296918
 03/03  18:00:00,32.7573835104,0.0956214617717,0.0734430233932,0.0,8.38069375907,23.3147919321,17.9378411272,1.8918362636,16.0460048636
 03/03  19:00:00,39.3231635044,0.10560673843,0.0977009403053,0.0,10.6415932552,23.1212625696,20.7820753826,1.92931622816,18.8527591544
 03/03  20:00:00,38.3709226563,0.151561769468,0.0687830393907,0.0,12.3080778603,20.4854999863,21.3804974987,3.39135504918,17.9891424495
 03/03  21:00:00,37.9748035425,0.239911221228,0.0244353670698,0.0,12.456681583,19.8967753704,22.7161156997,6.23830248361,16.477813216
 03/03  22:00:00,32.5803364289,0.333380496655,0.0,0.0,9.18739968257,17.702556249,22.573419381,9.11826463196,13.4551547491
 03/03  23:00:00,25.7680320327,0.456388662184,0.0,0.0,5.91811778209,14.0365255879,24.4329851264,12.7050637871,11.7279213393
 03/03  24:00:00,20.0170080459,0.601873746782,0.0,0.0,3.54045821811,10.5176760807,23.6408012317,17.0945801215,6.5462211102
 03/04  01:00:00,16.4891316963,0.777252952948,0.0,0.0,2.55330491699,7.80157382632,24.495466005,22.4839733625,2.0114926425
 03/04  02:00:00,16.0128707866,0.889716659102,0.0,0.0,2.55330491699,7.21284921042,27.0411016415,25.8929954788,1.14810616273
 03/04  03:00:00,15.8225561048,0.993764285283,0.0,0.0,2.55330491699,6.91848690247,29.610759285,29.1099936016,0.500765683356
 03/04  04:00:00,15.782681688,1.10107102248,0.0,0.0,2.55330491699,6.7713057485,32.8880742707,32.3873123866,0.500761884142
 03/04  05:00:00,17.946759665,1.18865555174,0.0,0.0,3.82705111198,7.57405300124,36.2902082674,35.1421941106,1.14801415679
 03/04  06:00:00,22.5048304671,1.2081138919,0.0,0.0,6.02426329834,9.91545327661,41.8774511569,35.7678642154,6.10958694147
 03/04  07:00:00,25.12141115,1.1849434947,0.0,0.0,6.51253267309,14.7454349813,55.6771154263,35.1156439407,20.5614714856
 03/04  08:00:00,25.0602445383,1.07667361005,0.0,0.0,6.01364874671,17.9699221805,53.5442171305,31.6886160914,21.8556010391
 03/04  09:00:00,22.8385704377,1.05363426465,0.0,0.0,3.66783283761,18.1171033345,51.9524112863,30.9596345,20.9927767863
 03/04  10:00:00,19.9391459057,0.977841573176,0.0,0.0,3.10526160149,15.8560427302,46.9734266264,28.5691219387,18.4043046877
 03/04  11:00:00,16.9188008875,0.874123258074,0.0,0.0,3.10526160149,12.9394160272,41.9192397352,25.2405831129,16.6786566222
 03/04  12:00:00,16.9673870553,0.775528272063,0.0,0.0,3.10526160149,13.0865971812,35.6642825789,22.2212160795,13.4430664994
 03/04  13:00:00,16.7758040808,0.72698698905,0.00413946251508,0.0,3.10526160149,12.9394160272,32.5740846694,20.8566662355,11.7174184339
 03/04  14:00:00,16.3127037157,0.700374735354,0.00919481308472,0.0,3.10526160149,12.4978725653,30.5573496643,20.1341672795,10.4231823848
 03/04  15:00:00,16.1753860697,0.7194330565,0.0,0.0,3.10526160149,12.3506914113,30.055356239,20.9264099034,9.12894633568
 03/04  16:00:00,17.6042845197,0.783322053167,0.0,0.0,4.02872759285,12.7922348732,33.4944638711,23.0712814863,10.4231823848
 03/04  17:00:00,24.9781127982,0.706796944319,0.0,0.0,6.50191812146,17.7693977319,32.8167045642,20.6678741139,12.1488304503
 03/04  18:00:00,33.0687271247,0.673937461922,0.0,0.0,8.38069375907,23.1212625696,35.6132792518,19.5817406541,16.0315385977
 03/04  19:00:00,39.8404647235,0.720608897847,0.0,0.0,10.6415932552,23.1212625696,39.88388342,21.0481667159,18.8357167041
 03/04  20:00:00,38.9986313537,0.848053506244,0.0,0.0,12.3080778603,20.4854999863,43.2250242658,25.2521315944,17.9728926714
 03/04  21:00:00,38.6628867105,0.952429756288,0.0,0.0,12.456681583,19.8967753704,45.1014993534,28.6385487394,16.4629506141
 03/04  22:00:00,33.3182967561,1.07134082385,0.0,0.0,9.18739968257,17.702556249,45.9112512743,32.4681847749,13.4430664994
 03/04  23:00:00,26.5809609865,1.26931761594,0.0,0.0,5.91811778209,14.0365255879,50.5191306266,38.8017121927,11.7174184339
 03/04  24:00:00,20.8660925221,1.45095822296,0.0,0.0,3.54045821811,10.5176760807,51.06555525,44.5250810126,6.54047423744
 03/05  01:00:00,17.3712899803,1.65941123695,0.0,0.0,2.55330491699,7.80157382632,53.4688094966,51.4589422593,2.00986723732
 03/05  02:00:00,16.9150131936,1.79185906616,0.0,0.0,2.55330491699,7.21284921042,57.0641629182,55.9168769273,1.14728599093
 03/05  03:00:00,16.6980725311,1.86928071159,0.0,0.0,2.55330491699,6.91848690247,58.9070356922,58.4064756315,0.500560060733
 03/05  04:00:00,16.6521483632,1.97053769775,0.0,0.0,2.55330491699,6.7713057485,62.4738721022,61.9733160437,0.500556058513
 03/05  05:00:00,18.7934893145,2.03538520121,0.0,0.0,3.82705111198,7.57405300124,65.4176496327,64.2704605634,1.14718906931
 03/05  06:00:00,23.310188312,2.01347173675,0.0,0.0,6.02426329834,9.91545327661,69.5599794171,63.4560025118,6.10397690536
 03/05  07:00:00,25.8131360406,1.8766683853,0.0,0.0,6.51253267309,14.7454349813,79.0856239529,58.5437766297,20.5418473232
 03/05  08:00:00,25.6808226907,1.69725176249,0.0,0.0,6.01364874671,17.9699221805,74.0916945221,52.2569764547,21.8347180674
 03/05  09:00:00,23.44016929,1.65523311688,0.0,0.0,3.66783283761,18.1171033345,71.6765297755,50.703800654,20.9727291216
 03/05  10:00:00,20.4147534949,1.45344916236,0.0,0.0,3.10526160149,15.8560427302,62.2283222313,43.8415592502,18.3867629811
 03/05  11:00:00,17.2624974123,1.21781978289,0.0,0.0,3.10526160149,12.9394160272,52.6428151813,35.980029627,16.6627855543
 03/05  12:00:00,17.2326000322,1.04074124896,0.0,0.0,3.10526160149,13.0865971812,43.7816450239,30.3513171448,13.4303278791
 03/05  13:00:00,16.9392692987,0.894591669486,0.0,0.0,3.10526160149,12.9394160272,37.410281213,25.7039307607,11.7063504523
 03/05  14:00:00,16.4046939856,0.801559818352,0.0,0.0,3.10526160149,12.4978725653,33.2853298184,22.8719624362,10.4133673823
 03/05  15:00:00,16.2094942755,0.753541262351,0.0,0.0,3.10526160149,12.3506914113,30.5541149288,21.4337306166,9.12038431219
 03/05  16:00:00,17.5098298549,0.68886738832,0.0,0.0,4.02872759285,12.7922348732,29.8939401463,19.4805727641,10.4133673823
 03/05  17:00:00,24.9024998942,0.631184040308,0.0,0.0,6.50191812146,17.7693977319,29.9301146354,17.7927698263,12.137344809
 03/05  18:00:00,32.9715330712,0.576743408483,0.0,0.0,8.38069375907,23.1212625696,32.2113957679,16.1951017487,16.0162940193
 03/05  19:00:00,39.7239334305,0.604077604793,0.0,0.0,10.6415932552,23.1212625696,35.9579491446,17.1401918068,18.8177573378
 03/05  20:00:00,38.8207998109,0.670221963478,0.0,0.0,12.3080778603,20.4854999863,37.1525828034,19.196814179,17.9557686244
 03/05  21:00:00,38.4907535289,0.780296574692,0.0,0.0,12.456681583,19.8967753704,39.1376817561,22.6903933802,16.447288376
 03/05  22:00:00,33.190666725,0.943710792784,0.0,0.0,9.18739968257,17.702556249,41.3241643141,27.893836435,13.4303278791
 03/05  23:00:00,26.4388406423,1.12719727179,0.0,0.0,5.91811778209,14.0365255879,45.3355098478,33.6291593954,11.7063504523
 03/05  24:00:00,20.7333774488,1.31824314969,0.0,0.0,3.54045821811,10.5176760807,46.1810832299,39.6466650579,6.53441817204
 03/06  01:00:00,17.1541626831,1.4422839397,0.0,0.0,2.55330491699,7.80157382632,45.3298243839,43.3216676474,2.00815673651
 03/06  02:00:00,16.5944794075,1.47132528004,0.0,0.0,2.55330491699,7.21284921042,44.9499688171,43.8035454908,1.14642332623
 03/06  03:00:00,16.3362707511,1.50747893158,0.0,0.0,2.55330491699,6.91848690247,45.2333657143,44.7330218954,0.500343818974
