Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  04:00:00,16.1905362125,1.50892554696,0.0,0.0,2.55330491699,6.7713057485,45.0413829073,44.5410432921,0.500339615153
 03/06  05:00:00,18.1786167555,1.42051264227,0.0,0.0,3.82705111198,7.57405300124,42.4011654601,41.2548439371,1.14632152303
 03/06  06:00:00,22.690885983,1.39416940778,0.0,0.0,6.02426329834,9.91545327661,46.6426814703,40.5446009424,6.09808052793
 03/06  07:00:00,25.2558564611,1.31938880578,0.0,0.0,6.51253267309,14.7454349813,58.9990550191,38.4778282731,20.521226746
 03/06  08:00:00,25.3193788296,1.14227853896,0.0,0.0,6.01364874671,18.163451543,54.6112388829,32.7984637842,21.8127750987
 03/06  09:00:00,24.5970120718,1.36566233004,0.0,0.0,4.35151303671,18.8798367041,52.759879361,31.8082155015,20.9516638595
 03/06  10:00:00,21.6044491794,1.19673127816,0.0,0.0,3.78894180059,16.6187760998,43.9794521503,25.6111212735,18.3683308768
 03/06  11:00:00,18.4441379251,0.953046726937,0.0,0.0,3.78894180059,13.7021493968,34.8581481465,18.2120392579,16.6461088885
 03/06  12:00:00,18.4437098696,0.805437517646,0.0,0.0,3.78894180059,13.8493305508,27.3790416496,13.9620989891,13.4169426605
 03/06  13:00:00,17.9974222387,0.669591104888,0.0,0.0,3.69398621738,13.6338449159,21.9323021081,10.2375814359,11.6947206723
 03/06  14:00:00,17.599919093,0.550371357046,0.0,0.0,3.78894180059,13.2606059349,17.4570124876,7.05395830658,10.4030541811
 03/06  15:00:00,17.3266983257,0.42433174376,0.0,0.0,3.78894180059,13.1134247809,12.9150905021,3.80370281221,9.11138768986
 03/06  16:00:00,18.5981110492,0.330735013938,0.0,0.0,4.71240779196,13.5549682428,11.8429372897,1.4398831086,10.4030541811
 03/06  17:00:00,26.0191825146,0.301453091957,0.0,0.0,7.18559832057,18.5321311015,12.8460289944,0.720752825094,12.1252761693
 03/06  18:00:00,32.603943223,0.0156241978076,0.0,0.0,8.38069375907,23.3147919321,16.3871784131,0.386902770202,16.0002756429
 03/06  19:00:00,39.1299738585,0.01011803281,0.0,0.0,10.6415932552,23.1212625696,19.0492946882,0.250408314347,18.7988863739
 03/06  20:00:00,38.1785033748,0.0279255273308,0.0,0.0,12.3080778603,20.4854999863,18.6397697871,0.701994407423,17.9377753797
 03/06  21:00:00,37.7790185374,0.0685615831691,0.0,0.0,12.456681583,19.8967753704,18.1813553631,1.75052422307,16.43083114
 03/06  22:00:00,32.3666483907,0.119692458516,0.0,0.0,9.18739968257,17.702556249,16.4967736622,3.07983100163,13.4169426605
 03/06  23:00:00,25.5275882631,0.215944892612,0.0,0.0,5.91811778209,14.0365255879,17.3388474345,5.64412676229,11.6947206723
 03/06  24:00:00,19.718982416,0.30384811689,0.0,0.0,3.54045821811,10.5176760807,14.5347733553,8.00671864787,6.52805470746
 03/07  01:00:00,16.1171810063,0.405302262959,0.0,0.0,2.55330491699,7.80157382632,12.8002728773,10.7939112322,2.00636164512
 03/07  02:00:00,15.6406831689,0.517529041475,0.0,0.0,2.55330491699,7.21284921042,15.1258464076,13.9803279837,1.14551842387
 03/07  03:00:00,15.4497650358,0.620973216318,0.0,0.0,2.55330491699,6.91848690247,17.4737317359,16.9736147138,0.500117022091
 03/07  04:00:00,15.507775064,0.826164398465,0.0,0.0,2.55330491699,6.7713057485,23.9469235209,23.4468109027,0.500112618143
 03/07  05:00:00,17.6676964998,0.909592386559,0.0,0.0,3.82705111198,7.57405300124,27.1542807791,26.0088690042,1.14541177488
 03/07  06:00:00,22.1849295894,0.88821301416,0.0,0.0,6.02426329834,9.91545327661,31.348080693,25.2561811366,6.09189955634
 03/07  07:00:00,24.8680671996,0.931599544306,0.0,0.0,6.51253267309,14.7454349813,47.4077531106,26.9081372491,20.4996158615
 03/07  08:00:00,24.9387410059,0.761640715263,0.0,0.0,6.01364874671,18.163451543,43.3080310987,21.5182524677,21.789778631
 03/07  09:00:00,24.0663810618,0.835031320022,0.0,0.0,4.35151303671,18.8798367041,36.1391716937,15.2095844552,20.9295872385
 03/07  10:00:00,21.0691088789,0.661390977677,0.0,0.0,3.78894180059,16.6187760998,28.4205947356,10.0715809023,18.3490138334
 03/07  11:00:00,17.9700207086,0.478929510463,0.0,0.0,3.78894180059,13.7021493968,21.8236935642,5.19506200069,16.6286315635
 03/07  12:00:00,18.1437133853,0.377203451398,0.128237581941,0.0,3.78894180059,13.8493305508,15.2396680005,1.83675319292,13.4029148076
 03/07  13:00:00,17.9271197326,0.349159271763,0.250129327042,0.0,3.69398621738,13.6338449159,12.1975208315,0.5149882938,11.6825325377
 03/07  14:00:00,17.7889451592,0.35079395967,0.388603463642,0.0,3.78894180059,13.2606059349,10.4290860671,0.0368402317369,10.3922458353
 03/07  15:00:00,17.595704757,0.33809535411,0.355242820953,0.0,3.78894180059,13.1134247809,9.10195913295,0.0,9.10195913295
 03/07  16:00:00,19.0970496935,0.364400739021,0.465272919273,0.0,4.71240779196,13.5549682428,10.3922458353,0.0,10.3922458353
 03/07  17:00:00,26.4729779446,0.352674850574,0.402573671456,0.0,7.18559832057,18.5321311015,12.1126281052,0.0,12.1126281052
 03/07  18:00:00,33.0422516861,0.0981105267263,0.35582213421,0.0,8.38069375907,23.3147919321,15.9834882123,0.0,15.9834882123
 03/07  19:00:00,39.5980702725,0.105791595522,0.372422851339,0.0,10.6415932552,23.1212625696,18.7791094008,0.0,18.7791094008
 03/07  20:00:00,38.5112184825,0.0812589886015,0.279381646434,0.0,12.3080778603,20.4854999863,17.9189182659,0.0,17.9189182659
 03/07  21:00:00,37.9593260011,0.0580185841319,0.190850462784,0.0,12.456681583,19.8967753704,16.4135837798,0.0,16.4135837798
 03/07  22:00:00,32.4021976136,0.0380958765074,0.117145804864,0.0,9.18739968257,17.702556249,13.4176522698,0.0147374622449,13.4029148076
 03/07  23:00:00,25.3992016183,0.0542813112987,0.0332769365264,0.0,5.91811778209,14.0365255879,12.8463084813,1.16377594358,11.6825325377
 03/07  24:00:00,19.544718417,0.129584117877,0.0,0.0,3.54045821811,10.5176760807,10.031542435,3.51015670685,6.52138572818
 03/08  01:00:00,15.9980496143,0.286170870882,0.0,0.0,2.55330491699,7.80157382632,9.91586786071,7.91138536745,2.00448249326
 03/08  02:00:00,15.5284909421,0.405336814602,0.0,0.0,2.55330491699,7.21284921042,12.4029657915,11.2583942399,1.1445715516
 03/08  03:00:00,15.3326631975,0.50387137805,0.0,0.0,2.55330491699,6.91848690247,14.6003910785,14.1005113413,0.499879737221
 03/08  04:00:00,15.28087605,0.599265384497,0.0,0.0,2.55330491699,6.7713057485,17.3721063225,16.8722311878,0.49987513469
 03/08  05:00:00,17.4120336038,0.653929490538,0.0,0.0,3.82705111198,7.57405300124,19.552211518,18.4077514237,1.1444600943
 03/08  06:00:00,21.9878215458,0.69110497061,0.0,0.0,6.02426329834,9.91545327661,25.5899445091,19.5045086871,6.085435822
 03/08  07:00:00,24.578483031,0.642015375693,0.0,0.0,6.51253267309,14.7454349813,38.4078337725,17.9308127023,20.4770210702
 03/08  08:00:00,24.7077564957,0.530656205023,0.0,0.0,6.01364874671,18.163451543,36.2673080183,14.5015725438,21.7657354745
 03/08  09:00:00,23.960862833,0.729513091221,0.0,0.0,4.35151303671,18.8798367041,33.1668121227,12.2603063265,20.9065057962
 03/08  10:00:00,21.0229126408,0.615194739519,0.0,0.0,3.78894180059,16.6187760998,27.3171626776,8.98834510626,18.3288175714
 03/08  11:00:00,18.0501183587,0.520734794443,0.0382923660718,0.0,3.78894180059,13.7021493968,22.6789784635,6.06861970849,16.610358755
 03/08  12:00:00,18.4951090055,0.453602582398,0.403234071101,0.0,3.78894180059,13.8493305508,15.5182754057,2.13002693124,13.3882484744
 03/08  13:00:00,18.6720531668,0.496939759107,0.847282273871,0.0,3.69398621738,13.6338449159,12.3166912136,0.646901555492,11.6697896581
 03/08  14:00:00,18.8989681184,0.555110148778,1.29431023373,0.0,3.78894180059,13.2606059349,10.3888959344,0.00795038854723,10.3809455459
 03/08  15:00:00,19.0254032886,0.595067994318,1.52796871235,0.0,3.78894180059,13.1134247809,9.09210143364,0.0,9.09210143364
 03/08  16:00:00,20.149288933,0.556674978057,1.32523791973,0.0,4.71240779196,13.5549682428,10.3809455459,0.0,10.3809455459
 03/08  17:00:00,27.5177125461,0.548983416285,1.25099970726,0.0,7.18559832057,18.5321311015,12.0994043622,0.0,12.0994043622
 03/08  18:00:00,34.0909134878,0.311102615674,1.19149184696,0.0,8.38069375907,23.3147919321,15.9659366989,0.0,15.9659366989
 03/08  19:00:00,40.486182242,0.289873303531,1.07645311281,0.0,10.6415932552,23.1212625696,18.7584322754,0.0,18.7584322754
 03/08  20:00:00,39.2671159641,0.240368122114,0.876169994516,0.0,12.3080778603,20.4854999863,17.8992028673,0.0,17.8992028673
 03/08  21:00:00,38.5775200104,0.190956534777,0.676106521437,0.0,12.456681583,19.8967753704,16.395551403,0.0,16.395551403
 03/08  22:00:00,32.9161794241,0.150183102836,0.51904038905,0.0,9.18739968257,17.702556249,13.3882484744,0.0,13.3882484744
 03/08  23:00:00,25.7564522179,0.100054623873,0.344754223522,0.0,5.91811778209,14.0365255879,11.6697896581,0.0,11.6697896581
 03/08  24:00:00,19.6378939806,0.052580488859,0.170179192659,0.0,3.54045821811,10.5176760807,6.55497048217,0.0405572730113,6.51441320916
 03/09  01:00:00,15.8479184624,0.0536241184045,0.0824156006539,0.0,2.55330491699,7.80157382632,2.75610886412,0.753589028107,2.00251983601
 03/09  02:00:00,15.2466810948,0.0736874614674,0.0498395059161,0.0,2.55330491699,7.21284921042,2.68398911971,1.54040613012,1.14358298959
 03/09  03:00:00,14.9542194872,0.0987789166344,0.0266487511196,0.0,2.55330491699,6.91848690247,2.87861198246,2.37897994785,0.499632034608
 03/09  04:00:00,14.8276664073,0.133875902981,0.0121798388177,0.0,2.55330491699,6.7713057485,3.92397880853,3.42435157342,0.499627235106
 03/09  05:00:00,16.9246920318,0.157976759083,0.00861115945878,0.0,3.82705111198,7.57405300124,5.22080373737,4.07733697426,1.14346676312
 03/09  06:00:00,21.4954720234,0.169120837859,0.0296346102948,0.0,6.02426329834,9.91545327661,10.2461612971,4.1674700571,6.07869124004
 03/09  07:00:00,24.1818485323,0.152080727735,0.0933001492719,0.0,6.51253267309,14.7454349813,23.6459905509,3.1925414868,20.4534490641
 03/09  08:00:00,24.4583726556,0.13386450156,0.147407863379,0.0,6.01364874671,18.163451543,24.0473634172,2.30671066767,21.7406527495
 03/09  09:00:00,23.7637449456,0.422509772008,0.109885431843,0.0,4.35151303671,18.8798367041,23.9071152918,3.02468892371,20.8824263681
 03/09  10:00:00,20.9303113369,0.416333029067,0.106260406547,0.0,3.78894180059,16.6187760998,21.1996431614,2.89189508967,18.3077480717
 03/09  11:00:00,18.0332496528,0.379137094849,0.163021359806,0.0,3.78894180059,13.7021493968,18.165244687,1.57394881261,16.5912958744
 03/09  12:00:00,18.3849806774,0.364563957678,0.382144367745,0.0,3.78894180059,13.8493305508,13.5721987694,0.19925076489,13.3729480045
 03/09  13:00:00,18.2119025068,0.381808170569,0.502263202424,0.0,3.69398621738,13.6338449159,11.6564958072,0.0,11.6564958072
 03/09  14:00:00,18.2724441327,0.433440697722,0.789455699034,0.0,3.78894180059,13.2606059349,10.3691566592,0.0,10.3691566592
 03/09  15:00:00,18.0714476802,0.421954939226,0.747126159086,0.0,3.78894180059,13.1134247809,9.0818175112,0.0,9.0818175112
 03/09  16:00:00,19.5741761103,0.447379312088,0.859420762981,0.0,4.71240779196,13.5549682428,10.3691566592,0.0,10.3691566592
 03/09  17:00:00,27.1447794208,0.476870784388,0.950179213829,0.0,7.18559832057,18.5321311015,12.0856088565,0.0,12.0856088565
 03/09  18:00:00,33.8071060025,0.252807699726,0.965979277611,0.0,8.38069375907,23.3147919321,15.9476263004,0.0,15.9476263004
 03/09  19:00:00,40.6197747002,0.31236702717,1.18755184739,0.0,10.6415932552,23.1212625696,18.736861121,0.0,18.736861121
 03/09  20:00:00,39.7605585831,0.33305639002,1.2769243457,0.0,12.3080778603,20.4854999863,17.8786350224,0.0,17.8786350224
 03/09  21:00:00,39.26187276,0.32126979416,1.23014601166,0.0,12.456681583,19.8967753704,16.3767393497,0.0,16.3767393497
 03/09  22:00:00,33.8224996571,0.323192239429,1.25235148552,0.0,9.18739968257,17.702556249,13.3729480045,0.0,13.3729480045
 03/09  23:00:00,26.5958706396,0.261706592656,1.02252067646,0.0,5.91811778209,14.0365255879,11.6564958072,0.0,11.6564958072
 03/09  24:00:00,20.3536499901,0.191208559284,0.747307131702,0.0,3.54045821811,10.5176760807,6.50713921524,0.0,6.50713921524
 03/10  01:00:00,15.9386562447,0.0515586074479,0.175218893907,0.0,2.55330491699,7.80157382632,2.1030566649,0.102582411734,2.00047425317
 03/10  02:00:00,15.2266407392,0.0810129502608,0.0224736614998,0.0,2.55330491699,7.21284921042,3.09318573394,1.95063270357,1.14255303038
 03/10  03:00:00,15.0039470557,0.170554403188,0.00460083302799,0.0,2.55330491699,6.91848690247,5.00578475652,4.50641076894,0.49937398758
 03/10  04:00:00,15.0080762223,0.32646555678,0.0,0.0,2.55330491699,6.7713057485,9.44373717881,8.94436818603,0.499368992788
 03/10  05:00:00,17.1738014147,0.415697301454,0.0,0.0,3.82705111198,7.57405300124,12.637938775,11.4955066994,1.14243207551
 03/10  06:00:00,21.7562549855,0.459538410299,0.0,0.0,6.02426329834,9.91545327661,18.7998163009,12.7281484922,6.07166780874
 03/10  07:00:00,23.4997029704,0.456068648348,0.0,0.0,6.51253267309,14.7454349813,32.997393849,12.5684870245,20.4289068245
 03/10  08:00:00,24.614032723,0.436932432294,0.0,0.0,6.01364874671,18.163451543,33.7116787726,11.9971408887,21.7145378839
 03/10  09:00:00,23.95428335,0.722118692403,0.000814915846024,0.0,4.35151303671,18.8798367041,33.205834042,12.348477957,20.8573560849
 03/10  10:00:00,21.1475868815,0.695655731923,0.0442132483478,0.0,3.78894180059,16.6187760998,29.3859277163,11.1001161424,18.285811574
 03/10  11:00:00,18.2565336492,0.680443018188,0.0849994328793,0.0,3.78894180059,13.7021493968,26.8066830415,10.2352344745,16.5714485669
 03/10  12:00:00,18.5034215568,0.669549193969,0.195600010823,0.0,3.78894180059,13.8493305508,22.3046778234,8.94765989465,13.3570179287
 03/10  13:00:00,18.2702384312,0.667966339845,0.274440957547,0.0,3.69398621738,13.6338449159,19.8049792542,8.16232433258,11.6426549217
 03/10  14:00:00,17.9953898498,0.650526844034,0.295315269829,0.0,3.78894180059,13.2606059349,18.0327202789,7.67583761251,10.3568826664
 03/10  15:00:00,17.8687868986,0.635871988208,0.330548328458,0.0,3.78894180059,13.1134247809,16.037093414,6.9659830029,9.0711104111
 03/10  16:00:00,19.1475181553,0.612285562388,0.267856557654,0.0,4.71240779196,13.5549682428,17.2037155123,6.84683284593,10.3568826664
 03/10  17:00:00,26.523018266,0.602061860368,0.203226983026,0.0,7.18559832057,18.5321311015,19.0898036258,7.01855795237,12.0712456734
 03/10  18:00:00,33.0863216298,0.330472966057,0.167529638527,0.0,8.38069375907,23.3147919321,23.1153041915,7.18674175221,15.9285624393
 03/10  19:00:00,39.6203512628,0.359500448616,0.140994988544,0.0,10.6415932552,23.1212625696,26.9860378591,8.27163553335,18.7144023257
 03/10  20:00:00,38.6827073569,0.422752528922,0.109376980576,0.0,12.3080778603,20.4854999863,28.302647684,10.4454268618,17.8572208222
 03/10  21:00:00,38.2867652108,0.49794822713,0.07836002947,0.0,12.456681583,19.8967753704,29.3882772848,13.0311240938,16.357153191
 03/10  22:00:00,32.870579433,0.581117663569,0.0425058371829,0.0,9.18739968257,17.702556249,29.3051984211,15.9481804924,13.3570179287
 03/10  23:00:00,25.9935409977,0.680901412517,0.00099621468868,0.0,5.91811778209,14.0365255879,31.0730918446,19.430436923,11.6426549217
 03/10  24:00:00,20.208659896,0.793525596918,0.0,0.0,3.54045821811,10.5176760807,29.3098294496,22.8102635491,6.49956590054
 03/11  01:00:00,16.6361974094,0.924318666031,0.0,0.0,2.55330491699,7.80157382632,28.8727097744,26.8743634252,1.99834634914
 03/11  02:00:00,16.1400251371,1.01687100969,0.0,0.0,2.55330491699,7.21284921042,30.8945063456,29.7530243668,1.14148197874
 03/11  03:00:00,15.9133001675,1.08450834803,0.0,0.0,2.55330491699,6.91848690247,32.3010960319,31.8019903594,0.499105672531
 03/11  04:00:00,15.8349806223,1.15336995679,0.0,0.0,2.55330491699,6.7713057485,34.3866996826,33.8875991984,0.499100484196
 03/11  05:00:00,17.9591032161,1.20099910288,0.0,0.0,3.82705111198,7.57405300124,36.4546441065,35.3132877685,1.14135633791
 03/11  06:00:00,22.5158644386,1.21914786334,0.0,0.0,6.02426329834,9.91545327661,42.047715469,35.9833478601,6.06436760894
 03/11  07:00:00,24.2080979675,1.16446364547,0.0,0.0,6.51253267309,14.7454349813,54.7351311758,34.3317295556,20.4034016202
 03/11  08:00:00,25.0085916811,1.02502075287,0.0,0.0,6.01364874671,17.9699221805,51.4422086119,29.7548100004,21.6873986115
 03/11  09:00:00,22.7536052438,0.968669070718,0.0,0.0,3.66783283761,18.1171033345,48.6526809458,27.8213785747,20.8313023712
 03/11  10:00:00,19.8323708796,0.871066547039,0.0,0.0,3.10526160149,15.8560427302,43.0092823838,24.7462678094,18.2630145744
 03/11  11:00:00,16.7992736711,0.754596041669,0.0,0.0,3.10526160149,12.9394160272,37.7456212234,21.1947985132,16.5508227102
 03/11  12:00:00,16.8725534515,0.629448162925,0.0512465053352,0.0,3.10526160149,13.0865971812,30.2609709325,16.9205079678,13.3404629647
 03/11  13:00:00,16.7233262787,0.543486345761,0.135162303771,0.0,3.10526160149,12.9394160272,25.2264097898,13.5981386893,11.6282711005
 03/11  14:00:00,16.2432556624,0.469112298295,0.171009196836,0.0,3.10526160149,12.4978725653,21.5134113916,11.1692841893,10.3441272023
 03/11  15:00:00,16.0155753077,0.391889443709,0.167732850843,0.0,3.10526160149,12.3506914113,18.1321153055,9.07213200133,9.05998330417
 03/11  16:00:00,17.309920094,0.335552156809,0.153405470666,0.0,4.02872759285,12.7922348732,18.0239621851,7.67983498276,10.3441272023
 03/11  17:00:00,24.6878490792,0.288589624665,0.1279436006,0.0,6.50191812146,17.7693977319,18.6760267152,6.61970764862,12.0563190666
 03/11  18:00:00,31.9049990779,0.263991256552,0.139051491915,0.0,8.38069375907,23.1212625696,21.6811838877,5.77243312658,15.9087507611
 03/11  19:00:00,39.5328527343,0.267400756857,0.145596151804,0.0,10.6415932552,23.1212625696,24.4354518085,5.74438926801,18.6910625404
 03/11  20:00:00,38.5825131216,0.312082700251,0.119852573918,0.0,12.3080778603,20.4854999863,25.1082800042,7.27331339592,17.8349666083
 03/11  21:00:00,38.1736011791,0.369860994822,0.0932832300556,0.0,12.456681583,19.8967753704,25.5197727257,9.18297399853,16.3367987271
 03/11  22:00:00,32.7419413708,0.427383877627,0.0676015609961,0.0,9.18739968257,17.702556249,24.4010543945,11.0605914297,13.3404629647
 03/11  23:00:00,25.853531439,0.529265919687,0.0126221487828,0.0,5.91811778209,14.0365255879,26.2268313517,14.5985602512,11.6282711005
 03/11  24:00:00,20.0731375883,0.658003289149,0.0,0.0,3.54045821811,10.5176760807,25.0010218156,18.5093263078,6.49169550782
 03/12  01:00:00,15.9251426048,0.80198847734,0.0,0.0,2.55330491699,7.21284921042,23.9138912067,22.7732447416,1.14064646508
 03/12  02:00:00,15.6986203506,0.869828531174,0.0,0.0,2.55330491699,6.91848690247,25.2226735343,24.7237878919,0.4988856424
 03/12  03:00:00,15.6301272751,0.948516609562,0.0,0.0,2.55330491699,6.7713057485,27.6378952377,27.1390186877,0.498876550014
 03/12  04:00:00,17.7335812739,0.975477160619,0.0,0.0,3.82705111198,7.57405300124,28.9934109319,27.8529846465,1.1404262853
 03/12  05:00:00,22.2432260184,0.946509443174,0.0,0.0,6.02426329834,9.91545327661,32.8946431653,26.8373347219,6.05730844341
 03/12  06:00:00,27.5365181526,0.921550497226,0.0,0.0,6.51253267309,14.7454349813,46.5294331785,26.1523866593,20.3770465192
 03/12  07:00:00,26.685907142,0.916669547114,0.0,0.0,6.01364874671,17.9699221805,47.6271919864,25.9679487955,21.6592431909
 03/12  08:00:00,22.7655195686,0.980583395548,0.0,0.0,3.66783283761,18.1171033345,48.642946726,27.8386737834,20.8042729426
 03/12  09:00:00,19.9542585603,0.992954227781,0.0,0.0,3.10526160149,15.8560427302,46.3286608229,28.0892969988,18.2393638241
 03/12  10:00:00,16.9639126964,0.919235066956,0.0,0.0,3.10526160149,12.9394160272,42.2451753593,25.715750947,16.5294244123
 03/12  11:00:00,17.0040775119,0.812218728631,0.0,0.0,3.10526160149,13.0865971812,35.6778426783,22.3545546631,13.3232880151
 03/12  12:00:00,16.7287067594,0.684029130211,0.0,0.0,3.10526160149,12.9394160272,30.1366290746,18.5232804713,11.6133486033
 03/12  13:00:00,16.0900668634,0.486932696129,0.0,0.0,3.10526160149,12.4978725653,23.1939110412,12.8630169967,10.3308940444
 03/12  14:00:00,15.8825722208,0.365850615258,0.0607685923224,0.0,3.10526160149,12.3506914113,18.0984863422,9.05004685662,9.04843948558
 03/12  15:00:00,17.1358209012,0.268119023909,0.0467394107279,0.0,4.02872759285,12.7922348732,16.8790854909,6.54819144643,10.3308940444
 03/12  16:00:00,24.5369498621,0.175107818584,0.0905261896389,0.0,6.50191812146,17.7693977319,15.7977508199,3.75691736363,12.0408334563
 03/12  17:00:00,31.7778727769,0.110360399422,0.165556048035,0.0,8.38069375907,23.1212625696,17.4153893911,1.52719225826,15.8881971329
 03/12  18:00:00,34.061430332,0.087093619476,0.211480886864,0.0,10.6415932552,23.1212625696,19.2540165029,0.587167825853,18.6668486771
 03/12  19:00:00,38.4273494157,0.100504905945,0.176266662288,0.0,12.3080778603,20.4854999863,18.985395574,1.17351660288,17.8118789712
 03/12  20:00:00,37.980095965,0.129399197899,0.140239812907,0.0,12.456681583,19.8967753704,18.5046435557,2.18896156988,16.3156819858
 03/12  21:00:00,32.5203333775,0.158568237058,0.114809208236,0.0,9.18739968257,17.702556249,16.4894439459,3.16615593075,13.3232880151
 03/12  22:00:00,25.5853768025,0.21778070489,0.0559527270686,0.0,5.91811778209,14.0365255879,16.8619192686,5.24857066527,11.6133486033
 03/12  23:00:00,19.6899514571,0.272001235037,0.00281592291816,0.0,3.54045821811,10.5176760807,13.6358945245,7.15236415668,6.48353036785
 03/12  24:00:00,16.0699294805,0.358050737064,0.0,0.0,2.55330491699,7.80157382632,11.5225106163,9.52757120445,1.99493941182
 03/13  01:00:00,15.5504496828,0.427295555398,0.0,0.0,2.55330491699,7.21284921042,12.5875542728,11.4480503911,1.13950388174
 03/13  02:00:00,15.3148285138,0.486036694293,0.0,0.0,2.55330491699,6.91848690247,13.6138090634,13.1152099757,0.498599087692
 03/13  03:00:00,15.214779578,0.533168912477,0.0,0.0,2.55330491699,6.7713057485,14.958365138,14.4597754614,0.498589676596
 03/13  04:00:00,17.3340532611,0.575949147827,0.0,0.0,3.82705111198,7.57405300124,16.862467911,15.7231919251,1.13927598587
 03/13  05:00:00,21.8719586124,0.57524203721,0.0,0.0,6.02426329834,9.91545327661,21.771086091,15.721606462,6.04947962906
 03/13  06:00:00,27.1408946416,0.525926986237,0.0,0.0,6.51253267309,14.7454349813,34.6230974771,14.2734552916,20.3496421855
 03/13  07:00:00,26.4850418608,0.52227490345,0.0,0.0,6.01364874671,18.163451543,35.798472349,14.1683928236,21.6300795255
 03/13  08:00:00,24.1278767299,0.896526988102,0.0,0.0,4.35151303671,18.8798367041,38.0734604917,17.2971846886,20.7762758032
 03/13  09:00:00,21.3340564282,0.926338526984,0.0,0.0,3.78894180059,16.6187760998,36.2131697874,17.9983034603,18.2148663271
 03/13  10:00:00,18.3819931677,0.890901969531,0.0,0.0,3.78894180059,13.7021493968,33.4038085327,16.8965485225,16.5072600102
 03/13  11:00:00,18.5082623952,0.869990043206,0.0,0.0,3.78894180059,13.8493305508,29.5626357083,16.2571375423,13.3054981661
 03/13  12:00:00,18.1923138631,0.864482729302,0.0,0.0,3.69398621738,13.6338449159,27.7164804532,16.118588604,11.5978918492
 03/13  13:00:00,17.8841808873,0.83463315136,0.0,0.0,3.78894180059,13.2606059349,25.5453616441,15.2281745326,10.3171871116
 03/13  14:00:00,17.7118900389,0.809523456988,0.0,0.0,3.78894180059,13.1134247809,23.5293026538,14.4928202799,9.03648237392
 03/13  15:00:00,19.0724270952,0.805051059966,0.0,0.0,4.71240779196,13.5549682428,24.7618019165,14.4446148049,10.3171871116
 03/13  16:00:00,26.4445503694,0.72682094679,0.0,0.0,7.18559832057,18.5321311015,24.2439037185,12.21911029,12.0247934284
 03/13  17:00:00,32.0601555285,0.364669836677,0.0,0.0,8.38069375907,23.3147919321,25.5499611648,9.68305352339,15.8669076414
 03/13  18:00:00,34.0904929503,0.327637124615,0.0,0.0,10.6415932552,23.1212625696,27.3600023642,8.71823445795,18.6417679063
 03/13  19:00:00,38.4784269932,0.327849145753,0.0,0.0,12.3080778603,20.4854999863,26.5208404964,8.7328757486,17.7879647478
 03/13  20:00:00,38.0481582803,0.337701326088,0.0,0.0,12.456681583,19.8967753704,25.3032630344,9.00945381379,16.2938092206
 03/13  21:00:00,32.6103353733,0.363379441064,0.0,0.0,9.18739968257,17.702556249,23.017766573,9.71226840691,13.3054981661
 03/13  22:00:00,25.7319366652,0.420293294707,0.0,0.0,5.91811778209,14.0365255879,22.8610073923,11.2631155431,11.5978918492
 03/13  23:00:00,19.9127416505,0.497607351362,0.0,0.0,3.54045821811,10.5176760807,19.9340952173,13.4590223187,6.47507289863
 03/13  24:00:00,16.2933257322,0.581446988764,0.0,0.0,2.55330491699,7.80157382632,17.8298484444,15.8372421276,1.99260631686
 03/14  01:00:00,15.7489051746,0.625751047117,0.0,0.0,2.55330491699,7.21284921042,18.2191490715,17.0808279846,1.13832108685
 03/14  02:00:00,15.4620071562,0.633215336743,0.0,0.0,2.55330491699,6.91848690247,17.6933901238,17.1950876335,0.498302490287
 03/14  03:00:00,15.3237819586,0.642171293065,0.0,0.0,2.55330491699,6.7713057485,17.8729306596,17.3746378956,0.498292763989
 03/14  04:00:00,17.403594329,0.645490215748,0.0,0.0,3.82705111198,7.57405300124,18.5944249813,17.4563394212,1.13808556007
 03/14  05:00:00,21.9351372262,0.638420651009,0.0,0.0,6.02426329834,9.91545327661,23.3656732232,17.3242926152,6.04138060795
 03/14  06:00:00,27.2296059375,0.614638282123,0.0,0.0,6.51253267309,14.7454349813,37.0736942752,16.7523959043,20.321298371
 03/14  07:00:00,26.6408173775,0.678050420181,0.0,0.0,6.01364874671,18.163451543,40.3330082873,18.7330918225,21.5999164648
 03/14  08:00:00,24.1365552949,0.905205553176,0.0,0.0,4.35151303671,18.8798367041,38.2103529668,17.4630337226,20.7473192442
 03/14  09:00:00,21.1103753862,0.702657484962,0.0,0.0,3.78894180059,16.6187760998,29.545579637,11.356050299,18.189529338
 03/14  10:00:00,18.038858621,0.547767422827,0.0,0.0,3.78894180059,13.7021493968,23.5635803024,7.07924423478,16.4843360677
 03/14  11:00:00,18.2143437514,0.459607590186,0.11646380923,0.0,3.78894180059,13.8493305508,17.2008145467,3.91371586076,13.2870986859
 03/14  12:00:00,18.0216541262,0.428135502233,0.265687490106,0.0,3.69398621738,13.6338449159,13.6537358183,2.07183040271,11.5819054156
 03/14  13:00:00,17.9781528218,0.421636800244,0.5069682856,0.0,3.78894180059,13.2606059349,11.1060558288,0.803045365867,10.3030104629
 03/14  14:00:00,18.1132629847,0.442999886462,0.767896516376,0.0,3.78894180059,13.1134247809,9.05909636901,0.0349808588199,9.02411551019
 03/14  15:00:00,19.6497336348,0.473899922459,0.908457677143,0.0,4.71240779196,13.5549682428,10.3030104629,0.0,10.3030104629
 03/14  16:00:00,27.2940616554,0.515137311039,1.06119492179,0.0,7.18559832057,18.5321311015,12.0082037332,0.0,12.0082037332
 03/14  17:00:00,33.2688479773,0.327860561813,1.24550172367,0.0,8.38069375907,23.3147919321,15.8448885913,0.0,15.8448885913
 03/14  18:00:00,35.4338863418,0.351599830261,1.31943068583,0.0,10.6415932552,23.1212625696,18.6158276555,0.0,18.6158276555
 03/14  19:00:00,39.373997041,0.264001548316,0.959417645271,0.0,12.3080778603,20.4854999863,17.7632310204,0.0,17.7632310204
 03/14  20:00:00,38.5817613535,0.192484175172,0.678820224136,0.0,12.456681583,19.8967753704,16.2711869089,0.0,16.2711869089
 03/14  21:00:00,32.8668044074,0.139003282741,0.480845192437,0.0,9.18739968257,17.702556249,13.2870986859,0.0,13.2870986859
 03/14  22:00:00,25.6835313919,0.0839816595527,0.287906361808,0.0,5.91811778209,14.0365255879,11.5819054156,0.0,11.5819054156
 03/14  23:00:00,19.6511883036,0.053394627581,0.182659376886,0.0,3.54045821811,10.5176760807,6.46632560477,0.0,6.46632560477
 03/14  24:00:00,15.8479217671,0.0360881843876,0.0999548393609,0.0,2.55330491699,7.80157382632,2.16745983603,0.17726656575,1.99019327028
 03/15  01:00:00,15.2281618481,0.0344311968731,0.0705765237933,0.0,2.55330491699,7.21284921042,1.50045419128,0.363355761417,1.13709842986
 03/15  02:00:00,14.916421303,0.0421051099566,0.0455243736175,0.0,2.55330491699,6.91848690247,1.24711856264,0.749122624763,0.497995937879
 03/15  03:00:00,14.7687912522,0.0651837698392,0.0219968168178,0.0,2.55330491699,6.7713057485,2.02072221176,1.52273631176,0.497985900004
 03/15  04:00:00,16.8615535873,0.0944876396974,0.00896183431562,0.0,3.82705111198,7.57405300124,3.53708148735,2.40022612725,1.13685536011
 03/15  05:00:00,21.4391740849,0.127169735593,0.0152877741179,0.0,6.02426329834,9.91545327661,9.22755910015,3.19454532115,6.033013779
 03/15  06:00:00,26.8066604616,0.136571550679,0.0551212555802,0.0,6.51253267309,14.7454349813,23.3971851232,3.10516165297,20.2920234702
 03/15  07:00:00,26.1837428655,0.139511963008,0.0814639451667,0.0,6.01364874671,18.163451543,24.5344227368,2.96565979541,21.5687629414
 03/15  08:00:00,23.713063643,0.432148375505,0.0495655257825,0.0,4.35151303671,18.8798367041,24.4568219395,3.73941009854,20.717411841
 03/15  09:00:00,20.8950270114,0.44681624225,0.0404928678499,0.0,3.78894180059,16.6187760998,22.3415496498,4.17818928971,18.1633603601
 03/15  10:00:00,17.9911400178,0.448163022488,0.0518857971511,0.0,3.78894180059,13.7021493968,20.5855183612,4.12485898777,16.4606593734
 03/15  11:00:00,18.1372143061,0.433450784554,0.0654911695412,0.0,3.78894180059,13.8493305508,16.9031188942,3.63502387083,13.2680950234
 03/15  12:00:00,17.8696518993,0.398921608472,0.142899157034,0.0,3.69398621738,13.6338449159,13.7573254154,2.19193137871,11.5653940367
 03/15  13:00:00,18.071555063,0.429528475825,0.59247885122,0.0,3.78894180059,13.2606059349,10.8145649448,0.526196648035,10.2883682967
 03/15  14:00:00,18.7261716717,0.55180900992,1.2719960799,0.0,3.78894180059,13.1134247809,9.0130084919,0.00166593519135,9.01134255671
 03/15  15:00:00,20.7696909377,0.659591016049,1.84272388646,0.0,4.71240779196,13.5549682428,10.2883682967,0.0,10.2883682967
 03/15  16:00:00,28.5725117145,0.71676768681,2.13801460507,0.0,7.18559832057,18.5321311015,11.9910692834,0.0,11.9910692834
 03/15  17:00:00,35.2287043764,0.67236242209,2.86085626246,0.0,8.38069375907,23.3147919321,15.8221465034,0.0,15.8221465034
 03/15  18:00:00,37.7031625059,0.762669080921,3.17763759927,0.0,10.6415932552,23.1212625696,18.5890356068,0.0,18.5890356068
 03/15  19:00:00,41.3769317876,0.641513244345,2.58484069583,0.0,12.3080778603,20.4854999863,17.7376851134,0.0,17.7376851134
 03/15  20:00:00,40.582196899,0.579362727173,2.29237721764,0.0,12.456681583,19.8967753704,16.2478217501,0.0,16.2478217501
 03/15  21:00:00,34.7111595118,0.50178286958,1.96242070999,0.0,9.18739968257,17.702556249,13.2680950234,0.0,13.2680950234
 03/15  22:00:00,26.9666936492,0.342605141676,1.31244513701,0.0,5.91811778209,14.0365255879,11.5653940367,0.0,11.5653940367
 03/15  23:00:00,20.5575676359,0.238214585927,0.904218750796,0.0,3.54045821811,10.5176760807,6.4572910767,0.0,6.4572910767
 03/15  24:00:00,16.6043678214,0.18434078099,0.708148297042,0.0,2.55330491699,7.80157382632,1.98770098668,0.0,1.98770098668
 03/16  01:00:00,15.8341825735,0.147333197542,0.563695248512,0.0,2.55330491699,7.21284921042,1.1358362721,0.0,1.1358362721
 03/16  02:00:00,15.2848062977,0.0970600941436,0.35895438412,0.0,2.55330491699,6.91848690247,0.497679521118,0.0,0.497679521118
 03/16  03:00:00,14.9684984557,0.0626503813981,0.224237408811,0.0,2.55330491699,6.7713057485,0.499288162236,0.00161898683507,0.497669175401
 03/16  04:00:00,17.0134156986,0.0565475488145,0.198764036562,0.0,3.82705111198,7.57405300124,1.14923393662,0.0136481866112,1.13558575
 03/16  05:00:00,21.6424940438,0.075843821324,0.269933647227,0.0,6.02426329834,9.91545327661,6.02438162039,0.0,6.02438162039
 03/16  06:00:00,27.1199641591,0.111500270581,0.393496233216,0.0,6.51253267309,14.7454349813,20.2618261535,0.0,20.2618261535
 03/16  07:00:00,25.7165734752,0.140462375766,0.506177475423,0.0,6.01364874671,18.163451543,21.5366281811,0.0,21.5366281811
 03/16  08:00:00,23.9753070389,0.373127221451,0.370830075738,0.0,4.35151303671,18.8798367041,20.6865624502,0.0,20.6865624502
 03/16  09:00:00,21.2708880846,0.393422633149,0.469747550243,0.0,3.78894180059,16.6187760998,18.1363671432,0.0,18.1363671432
 03/16  10:00:00,18.8284397054,0.474780050767,0.86256845653,0.0,3.78894180059,13.7021493968,16.4362369391,0.0,16.4362369391
 03/16  11:00:00,19.0711641954,0.488700691928,0.944191151534,0.0,3.78894180059,13.8493305508,13.2484928064,0.0,13.2484928064
 03/16  12:00:00,18.23470265,0.398923241855,0.507948274349,0.0,3.69398621738,13.6338449159,11.5483626022,0.0,11.5483626022
 03/16  13:00:00,17.6657641332,0.341599368552,0.274617028682,0.0,3.78894180059,13.2606059349,10.3550859445,0.0818209953212,10.2732649492
 03/16  14:00:00,17.4790127922,0.337950227568,0.238695982705,0.0,3.78894180059,13.1134247809,9.25284416958,0.254676873504,8.99816729608
 03/16  15:00:00,18.8740592771,0.344324351985,0.262358889869,0.0,4.71240779196,13.5549682428,10.5326037422,0.259338793073,10.2732649492
 03/16  16:00:00,26.4020755853,0.367348652819,0.316997509841,0.0,7.18559832057,18.5321311015,12.3018823449,0.328487191584,11.9733951533
 03/16  17:00:00,32.2663383675,0.142738100687,0.428114574989,0.0,8.38069375907,23.3147919321,16.0358443446,0.237156232102,15.7986881125
 03/16  18:00:00,34.412003531,0.168470708833,0.480676996487,0.0,10.6415932552,23.1212625696,18.9232381879,0.361838493737,18.5613996942
 03/16  19:00:00,38.6056401831,0.164300404823,0.290761930889,0.0,12.3080778603,20.4854999863,19.4393944141,1.7280598219,17.7113345922
 03/16  20:00:00,38.1292962138,0.220232560385,0.198606699164,0.0,12.456681583,19.8967753704,20.2509387548,4.0272180912,16.2237206636
 03/16  21:00:00,32.6594942352,0.293134072103,0.119404230921,0.0,9.18739968257,17.702556249,20.053629179,6.80513637269,13.2484928064
 03/16  22:00:00,25.7069674725,0.364377730607,0.0309463713795,0.0,5.91811778209,14.0365255879,21.2294150572,9.68105245497,11.5483626022
 03/16  23:00:00,19.8901812741,0.47504697502,0.0,0.0,3.54045821811,10.5176760807,19.643777915,13.1958059251,6.44797198991
 03/16  24:00:00,16.3296173395,0.617738596067,0.0,0.0,2.55330491699,7.80157382632,19.4493244379,17.4641942338,1.98513020411
 03/17  01:00:00,15.8524667061,0.729312578616,0.0,0.0,2.55330491699,7.21284921042,21.9996999904,20.8651650038,1.13453498658
 03/17  02:00:00,15.6338848407,0.80509302124,0.0,0.0,2.55330491699,6.91848690247,23.627511948,23.1301586144,0.497353333577
 03/17  03:00:00,15.5657570798,0.884146414317,0.0,0.0,2.55330491699,6.7713057485,26.038816564,25.5414738802,0.497342683862
 03/17  04:00:00,17.679599793,0.921495679761,0.0,0.0,3.82705111198,7.57405300124,27.6898457542,26.5555686488,1.13427710545
 03/17  05:00:00,22.2098972615,0.913180686233,0.0,0.0,6.02426329834,9.91545327661,32.157527815,26.1420411261,6.01548668887
 03/17  06:00:00,27.5010688893,0.886101233946,0.0,0.0,6.51253267309,14.7454349813,45.4757124981,25.2449971336,20.2307153645
 03/17  07:00:00,25.9592104307,0.889276806709,0.0,0.0,6.01364874671,18.163451543,46.8331806051,25.3296589048,21.5035217003
 03/17  08:00:00,24.396360442,1.16501070027,0.0,0.0,4.35151303671,18.8798367041,46.164351631,25.5095714232,20.6547802078
 03/17  09:00:00,21.5558142122,1.14809631094,0.0,0.0,3.78894180059,16.6187760998,42.8270478751,24.7184901941,18.108557681
 03/17  10:00:00,18.6370035791,1.14591238097,0.0,0.0,3.78894180059,13.7021493968,41.0028057073,24.5917297102,16.4110759971
 03/17  11:00:00,18.7472739193,1.10900156739,0.0,0.0,3.78894180059,13.8493305508,36.6679585741,23.4396607343,13.2282978398
 03/17  12:00:00,18.4138436988,1.08601256497,0.0,0.0,3.69398621738,13.6338449159,34.2593004689,22.728484313,11.5308161559
 03/17  13:00:00,18.1219142191,1.07236648313,0.0,0.0,3.78894180059,13.2606059349,32.6238341021,22.3661292092,10.2577048929
 03/17  14:00:00,17.9517332692,1.04936668733,0.0,0.0,3.78894180059,13.1134247809,30.615927928,21.631334298,8.98459363001
 03/17  15:00:00,19.278189342,1.01081330672,0.0,0.0,4.71240779196,13.5549682428,30.7223504369,20.464645544,10.2577048929
 03/17  16:00:00,26.7170486113,0.999319188723,0.0,0.0,7.18559832057,18.5321311015,32.2706693634,20.3154827866,11.9551865768
 03/17  17:00:00,32.3534613211,0.657975629267,0.0,0.0,8.38069375907,23.3147919321,34.1382390272,18.3637186616,15.7745203656
 03/17  18:00:00,34.3556127409,0.592756915257,0.0,0.0,10.6415932552,23.1212625696,34.9416762667,16.4087481648,18.532928102
 03/17  19:00:00,38.754304413,0.603726565535,0.0,0.0,12.3080778603,20.4854999863,34.4347139249,16.7505266649,17.68418726
 03/17  20:00:00,38.3327480348,0.622291080643,0.0,0.0,12.456681583,19.8967753704,33.5099153496,17.311024563,16.1988907866
 03/17  21:00:00,32.903895411,0.656939478756,0.0,0.0,9.18739968257,17.702556249,31.5544639425,18.3261661027,13.2282978398
 03/17  22:00:00,26.0463345014,0.734691130886,0.0,0.0,5.91811778209,14.0365255879,32.1730661574,20.6422500015,11.5308161559
 03/17  23:00:00,20.2386352624,0.823500963322,0.0,0.0,3.54045821811,10.5176760807,29.7255275636,23.2871564595,6.43837110415
 03/17  24:00:00,16.6346685231,0.922789779665,0.0,0.0,2.55330491699,7.80157382632,28.2513792013,26.2688975174,1.9824816839
 03/18  01:00:00,16.1060508062,0.982896678713,0.0,0.0,2.55330491699,7.21284921042,29.1719953155,28.0388003575,1.13319495795
 03/18  02:00:00,15.9013842733,1.07259245381,0.0,0.0,2.55330491699,6.91848690247,31.2020220311,30.7050045594,0.497017471726
 03/18  03:00:00,15.8946715213,1.2130608558,0.0,0.0,2.55330491699,6.7713057485,35.3919156043,34.8949090823,0.497006521967
 03/18  04:00:00,17.9608531648,1.20274905155,0.0,0.0,3.82705111198,7.57405300124,35.547363603,34.4144337893,1.1329298137
 03/18  05:00:00,22.4433072161,1.14659064091,0.0,0.0,6.02426329834,9.91545327661,38.635738368,32.629406749,6.006331619
 03/18  06:00:00,27.6784207092,1.06345305383,0.0,0.0,6.51253267309,14.7454349813,50.3687773563,30.1700770392,20.1987003171
 03/18  07:00:00,25.9233798157,1.0469755541,0.0,0.0,6.01364874671,17.9699221805,51.1910342888,29.7215809856,21.4694533032
 03/18  08:00:00,22.9275512177,1.14261504461,0.0,0.0,3.66783283761,18.1171033345,53.2408351628,32.6187606372,20.6220745256
 03/18  09:00:00,20.1115175927,1.15021326012,0.0,0.0,3.10526160149,15.8560427302,50.7917435285,32.7118033195,18.079940209
 03/18  10:00:00,17.0637481893,1.01907055991,0.0,0.0,3.10526160149,12.9394160272,45.1274915168,28.7423075181,16.3851839987
 03/18  11:00:00,17.1762609683,0.984402185047,0.0,0.0,3.10526160149,13.0865971812,40.9519718511,27.744455747,13.2075161042
 03/18  12:00:00,17.0134550806,0.968777451369,0.0,0.0,3.10526160149,12.9394160272,38.8272976788,27.314537785,11.5127598938
 03/18  13:00:00,16.6970615902,1.09392742294,0.0,0.0,3.10526160149,12.4978725653,41.2780646911,31.0363719551,10.241692736
 03/18  14:00:00,16.5095533188,1.05360030566,0.0,0.0,3.10526160149,12.3506914113,38.6990898817,29.7284643035,8.97062557822
 03/18  15:00:00,17.7258146867,0.904852220144,0.0,0.0,4.02872759285,12.7922348732,35.5403494068,25.2986566707,10.241692736
 03/18  16:00:00,25.0930887326,0.821772878665,0.0,0.0,6.50191812146,17.7693977319,34.8226418781,22.8861929317,11.9364489464
 03/18  17:00:00,32.1733309038,0.671374574419,0.0,0.0,8.38069375907,23.1212625696,34.2570638818,18.507413462,15.7496504198
 03/18  18:00:00,34.3165335575,0.553677731884,0.0,0.0,10.6415932552,23.1212625696,33.5944734177,15.0908441561,18.5036292616
 03/18  19:00:00,38.7229888361,0.57241098867,0.0,0.0,12.3080778603,20.4854999863,33.3855049702,15.7292538137,17.6562511564
 03/18  20:00:00,38.3113210623,0.600864108089,0.0,0.0,12.456681583,19.8967753704,32.7928859803,16.619546508,16.1733394724
 03/18  21:00:00,32.8815070463,0.634551114073,0.0,0.0,9.18739968257,17.702556249,30.8104433165,17.6029272123,13.2075161042
 03/18  22:00:00,26.0491078067,0.737464436235,0.0,0.0,5.91811778209,14.0365255879,32.1390003195,20.6262404257,11.5127598938
 03/18  23:00:00,20.261856333,0.846722033827,0.0,0.0,3.54045821811,10.5176760807,30.2608399336,23.832348671,6.42849126265
 03/18  24:00:00,16.6542080685,0.942329325094,0.0,0.0,2.55330491699,7.80157382632,28.6097290668,26.6299728564,1.97975621039
 03/19  01:00:00,16.1097161269,0.986561999487,0.0,0.0,2.55330491699,7.21284921042,29.033913231,27.9020966486,1.13181658234
 03/19  02:00:00,15.8462455241,1.01745370468,0.0,0.0,2.55330491699,6.91848690247,29.2814654632,28.7847934283,0.496672034908
 03/19  03:00:00,15.7247153215,1.04310465602,0.0,0.0,2.55330491699,6.7713057485,30.008858998,29.5121982088,0.496660789164
 03/19  04:00:00,17.8032922003,1.04518808707,0.0,0.0,3.82705111198,7.57405300124,30.6796432743,29.5480990008,1.13154427347
 03/19  05:00:00,22.2966670887,0.999950513485,0.0,0.0,6.02426329834,9.91545327661,34.1949436563,28.198024534,5.99691912233
 03/19  06:00:00,27.5271593515,0.912191696133,0.0,0.0,6.51253267309,14.7454349813,45.7700249617,25.6042344686,20.1657904931
 03/19  07:00:00,25.7728686047,0.896464343178,0.0,0.0,6.01364874671,17.9699221805,46.6152970007,25.1808639219,21.4344330788
 03/19  08:00:00,22.7257885747,0.940852401627,0.0,0.0,3.66783283761,18.1171033345,46.9901967782,26.401741689,20.5884550892
 03/19  09:00:00,19.8196306497,0.858326317165,0.0,0.0,3.10526160149,15.8560427302,41.8578199673,23.8072967652,18.0505232021
 03/19  10:00:00,16.8478728864,0.803195256969,0.0,0.0,3.10526160149,12.9394160272,38.4549988074,22.0964301959,16.3585686114
 03/19  11:00:00,16.954123583,0.762264799705,0.0,0.0,3.10526160149,13.0865971812,34.0713470843,20.8851933303,13.1861537539
 03/19  12:00:00,16.7385860405,0.693908411289,0.0,0.0,3.10526160149,12.9394160272,30.4575208385,18.9633216752,11.4941991632
 03/19  13:00:00,16.1986250562,0.595490888967,0.0,0.0,3.10526160149,12.4978725653,26.3759232664,16.1506900462,10.2252332202
 03/19  14:00:00,15.9669448131,0.510991799891,0.0,0.0,3.10526160149,12.3506914113,22.7311484372,13.77488116,8.95626727723
 03/19  15:00:00,17.2934603568,0.472497890273,0.0,0.0,4.02872759285,12.7922348732,22.9658885003,12.7406552801,10.2252332202
 03/19  16:00:00,24.6464149174,0.375099063458,0.0,0.0,6.50191812146,17.7693977319,21.957866125,10.0406783141,11.9171878109
 03/19  17:00:00,31.7787863954,0.276830065938,0.0,0.0,8.38069375907,23.1212625696,23.0153612709,7.29127563096,15.7240856399
 03/19  18:00:00,34.010421462,0.247565636365,0.0,0.0,10.6415932552,23.1212625696,25.0154156672,6.54190381742,18.4735118498
 03/19  19:00:00,38.4254300489,0.274852201461,0.0,0.0,12.3080778603,20.4854999863,24.9290410157,7.30150646126,17.6275345545
 03/19  20:00:00,38.0028191575,0.29236220331,0.0,0.0,12.456681583,19.8967753704,23.9169416847,7.76986739705,16.1470742876
 03/19  21:00:00,32.5742093077,0.32725337546,0.0,0.0,9.18739968257,17.702556249,21.8858201971,8.69966644321,13.1861537539
 03/19  22:00:00,25.7274626972,0.415819326686,0.0,0.0,5.91811778209,14.0365255879,22.6540038788,11.1598047155,11.4941991632
 03/19  23:00:00,19.959347341,0.54421304186,0.0,0.0,3.54045821811,10.5176760807,21.198565575,14.7802301838,6.41833539121
 03/19  24:00:00,16.3791508369,0.667272093473,0.0,0.0,2.55330491699,7.80157382632,20.2171595228,18.2402049321,1.97695459068
 03/20  01:00:00,15.8809104562,0.757756328754,0.0,0.0,2.55330491699,7.21284921042,22.0032621552,20.8728618879,1.13040026729
 03/20  02:00:00,15.6780896707,0.849297851236,0.0,0.0,2.55330491699,6.91848690247,24.1545983163,23.658281191,0.496317125304
 03/20  03:00:00,15.6419843154,0.960373649927,0.0,0.0,2.55330491699,6.7713057485,27.5807847774,27.0844791896,0.496305587736
 03/20  04:00:00,17.8273711174,1.06926700409,0.0,0.0,3.82705111198,7.57405300124,31.4863726955,30.3562518007,1.13012089481
 03/20  05:00:00,22.3389777415,1.04226116631,0.0,0.0,6.02426329834,9.91545327661,35.5295507935,29.5422988069,5.98725198665
 03/20  06:00:00,27.5824217591,0.967454103799,0.0,0.0,6.51253267309,14.7454349813,47.4615446336,27.3295489944,20.1319956392
 03/20  07:00:00,25.9375855713,0.867651947253,0.0,0.0,6.01364874671,18.163451543,45.8014757667,24.4030043686,21.3984713981
 03/20  08:00:00,24.4783948899,1.24704514817,0.0,0.0,4.35151303671,18.8798367041,49.0095213209,28.4555894663,20.5539318545
 03/20  09:00:00,21.7754200296,1.36770212839,0.0,0.0,3.78894180059,16.6187760998,49.6327591619,31.6124437901,18.0203153718
 03/20  10:00:00,18.8315412176,1.34045001943,0.0,0.0,3.78894180059,13.7021493968,46.8167051159,30.4854673985,16.3312377174
 03/20  11:00:00,18.896237776,1.25796542406,0.0,0.0,3.78894180059,13.8493305508,40.6907670986,27.5265499833,13.1642171152
 03/20  12:00:00,18.5442054386,1.21637430477,0.0,0.0,3.69398621738,13.6338449159,37.6361643807,26.1610249199,11.4751394608
 03/20  13:00:00,18.2387147083,1.1891669724,0.0,0.0,3.78894180059,13.2606059349,35.3929755523,25.1846443324,10.2083312199
 03/20  14:00:00,17.9814982118,1.07913162987,0.0,0.0,3.78894180059,13.1134247809,30.9461661846,22.0046432055,8.9415229791
 03/20  15:00:00,19.2853878976,1.01801186232,0.0,0.0,4.71240779196,13.5549682428,30.507273848,20.2989426281,10.2083312199
 03/20  16:00:00,26.6347512328,0.917021810145,0.0,0.0,7.18559832057,18.5321311015,29.3662080544,17.46879918,11.8974088744
 03/20  17:00:00,32.1569189023,0.461433210456,0.0,0.0,8.38069375907,23.3147919321,28.0094251744,12.3115915775,15.6978335969
 03/20  18:00:00,34.1491215732,0.386265747577,0.0,0.0,10.6415932552,23.1212625696,28.699082439,10.2564976536,18.4425847854
 03/20  19:00:00,37.6764522504,0.418707736311,0.0,0.0,12.3080778603,20.4854999863,28.8204503774,11.2224044192,17.5980459582
 03/20  20:00:00,38.1240022602,0.413545305987,0.0,0.0,12.456681583,19.8967753704,27.2013281615,11.0812251509,16.1201030105
 03/20  21:00:00,32.6760282421,0.429072309852,0.0,0.0,9.18739968257,17.702556249,24.6665579093,11.502340794,13.1642171152
 03/20  22:00:00,25.8426061212,0.530962750704,0.0,0.0,5.91811778209,14.0365255879,25.888816088,14.4136766272,11.4751394608
 03/20  23:00:00,20.0314502606,0.616315961506,0.0,0.0,3.54045821811,10.5176760807,23.1653734983,16.7574670009,6.40790649741
 03/20  24:00:00,16.4110643082,0.699185564847,0.0,0.0,2.55330491699,7.80157382632,20.9888951488,19.0148174944,1.97407765446
 03/21  01:00:00,15.9286928987,0.805538771201,0.0,0.0,2.55330491699,7.21284921042,23.3234292848,22.1944828532,1.12894643158
 03/21  02:00:00,15.7053004943,0.876508674819,0.0,0.0,2.55330491699,6.91848690247,24.8410562749,24.345103427,0.495952847904
 03/21  03:00:00,15.6025605494,0.920949883868,0.0,0.0,2.55330491699,6.7713057485,26.2094910051,25.7135499823,0.495941022779
 03/21  04:00:00,17.6974576114,0.939353498104,0.0,0.0,3.82705111198,7.57405300124,27.4328672362,26.3042071372,1.12866009898
 03/21  05:00:00,22.1987625101,0.902045934888,0.0,0.0,6.02426329834,9.91545327661,31.1713566974,25.1940236223,5.97733307512
 03/21  06:00:00,27.4715666579,0.856599002518,0.0,0.0,6.51253267309,14.7454349813,44.0525214532,23.955195689,20.0973257642
 03/21  07:00:00,26.0936480485,1.02371442453,0.0,0.0,6.01364874671,18.163451543,50.4353747509,29.0737958402,21.3615789107
 03/21  08:00:00,24.5056052796,1.27425553783,0.0,0.0,4.35151303671,18.8798367041,49.2108679173,28.6923528718,20.5185150455
 03/21  09:00:00,21.3981036878,0.990385786522,0.0,0.0,3.78894180059,16.6187760998,37.6981286818,19.7088030179,17.9893256639
 03/21  10:00:00,18.2895837586,0.798492560515,0.0,0.0,3.78894180059,13.7021493968,30.3827747597,14.0795753496,16.3031994102
 03/21  11:00:00,18.2836252019,0.645352849894,0.0,0.0,3.78894180059,13.8493305508,22.9760827168,9.83437003229,13.1417126845
 03/21  12:00:00,17.8541226809,0.526291547075,0.0,0.0,3.69398621738,13.6338449159,18.1122688475,6.65668241678,11.4555864308
 03/21  13:00:00,17.4790162409,0.429468504936,0.0,0.0,3.78894180059,13.2606059349,14.2953151682,4.10432342766,10.1909917405
 03/21  14:00:00,17.2676083647,0.359235047777,0.00600673504381,0.0,3.78894180059,13.1134247809,11.1654431932,2.239046143,8.92639705022
 03/21  15:00:00,18.5967997672,0.30376553696,0.0256581950274,0.0,4.71240779196,13.5549682428,10.9850654015,0.794073661009,10.1909917405
 03/21  16:00:00,26.0244213729,0.273084366849,0.033607583463,0.0,7.18559832057,18.5321311015,11.9000173922,0.022899398043,11.8771179942
 03/21  17:00:00,31.6954856919,0.0,0.0,0.0,8.38069375907,23.3147919321,15.670902065,0.0,15.670902065
 03/21  18:00:00,33.8302522006,0.0149271449622,0.0524692299794,0.0,10.6415932552,23.1212625696,18.4108572273,0.0,18.4108572273
 03/21  19:00:00,37.3192908837,0.0137709453635,0.0477754242785,0.0,12.3080778603,20.4854999863,17.5677941004,0.0,17.5677941004
