Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  14:00:00,17.325056272,0.413022185458,0.00966750465193,0.0,3.78894180059,13.1134247809,12.2530569172,3.61659179189,8.63646512535
 04/06  15:00:00,18.6493495322,0.347463792715,0.0345097042263,0.0,4.71240779196,13.5549682428,11.7083130894,1.84968233592,9.85863075345
 04/06  16:00:00,26.1111214897,0.31291684264,0.0804752244556,0.0,7.18559832057,18.5321311015,12.1495262422,0.661341317993,11.4881849243
 04/06  17:00:00,31.8561386597,0.0367527786218,0.123900189176,0.0,8.38069375907,23.3147919321,15.1643750589,0.00969325032773,15.1546818086
 04/06  18:00:00,33.976922565,0.04897915746,0.165087581866,0.0,10.6415932552,23.1212625696,17.8027073361,0.0,17.8027073361
 04/06  19:00:00,36.5445268198,0.0418122030632,0.137803435998,0.0,12.3080778603,20.4854999863,16.9894130305,0.001482779828,16.9879302507
 04/06  20:00:00,37.8461062093,0.0371892803671,0.0984599747523,0.0,12.456681583,19.8967753704,15.7228120594,0.16074170818,15.5620703513
 04/06  21:00:00,32.3591735683,0.0430764738889,0.0691411622304,0.0,9.18739968257,17.702556249,13.2490123668,0.538661814446,12.7103505524
 04/06  22:00:00,25.4024892813,0.0674091431104,0.0234367677309,0.0,5.91811778209,14.0365255879,12.6282082137,1.54741183219,11.0807963816
 04/06  23:00:00,19.5193187492,0.104184450089,0.0,0.0,3.54045821811,10.5176760807,8.8751227138,2.68298884465,6.19213386915
 04/06  24:00:00,15.8980377122,0.18615896886,0.0,0.0,2.55330491699,7.80157382632,6.73938073366,4.82482656286,1.9145541708
 04/07  01:00:00,15.3919850529,0.268830925409,0.0,0.0,2.55330491699,7.21284921042,8.15493709622,7.05598883436,1.09894826186
 04/07  02:00:00,15.1304706007,0.301678781232,0.0,0.0,2.55330491699,6.91848690247,8.3947027526,7.90626121589,0.488441536717
 04/07  03:00:00,15.0185365921,0.336925926553,0.0,0.0,2.55330491699,6.7713057485,9.33380362716,8.8453780632,0.488425563954
 04/07  04:00:00,17.1270209373,0.368916824023,0.0,0.0,3.82705111198,7.57405300124,10.8121318969,9.71357031782,1.09856157906
 04/07  05:00:00,21.6588585147,0.362141939478,0.0,0.0,6.02426329834,9.91545327661,15.2855111123,9.51220000672,5.77331110555
 04/07  06:00:00,25.1509936066,0.321692617941,0.0,0.0,6.51253267309,14.7454349813,27.772247606,8.38728409903,19.384963507
 04/07  07:00:00,24.4818839232,0.304783632572,0.0,0.0,6.01364874671,18.163451543,28.5741918751,7.97059677636,20.6035950987
 04/07  08:00:00,23.7903689662,0.559019224442,0.0,0.0,4.35151303671,18.8798367041,27.2460518995,7.45520168477,19.7908502148
 04/07  09:00:00,20.8660716707,0.458353769428,0.0,0.0,3.78894180059,16.6187760998,22.0571872399,4.70456830353,17.3526189364
 04/07  10:00:00,17.8968264857,0.369501899683,0.0362333878784,0.0,3.78894180059,13.7021493968,17.92616533,2.19903391134,15.7271314186
 04/07  11:00:00,18.2692896601,0.342487334902,0.288529973272,0.0,3.78894180059,13.8493305508,13.0249036052,0.345561282409,12.6793423228
 04/07  12:00:00,18.25521539,0.38656035516,0.540823900962,0.0,3.69398621738,13.6338449159,11.0629754464,0.00912064129261,11.0538548051
 04/07  13:00:00,18.3546726761,0.44905424331,0.856070696881,0.0,3.78894180059,13.2606059349,9.83473916677,0.0,9.83473916677
 04/07  14:00:00,18.435570333,0.489915160268,1.04328859083,0.0,3.78894180059,13.1134247809,8.61562352846,0.0,8.61562352846
 04/07  15:00:00,19.9199581293,0.514559020144,1.1380230739,0.0,4.71240779196,13.5549682428,9.83473916677,0.0,9.83473916677
 04/07  16:00:00,27.59584385,0.562491520835,1.31562290654,0.0,7.18559832057,18.5321311015,11.4602266845,0.0,11.4602266845
 04/07  17:00:00,33.7471494031,0.41686111106,1.6348026002,0.0,8.38069375907,23.3147919321,15.1175735995,0.0,15.1175735995
 04/07  18:00:00,36.1505101043,0.490017784659,1.89763649396,0.0,10.6415932552,23.1212625696,17.7589908158,0.0,17.7589908158
 04/07  19:00:00,38.0668093811,0.362260015438,1.33963818488,0.0,12.3080778603,20.4854999863,16.9462470569,0.0,16.9462470569
 04/07  20:00:00,38.790692559,0.239933979218,0.840301625553,0.0,12.456681583,19.8967753704,15.5239454789,0.0,15.5239454789
 04/07  21:00:00,32.9397925887,0.159529890558,0.533306765917,0.0,9.18739968257,17.702556249,12.6793423228,0.0,12.6793423228
 04/07  22:00:00,25.6612602597,0.0827646134855,0.266852275737,0.0,5.91811778209,14.0365255879,11.0538548051,0.0,11.0538548051
 04/07  23:00:00,19.5737494944,0.0390627657384,0.11955242955,0.0,3.54045821811,10.5176760807,6.1976096451,0.0202173932594,6.17739225184
 04/07  24:00:00,15.7742413167,0.0294633876607,0.0328991856109,0.0,2.55330491699,7.80157382632,2.43296025529,0.522472737543,1.91048751775
 04/08  01:00:00,15.2049712554,0.0818171279731,0.0,0.0,2.55330491699,7.21284921042,3.36246516526,2.26556245993,1.09690270532
 04/08  02:00:00,14.9942557091,0.16546388962,0.0,0.0,2.55330491699,6.91848690247,5.0283187197,4.54038912535,0.487929594347
 04/08  03:00:00,14.9444908833,0.262880217819,0.0,0.0,2.55330491699,6.7713057485,7.69163785639,7.20372443069,0.487913425698
 04/08  04:00:00,17.1185290597,0.360424946479,0.0,0.0,3.82705111198,7.57405300124,11.0263085186,9.92979723265,1.09651128599
 04/08  05:00:00,21.7006617069,0.403945131636,0.0,0.0,6.02426329834,9.91545327661,16.8768875407,11.1174572804,5.75943026038
 04/08  06:00:00,25.2466208661,0.417319877485,0.0,0.0,6.51253267309,14.7454349813,30.8056722087,11.4691379513,19.3365342574
 04/08  07:00:00,24.3914241457,0.407853217444,0.0,0.0,6.01364874671,17.9699221805,31.7084279175,11.1563613699,20.5520665475
 04/08  08:00:00,22.1467526921,0.361816519028,0.0,0.0,3.66783283761,18.1171033345,29.4398583982,9.69847561502,19.7413827831
 04/08  09:00:00,19.2521599174,0.285446650338,0.0054089344859,0.0,3.10526160149,15.8560427302,24.7387686736,7.42943374,17.3093349337
 04/08  10:00:00,16.3448294152,0.234013847601,0.0661379381362,0.0,3.10526160149,12.9394160272,21.2029003459,5.514930644,15.6879697019
 04/08  11:00:00,16.4510733611,0.219924173736,0.0392904041478,0.0,3.10526160149,13.0865971812,18.0161205405,5.36821064824,12.6479098923
 04/08  12:00:00,16.2821197461,0.213083357841,0.0243587590118,0.0,3.10526160149,12.9394160272,16.3795509524,5.35300629193,11.0265446605
 04/08  13:00:00,15.8605620089,0.252190784798,0.00523705689038,0.0,3.10526160149,12.4978725653,16.4650071161,6.65448637942,9.81052073669
 04/08  14:00:00,15.7737044887,0.317751475484,0.0,0.0,3.10526160149,12.3506914113,17.12760599,8.53310917719,8.59449681285
 04/08  15:00:00,17.0945543704,0.273591903879,0.0,0.0,4.02872759285,12.7922348732,17.1087949085,7.29827417177,9.81052073669
 04/08  16:00:00,24.5531078607,0.281066117093,0.000725889664416,0.0,6.50191812146,17.7693977319,18.9337673047,7.50188133624,11.4318859685
 04/08  17:00:00,31.7824986135,0.272317884081,0.0082243999724,0.0,8.38069375907,23.1212625696,22.2309739087,7.15101616871,15.07995774
 04/08  18:00:00,34.0942287996,0.241086358259,0.0902866156616,0.0,10.6415932552,23.1212625696,23.2856296249,5.57095338335,17.7146762416
 04/08  19:00:00,36.71668379,0.261765384296,0.0900072250073,0.0,12.3080778603,20.4854999863,23.0368383892,6.13284476353,16.9039936257
 04/08  20:00:00,38.0763325016,0.281716298449,0.0841592489479,0.0,12.456681583,19.8967753704,22.2018312569,6.71653220901,15.4852990479
 04/08  21:00:00,32.61615964,0.321462614644,0.0477410931254,0.0,9.18739968257,17.702556249,20.7580581142,8.11014822194,12.6479098923
 04/08  22:00:00,25.6887079757,0.367446299422,0.00961830575982,0.0,5.91811778209,14.0365255879,20.703747729,9.67720306853,11.0265446605
 04/08  23:00:00,19.8400641958,0.424929896636,0.0,0.0,3.54045821811,10.5176760807,17.4974739857,11.3350250205,6.16244896519
 04/08  24:00:00,16.2162947651,0.504416021731,0.0,0.0,2.55330491699,7.80157382632,15.4747551362,13.5683899045,1.90636523178
 04/09  01:00:00,15.6865171241,0.563362996635,0.0,0.0,2.55330491699,7.21284921042,16.3243493576,15.2295198153,1.09482954232
 04/09  02:00:00,15.4187234827,0.589931663216,0.0,0.0,2.55330491699,6.91848690247,16.4354197616,15.9480089946,0.487410767
 04/09  03:00:00,15.284458847,0.602848181544,0.0,0.0,2.55330491699,6.7713057485,16.7662673486,16.2788729404,0.48739440823
 04/09  04:00:00,17.3648726422,0.606768528955,0.0,0.0,3.82705111198,7.57405300124,17.4665890016,16.3721554753,1.09443352624
 04/09  05:00:00,21.8784194254,0.581702850179,0.0,0.0,6.02426329834,9.91545327661,21.3891791611,15.6438140526,5.74536510843
 04/09  06:00:00,25.3566871869,0.527386198222,0.0,0.0,6.51253267309,14.7454349813,33.3765455807,14.0890800171,19.2874655635
 04/09  07:00:00,24.5321460744,0.548575146191,0.0,0.0,6.01364874671,17.9699221805,35.1682180591,14.6683602145,20.4998578446
 04/09  08:00:00,22.311693511,0.526757337924,0.0,0.0,3.66783283761,18.1171033345,33.7135893578,14.022326952,19.6912624058
 04/09  09:00:00,19.3518958969,0.390591564374,0.0,0.0,3.10526160149,15.8560427302,27.4602836251,10.1948040216,17.2654796034
 04/09  10:00:00,16.3503375004,0.274763340827,0.0308965301571,0.0,3.10526160149,12.9394160272,22.4484806219,6.80018955215,15.6482910698
 04/09  11:00:00,16.5307522714,0.198303487109,0.140590001037,0.0,3.10526160149,13.0865971812,16.6254771967,4.00941462756,12.6160625692
 04/09  12:00:00,16.3625743882,0.128688620686,0.189208138267,0.0,3.10526160149,12.9394160272,12.9121415937,1.91326755817,10.9988740355
 04/09  13:00:00,15.842317225,0.0800493836153,0.159133674187,0.0,3.10526160149,12.4978725653,10.7034523323,0.917469697055,9.78598263525
 04/09  14:00:00,15.7055448869,0.066150322666,0.183441551005,0.0,3.10526160149,12.3506914113,8.9730851044,0.399993869399,8.573091235
 04/09  15:00:00,17.2954840078,0.100925618309,0.373595923002,0.0,4.02872759285,12.7922348732,9.8069876564,0.0210050211486,9.78598263525
 04/09  16:00:00,25.0472443883,0.162243165462,0.613685368916,0.0,6.50191812146,17.7693977319,11.4031711689,0.0,11.4031711689
 04/09  17:00:00,32.6561425658,0.244272083379,0.909914152995,0.0,8.38069375907,23.1212625696,15.0418453696,0.0,15.0418453696
 04/09  18:00:00,35.0522656947,0.278201983116,1.01120788592,0.0,10.6415932552,23.1212625696,17.6697767368,0.0,17.6697767368
 04/09  19:00:00,36.8688986446,0.292274697941,1.10454609927,0.0,12.3080778603,20.4854999863,16.86118247,0.0,16.86118247
 04/09  20:00:00,38.6958933137,0.214568848295,0.770867511244,0.0,12.456681583,19.8967753704,15.4461425031,0.0,15.4461425031
 04/09  21:00:00,32.7650047714,0.120789428285,0.397259410968,0.0,9.18739968257,17.702556249,12.6160625692,0.0,12.6160625692
 04/09  22:00:00,25.5226483646,0.0544690797928,0.156535914308,0.0,5.91811778209,14.0365255879,11.1161346846,0.117260649113,10.9988740355
 04/09  23:00:00,19.5531098651,0.0703145349382,0.0676610310759,0.0,3.54045821811,10.5176760807,7.42337237825,1.27606394373,6.14730843452
 04/09  24:00:00,15.8737000464,0.149581028182,0.0122402748269,0.0,2.55330491699,7.80157382632,5.76370001404,3.86151148038,1.90218853366
 04/10  01:00:00,15.4413132691,0.318159141665,0.0,0.0,2.55330491699,7.21284921042,9.80050236699,8.70777298011,1.09272938687
 04/10  02:00:00,15.2522133241,0.423421504671,0.0,0.0,2.55330491699,6.91848690247,12.1936079131,11.7067227047,0.486885208329
 04/10  03:00:00,15.1891000439,0.5074893784,0.0,0.0,2.55330491699,6.7713057485,14.6324152992,14.1455466339,0.486868665258
 04/10  04:00:00,17.3416715372,0.583567423926,0.0,0.0,3.82705111198,7.57405300124,17.4678285091,16.375499594,1.09232891514
 04/10  05:00:00,21.9182136906,0.621497115401,0.0,0.0,6.02426329834,9.91545327661,23.2028127208,17.471692906,5.7311198148
 04/10  06:00:00,24.5529156025,0.616447947167,0.0,0.0,6.51253267309,14.7454349813,36.5099193867,17.2721474299,19.2377719568
 04/10  07:00:00,24.7117526128,0.534652322153,0.0,0.0,6.01364874671,18.163451543,35.1148681592,14.6678837081,20.4469844511
 04/10  08:00:00,23.960584578,0.729234836267,0.0,0.0,4.35151303671,18.8798367041,31.8727495759,12.2322456506,19.6405039254
 04/10  09:00:00,21.0447153834,0.636997482203,0.0,0.0,3.78894180059,16.6187760998,26.7087086883,9.48764275531,17.221065933
 04/10  10:00:00,18.0847770795,0.53110176007,0.0625841212627,0.0,3.78894180059,13.7021493968,21.7247205479,6.11661327515,15.6081072727
 04/10  11:00:00,18.3303214498,0.458694000313,0.233355097531,0.0,3.78894180059,13.8493305508,15.5631749068,2.97936512213,12.5838097847
 04/10  12:00:00,18.1182392001,0.440003834964,0.350404231317,0.0,3.69398621738,13.6338449159,12.605109033,1.63425790861,10.9708511244
 04/10  13:00:00,18.1323624917,0.456562588109,0.626252167645,0.0,3.78894180059,13.2606059349,10.2894906666,0.528358537411,9.76113212919
 04/10  14:00:00,18.2637524737,0.487638955245,0.87374693658,0.0,3.78894180059,13.1134247809,8.55141313398,0.0,8.55141313398
 04/10  15:00:00,19.7679500725,0.516166193915,0.984407843333,0.0,4.71240779196,13.5549682428,9.76113212919,0.0,9.76113212919
 04/10  16:00:00,27.4267883035,0.560563350318,1.14849553061,0.0,7.18559832057,18.5321311015,11.3740907895,0.0,11.3740907895
 04/10  17:00:00,33.4402433473,0.374286704894,1.37047095056,0.0,8.38069375907,23.3147919321,15.0032477751,0.0,15.0032477751
 04/10  18:00:00,35.6548355294,0.41396930431,1.47801039942,0.0,10.6415932552,23.1212625696,17.6243055981,0.0,17.6243055981
 04/10  19:00:00,36.9604807493,0.333466415927,1.15493648591,0.0,12.3080778603,20.4854999863,16.817826268,0.0,16.817826268
 04/10  20:00:00,38.9466049452,0.281589926209,0.954558064846,0.0,12.456681583,19.8967753704,15.4064874402,0.0,15.4064874402
 04/10  21:00:00,33.2013554747,0.221137343414,0.733262199098,0.0,9.18739968257,17.702556249,12.5838097847,0.0,12.5838097847
 04/10  22:00:00,25.8911267126,0.136461353622,0.443021988478,0.0,5.91811778209,14.0365255879,10.9708511244,0.0,10.9708511244
 04/10  23:00:00,19.7074600475,0.0696704782434,0.222655270099,0.0,3.54045821811,10.5176760807,6.13943263867,0.00745749512381,6.13197514354
 04/10  24:00:00,15.8604355865,0.0604251990949,0.0881316440098,0.0,2.55330491699,7.80157382632,2.75824883627,0.860290175981,1.89795866029
 04/11  01:00:00,15.275734415,0.10541666018,0.047163627403,0.0,2.55330491699,7.21284921042,3.47506112828,2.38445826725,1.09060286103
 04/11  02:00:00,15.0117029177,0.153963203653,0.0289478945375,0.0,2.55330491699,6.91848690247,4.30922402055,3.82287094656,0.486353073987
 04/11  03:00:00,14.9198085359,0.233740028191,0.00445784221747,0.0,2.55330491699,6.7713057485,6.65412572638,6.1677893739,0.486336352483
 04/11  04:00:00,17.049533602,0.291429488785,0.0,0.0,3.82705111198,7.57405300124,8.83825804294,7.74805996701,1.09019807593
 04/11  05:00:00,21.5990251526,0.297806658314,0.00450191907612,0.0,6.02426329834,9.91545327661,13.5569557547,7.84025715683,5.71669859791
 04/11  06:00:00,24.2638633788,0.285565670306,0.0418300531568,0.0,6.51253267309,14.7454349813,26.3182720781,7.13080392467,19.1874681534
 04/11  07:00:00,24.5254482107,0.295163143991,0.0531847760356,0.0,6.01364874671,18.163451543,27.6806075969,7.287145572,20.3934620249
 04/11  08:00:00,23.853541097,0.611709564448,0.0104817907826,0.0,4.35151303671,18.8798367041,28.466259055,8.8771366814,19.5891223736
 04/11  09:00:00,21.0680165163,0.660298615056,0.0,0.0,3.78894180059,16.6187760998,27.5261223384,10.3500152633,17.1761070751
 04/11  10:00:00,18.1483540523,0.657262854164,0.0,0.0,3.78894180059,13.7021493968,25.8211977548,10.2537675439,15.5674302108
 04/11  11:00:00,18.2894933622,0.651221010253,0.0,0.0,3.78894180059,13.8493305508,22.6110618483,10.059900758,12.5511610903
 04/11  12:00:00,17.9845364354,0.656705301592,0.0,0.0,3.69398621738,13.6338449159,21.1590993542,10.2166151282,10.942484226
 04/11  13:00:00,17.7245629657,0.675015229811,0.0,0.0,3.78894180059,13.2606059349,20.5089925802,10.7730160024,9.73597657776
 04/11  14:00:00,17.5713004495,0.668933867577,0.0,0.0,3.78894180059,13.1134247809,19.1256837737,10.5962148441,8.52946892953
 04/11  15:00:00,18.9128943556,0.645518320384,0.0,0.0,4.71240779196,13.5549682428,19.6550758762,9.91909929841,9.73597657776
 04/11  16:00:00,26.3301209452,0.600778957734,0.0116125648498,0.0,7.18559832057,18.5321311015,19.9230596439,8.57840620186,11.3446534421
 04/11  17:00:00,32.0823701347,0.284003787125,0.102880655758,0.0,8.38069375907,23.3147919321,21.5479320551,6.58375566842,14.9641763867
 04/11  18:00:00,34.2442917747,0.270082722659,0.211353226425,0.0,10.6415932552,23.1212625696,22.8576279322,5.27935164096,17.5782762912
 04/11  19:00:00,35.9499048482,0.274343739167,0.203483261639,0.0,12.3080778603,20.4854999863,22.2424863453,5.46854848627,16.7739378591
 04/11  20:00:00,38.185868302,0.28213176663,0.19327958122,0.0,12.456681583,19.8967753704,21.1349728042,5.76862720136,15.3663456028
 04/11  21:00:00,32.7100628882,0.295935763241,0.167171192759,0.0,9.18739968257,17.702556249,18.9158122352,6.36465114493,12.5511610903
 04/11  22:00:00,25.7074425996,0.337373999522,0.0584252295949,0.0,5.91811778209,14.0365255879,19.386120011,8.44363578497,10.942484226
 04/11  23:00:00,19.8018352495,0.384602438383,0.00209851199867,0.0,3.54045821811,10.5176760807,16.3130809062,10.1966272732,6.11645363308
 04/11  24:00:00,16.1786865899,0.466807846477,0.0,0.0,2.55330491699,7.80157382632,14.4085843676,12.5149075033,1.8936768643
 04/12  01:00:00,15.6488904415,0.525736314012,0.0,0.0,2.55330491699,7.21284921042,15.2798397996,14.1913892049,1.08845059469
 04/12  02:00:00,15.3911226031,0.562330783598,0.0,0.0,2.55330491699,6.91848690247,15.6878366889,15.2020221673,0.485814521581
 04/12  03:00:00,15.3105565053,0.628945839844,0.0,0.0,2.55330491699,6.7713057485,17.701374779,17.2155771515,0.485797627561
 04/12  04:00:00,17.4282439531,0.670139839804,0.0,0.0,3.82705111198,7.57405300124,19.556932618,18.4688909783,1.08804163967
 04/12  05:00:00,21.9551252358,0.658408660616,0.0,0.0,6.02426329834,9.91545327661,23.7796079594,18.0775022312,5.70210572825
 04/12  06:00:00,24.5281443653,0.591676709993,0.0,0.0,6.51253267309,14.7454349813,35.1811166238,16.0445475733,19.1365690505
 04/12  07:00:00,24.7052521164,0.528151825701,0.0,0.0,6.01364874671,18.163451543,34.4749494726,14.1356430563,20.3393064162
 04/12  08:00:00,24.0511826644,0.819832922616,0.0,0.0,4.35151303671,18.8798367041,34.19426654,14.6571335735,19.5371329665
 04/12  09:00:00,21.1766069329,0.768889031639,0.0,0.0,3.78894180059,16.6187760998,30.2125338447,13.0819175008,17.1306163439
 04/12  10:00:00,18.1781816359,0.687090437763,0.0,0.0,3.78894180059,13.7021493968,26.2736770638,10.7474051336,15.5262719302
 04/12  11:00:00,18.247332394,0.609060042056,0.0,0.0,3.78894180059,13.8493305508,21.1441463848,8.6260202303,12.5181261545
 04/12  12:00:00,17.9294849383,0.601653804503,0.0,0.0,3.69398621738,13.6338449159,19.3753543437,8.46157260287,10.9137817408
 04/12  13:00:00,17.6352655926,0.585717856704,0.0,0.0,3.78894180059,13.2606059349,17.8025674798,8.0920440493,9.71052343052
 04/12  14:00:00,17.4981531062,0.59578652435,0.0,0.0,3.78894180059,13.1134247809,16.9376583883,8.43039326805,8.50726512024
 04/12  15:00:00,18.8771315216,0.60975548632,0.0,0.0,4.71240779196,13.5549682428,18.5939105733,8.88338714281,9.71052343052
 04/12  16:00:00,26.3296789301,0.611949507519,0.0,0.0,7.18559832057,18.5321311015,20.3227705716,9.00790272741,11.3148678442
 04/12  17:00:00,32.0103672,0.314881508119,0.0,0.0,8.38069375907,23.3147919321,23.2548197708,8.33017699575,14.9246427751
 04/12  18:00:00,34.083973258,0.28692736496,0.0341900674074,0.0,10.6415932552,23.1212625696,24.8240617152,7.29235926783,17.5317024473
 04/12  19:00:00,35.8097070433,0.320485231368,0.0171439645238,0.0,12.3080778603,20.4854999863,25.1053833028,8.3758530623,16.7295302405
 04/12  20:00:00,38.0664537831,0.355996828931,0.0,0.0,12.456681583,19.8967753704,24.8313539677,9.50562508925,15.3257288785
 04/12  21:00:00,32.6379722426,0.391016310386,0.0,0.0,9.18739968257,17.702556249,22.9613438168,10.4432176623,12.5181261545
 04/12  22:00:00,25.7341917078,0.422548337323,0.0,0.0,5.91811778209,14.0365255879,22.218942477,11.3051607362,10.9137817408
 04/12  23:00:00,19.9520217601,0.536887460956,0.0,0.0,3.54045821811,10.5176760807,20.6561562667,14.555407767,6.10074849968
 04/12  24:00:00,16.3391398934,0.627261150055,0.0,0.0,2.55330491699,7.80157382632,18.9948574108,17.1055129971,1.88934441371
 04/13  01:00:00,15.7641559908,0.641001863361,0.0,0.0,2.55330491699,7.21284921042,18.5501609385,17.4638877131,1.08627322541
 04/13  02:00:00,15.4612188463,0.632427026804,0.0,0.0,2.55330491699,6.91848690247,17.6843389349,17.1990692243,0.485269710625
 04/13  03:00:00,15.3467567017,0.665146036241,0.0,0.0,2.55330491699,6.7713057485,18.6839213062,18.1986686562,0.48525265005
 04/13  04:00:00,17.4382018059,0.680097692673,0.0,0.0,3.82705111198,7.57405300124,19.7623078157,18.6764475707,1.08586024501
 04/13  05:00:00,21.947617599,0.650901023801,0.0,0.0,6.02426329834,9.91545327661,23.5157439975,17.8283984704,5.68734552713
 04/13  06:00:00,24.5074842984,0.57101664306,0.0,0.0,6.51253267309,14.7454349813,34.5455044594,15.4604147381,19.0850897213
 04/13  07:00:00,24.7062801501,0.529179859442,0.0,0.0,6.01364874671,18.163451543,34.5268046515,14.2422709887,20.2845336627
 04/13  08:00:00,24.0837727957,0.852423053991,0.0,0.0,4.35151303671,18.8798367041,35.276800201,15.7922491007,19.4845511003
 04/13  09:00:00,21.26112289,0.853404988727,0.0,0.0,3.78894180059,16.6187760998,32.79800508,15.713397869,17.084607211
 04/13  10:00:00,18.3065331349,0.815441936824,0.0,0.0,3.78894180059,13.7021493968,30.1025878492,14.6179432297,15.4846446195
 04/13  11:00:00,18.4308944001,0.792622048187,0.0,0.0,3.78894180059,13.8493305508,26.4916287722,14.0069140118,12.4847147603
 04/13  12:00:00,18.0829089302,0.755077796371,0.0,0.0,3.69398621738,13.6338449159,23.8138238121,12.9290716432,10.8847521688
 04/13  13:00:00,17.7566762905,0.707128554545,0.0,0.0,3.78894180059,13.2606059349,21.2276907487,11.5429105235,9.68478022519
 04/13  14:00:00,17.5780463719,0.675679789981,0.0,0.0,3.78894180059,13.1134247809,19.1563508996,10.671542618,8.48480828155
 04/13  15:00:00,18.9134449653,0.646068930109,0.0,0.0,4.71240779196,13.5549682428,19.5623376884,9.87755746319,9.68478022519
 04/13  16:00:00,26.3144220114,0.596692588764,0.0,0.0,7.18559832057,18.5321311015,19.8147560398,8.53001322311,11.2847428167
 04/13  17:00:00,31.940999399,0.24551370715,0.0,0.0,8.38069375907,23.3147919321,21.2609663194,6.37630767174,14.8846586476
 04/13  18:00:00,33.9394255793,0.146416060401,0.0301536932278,0.0,10.6415932552,23.1212625696,21.005013456,3.52041559715,17.4845978589
 04/13  19:00:00,35.68520694,0.132090042821,0.081039049773,0.0,12.3080778603,20.4854999863,19.453295242,2.7686786789,16.6846165631
 04/13  20:00:00,37.9457729231,0.142798337138,0.0925176317717,0.0,12.456681583,19.8967753704,18.2455161262,2.96086683068,15.2846492955
 04/13  21:00:00,32.47622689,0.156721403279,0.0725495545813,0.0,9.18739968257,17.702556249,15.9469984537,3.4622836934,12.4847147603
 04/13  22:00:00,25.4991448195,0.182122420051,0.00537902899561,0.0,5.91811778209,14.0365255879,15.5185952022,4.63384303341,10.8847521688
 04/13  23:00:00,19.6330462226,0.217911923488,0.0,0.0,3.54045821811,10.5176760807,11.663571892,5.57870749776,6.08486439426
 04/13  24:00:00,16.0050070385,0.293128295131,0.0,0.0,2.55330491699,7.80157382632,9.4659324515,7.58096985998,1.88496259152
 04/14  01:00:00,15.4924049839,0.369250856443,0.0,0.0,2.55330491699,7.21284921042,10.8012981393,9.71722674104,1.08407139824
 04/14  02:00:00,15.2104481131,0.381656293609,0.0,0.0,2.55330491699,6.91848690247,10.5168264578,10.0321076553,0.484718802493
 04/14  03:00:00,15.0816790315,0.400068365979,0.0,0.0,2.55330491699,6.7713057485,11.0234333583,10.538731777,0.484701581368
 04/14  04:00:00,17.1772449852,0.419140871898,0.0,0.0,3.82705111198,7.57405300124,12.1629239179,11.0792693799,1.08365453799
 04/14  05:00:00,21.7129441478,0.416227572547,0.0,0.0,6.02426329834,9.91545327661,16.6970664083,11.024644043,5.67242236538
 04/14  06:00:00,24.310295458,0.373827802683,0.0,0.0,6.51253267309,14.7454349813,28.883124136,9.85007872525,19.0330454107
 04/14  07:00:00,24.5510271992,0.373926908542,0.0,0.0,6.01364874671,18.163451543,30.0633664724,9.83420648753,20.2291599849
 04/14  08:00:00,23.8830228104,0.651673068642,0.0,0.0,4.35151303671,18.8798367041,29.3557994755,9.92440712882,19.4313923467
 04/14  09:00:00,21.0030050776,0.595287176343,0.0,0.0,3.78894180059,16.6187760998,25.3712662867,8.33317298523,17.0380933015
 04/14  10:00:00,18.0786702568,0.587579058719,0.0,0.0,3.78894180059,13.7021493968,23.5768448438,8.1342842377,15.4425606061
 04/14  11:00:00,18.1939050815,0.555632729555,0.0,0.0,3.78894180059,13.8493305508,19.7433399175,7.29240311518,12.4509368023
 04/14  12:00:00,17.8556420994,0.527810965616,0.0,0.0,3.69398621738,13.6338449159,17.4159312543,6.56052714739,10.8554041069
 04/14  13:00:00,17.5748412195,0.52529348359,0.0,0.0,3.78894180059,13.2606059349,16.1800353659,6.52128078051,9.65875458537
 04/14  14:00:00,17.4371144081,0.534747826184,0.0,0.0,3.78894180059,13.1134247809,15.2750583056,6.8129532418,8.46210506383
 04/14  15:00:00,18.7974601115,0.53008407626,0.0,0.0,4.71240779196,13.5549682428,16.3674118307,6.70865724537,9.65875458537
 04/14  16:00:00,26.1988031137,0.481073691122,0.0,0.0,7.18559832057,18.5321311015,16.6454911011,5.39120382034,11.2542872808
 04/14  17:00:00,31.8608270703,0.165341378464,0.0,0.0,8.38069375907,23.3147919321,19.1101529861,4.26591714079,14.8442358454
 04/14  18:00:00,33.9737082667,0.151186047277,0.0596663938107,0.0,10.6415932552,23.1212625696,20.8566950716,3.41971859629,17.4369764754
 04/14  19:00:00,35.6973089516,0.174958530499,0.0502725737104,0.0,12.3080778603,20.4854999863,20.774052318,4.1348421903,16.6392101277
 04/14  20:00:00,37.9427877791,0.212839427886,0.0194913970134,0.0,12.456681583,19.8967753704,20.6675177674,5.42439874821,15.2431190192
 04/14  21:00:00,32.4916052642,0.243232723713,0.0014166082919,0.0,9.18739968257,17.702556249,18.8512377824,6.40030098007,12.4509368023
 04/14  22:00:00,25.5965507443,0.28490737379,0.0,0.0,5.91811778209,14.0365255879,18.3466466039,7.49124249704,10.8554041069
 04/14  23:00:00,19.7553719814,0.340237682281,0.0,0.0,3.54045821811,10.5176760807,15.0027197656,8.93391374482,6.06880602076
 04/14  24:00:00,16.1272113919,0.415332648515,0.0,0.0,2.55330491699,7.80157382632,12.882831086,11.0022983907,1.88053269538
 04/15  01:00:00,15.5813959137,0.458241786281,0.0,0.0,2.55330491699,7.21284921042,13.2453249027,12.1634791372,1.08184576549
 04/15  02:00:00,15.3185671403,0.489775320813,0.0,0.0,2.55330491699,6.91848690247,13.4946940551,13.0105320947,0.484161960374
 04/15  03:00:00,15.2145912839,0.532980618438,0.0,0.0,2.55330491699,6.7713057485,14.7299768617,14.2458322769,0.48414458474
 04/15  04:00:00,17.316710669,0.558606555746,0.0,0.0,3.82705111198,7.57405300124,16.0600349727,14.9786098008,1.08142517189
 04/15  05:00:00,21.860533495,0.563816919779,0.0,0.0,6.02426329834,9.91545327661,20.8177609215,15.1604202595,5.65734066206
 04/15  06:00:00,24.4619705308,0.5255028755,0.0,0.0,6.51253267309,14.7454349813,33.0770454166,14.0965938854,18.9804515312
 04/15  07:00:00,24.4126393868,0.429068458622,0.0,0.0,6.01364874671,17.9699221805,31.4940402423,11.3208384613,20.173201781
 04/15  08:00:00,22.1860958061,0.40115963302,0.0,0.0,3.66783283761,18.1171033345,29.8814182004,10.5037457523,19.3776724481
 04/15  09:00:00,19.3043119187,0.343007586113,0.0,0.0,3.10526160149,15.8560427302,25.8787105142,8.88762212406,16.9910883902
 04/15  10:00:00,16.276525837,0.231848207549,0.0,0.0,3.10526160149,12.9394160272,21.3009016445,5.90086929144,15.400032353
 04/15  11:00:00,16.3967304117,0.147074792072,0.0577968364247,0.0,3.10526160149,13.0865971812,15.6905279789,3.27372569558,12.4168022833
 04/15  12:00:00,16.3231656157,0.112320180731,0.166167805771,0.0,3.10526160149,12.9394160272,12.4506632189,1.62491697274,10.8257462462
 04/15  13:00:00,15.9546085732,0.100537610716,0.250936795248,0.0,3.10526160149,12.4978725653,10.3902397291,0.757785510757,9.63245421831
 04/15  14:00:00,15.8362384253,0.0890762537288,0.291209158348,0.0,3.10526160149,12.3506914113,8.64239123082,0.203229040381,8.43916219044
 04/15  15:00:00,17.2100732851,0.0849996441575,0.304111174408,0.0,4.02872759285,12.7922348732,9.63245421831,0.0,9.63245421831
 04/15  16:00:00,24.8257256866,0.121590075058,0.432819757669,0.0,6.50191812146,17.7693977319,11.2235102555,0.0,11.2235102555
 04/15  17:00:00,32.3472367515,0.187458826562,0.657821595527,0.0,8.38069375907,23.1212625696,14.8033863391,0.0,14.8033863391
 04/15  18:00:00,34.7021771147,0.211982295198,0.727338993896,0.0,10.6415932552,23.1212625696,17.3888523995,0.0,17.3888523995
 04/15  19:00:00,36.1700752833,0.161775826851,0.536221608996,0.0,12.3080778603,20.4854999863,16.5933243809,0.0,16.5933243809
 04/15  20:00:00,38.1564349718,0.107152333116,0.338825684501,0.0,12.456681583,19.8967753704,15.2011503484,0.0,15.2011503484
 04/15  21:00:00,32.54819179,0.0743212664683,0.226914591298,0.0,9.18739968257,17.702556249,12.4183498966,0.00154761329759,12.4168022833
 04/15  22:00:00,25.4791298865,0.0512056225967,0.11628089344,0.0,5.91811778209,14.0365255879,11.1618463221,0.336100075881,10.8257462462
 04/15  23:00:00,19.5460990588,0.0888800494089,0.0420847102641,0.0,3.54045821811,10.5176760807,8.03052504788,1.97794691318,6.0525781347
 04/15  24:00:00,15.9447468341,0.232868090683,0.0,0.0,2.55330491699,7.80157382632,8.19934462029,6.32328858313,1.87605603716
 04/16  01:00:00,15.4883561849,0.365202057432,0.0,0.0,2.55330491699,7.21284921042,11.1142647392,10.0346677526,1.07959698658
 04/16  02:00:00,15.2647562389,0.435964419412,0.0,0.0,2.55330491699,6.91848690247,12.4763830567,11.9927837075,0.483599349218
 04/16  03:00:00,15.1726783512,0.491067685676,0.0,0.0,2.55330491699,6.7713057485,13.9891244542,13.505542629,0.483581825157
 04/16  04:00:00,17.3098156223,0.551711508997,0.0,0.0,3.82705111198,7.57405300124,16.3276680003,15.2484951933,1.07917280699
 04/16  05:00:00,21.8933783808,0.59666180558,0.0,0.0,6.02426329834,9.91545327661,22.2354054473,16.5933005641,5.64210488316
 04/16  06:00:00,23.6218097975,0.578175475474,0.0,0.0,6.51253267309,14.7454349813,34.9508754399,16.0235517822,18.9273236577
 04/16  07:00:00,24.4840386613,0.500467733056,0.0,0.0,6.01364874671,17.9699221805,33.7706108744,13.6539352517,20.1166756226
 04/16  08:00:00,22.2319667019,0.447030528865,0.0,0.0,3.66783283761,18.1171033345,31.2979767077,11.9745693946,19.3234073131
 04/16  09:00:00,19.3150409171,0.353736584517,0.0,0.0,3.10526160149,15.8560427302,26.1857149354,9.24210853838,16.943606397
 04/16  10:00:00,16.3113791267,0.241660998416,0.0250404989078,0.0,3.10526160149,12.9394160272,21.3442895214,5.98721706691,15.3570724545
 04/16  11:00:00,16.4982436639,0.166381546343,0.140003334304,0.0,3.10526160149,13.0865971812,15.5285950134,3.14627370127,12.3823213121
 04/16  12:00:00,16.4949900733,0.137164759984,0.313147684123,0.0,3.10526160149,12.9394160272,11.9669639948,1.17117662529,10.7957873696
 04/16  13:00:00,16.2537193357,0.146635251242,0.503949917273,0.0,3.10526160149,12.4978725653,9.78685797334,0.180971060721,9.60588691262
 04/16  14:00:00,16.2933431035,0.179447664841,0.657942425447,0.0,3.10526160149,12.3506914113,8.41598645569,0.0,8.41598645569
 04/16  15:00:00,17.8723412761,0.223246335237,0.828132474299,0.0,4.02872759285,12.7922348732,9.60588691262,0.0,9.60588691262
 04/16  16:00:00,25.7552451883,0.309836403994,1.17409293044,0.0,6.50191812146,17.7693977319,11.1924208552,0.0,11.1924208552
 04/16  17:00:00,33.9159445716,0.500763830872,1.91322441135,0.0,8.38069375907,23.1212625696,14.762122226,0.0,14.762122226
 04/16  18:00:00,36.5767130944,0.589294210792,2.22456305795,0.0,10.6415932552,23.1212625696,17.3402398827,0.0,17.3402398827
 04/16  19:00:00,37.5315582468,0.44733958041,1.61214081898,0.0,12.3080778603,20.4854999863,16.5469729114,0.0,16.5469729114
 04/16  20:00:00,39.2701647231,0.347034186344,1.21267358261,0.0,12.456681583,19.8967753704,15.1587557116,0.0,15.1587557116
 04/16  21:00:00,33.3708841385,0.254784747126,0.86914345919,0.0,9.18739968257,17.702556249,12.3823213121,0.0,12.3823213121
 04/16  22:00:00,26.0191372851,0.162815861173,0.544678053397,0.0,5.91811778209,14.0365255879,10.7957873696,0.0,10.7957873696
 04/16  23:00:00,19.7998052108,0.0893678329165,0.295303078808,0.0,3.54045821811,10.5176760807,6.03618554183,0.0,6.03618554183
 04/16  24:00:00,15.8907435989,0.0435594905684,0.135305364969,0.0,2.55330491699,7.80157382632,1.92959925355,0.058065310974,1.87153394257
 04/17  01:00:00,15.2561930974,0.0357888760128,0.0972500939737,0.0,2.55330491699,7.21284921042,1.23998711458,0.162661386758,1.07732572782
 04/17  02:00:00,14.9377155527,0.0349127233436,0.074011009903,0.0,2.55330491699,6.91848690247,0.811545945292,0.328514809597,0.483031135694
 04/17  03:00:00,14.7767947238,0.0571758767741,0.0380081815151,0.0,2.55330491699,6.7713057485,1.68215753011,1.19914406079,0.483013469318
 04/17  04:00:00,16.8889631655,0.108513994722,0.0223450574916,0.0,3.82705111198,7.57405300124,3.74521247759,2.66831436718,1.07689811041
 04/17  05:00:00,21.4692654621,0.133225506547,0.0393233803188,0.0,6.02426329834,9.91545327661,8.76518422375,3.13846468348,5.62671954027
 04/17  06:00:00,23.2717566208,0.153098182032,0.0750241168003,0.0,6.51253267309,14.7454349813,22.2237210162,3.35004349299,18.8736775232
 04/17  07:00:00,24.4876762571,0.145072012748,0.165503953712,0.0,6.01364874671,18.163451543,22.4748153553,2.41521710585,20.0595982495
 04/17  08:00:00,23.8543048075,0.411992982937,0.210962082851,0.0,4.35151303671,18.8798367041,21.2511828808,1.98256986889,19.2686130119
 04/17  09:00:00,21.2354440745,0.424774655441,0.402951517863,0.0,3.78894180059,16.6187760998,17.8883700429,0.992708659449,16.8956613834
 04/17  10:00:00,18.8450955373,0.498999311821,0.855005027374,0.0,3.78894180059,13.7021493968,15.4439370676,0.130243435001,15.3136936326
 04/17  11:00:00,19.7769094038,0.631161506832,1.50747554503,0.0,3.78894180059,13.8493305508,12.3475040999,0.0,12.3475040999
 04/17  12:00:00,20.5041442579,0.802860260094,2.37345286394,0.0,3.69398621738,13.6338449159,10.7655363491,0.0,10.7655363491
 04/17  13:00:00,21.3313912157,0.975450361044,3.30639311879,0.0,3.78894180059,13.2606059349,9.57906053595,0.0,9.57906053595
 04/17  14:00:00,22.3913075268,1.17722355246,4.31171739242,0.0,3.78894180059,13.1134247809,8.39258472285,0.0,8.39258472285
 04/17  15:00:00,25.1912847641,1.41472817366,5.50918055521,0.0,4.71240779196,13.5549682428,9.57906053595,0.0,9.57906053595
 04/17  16:00:00,34.4298601132,1.72288631285,6.98924437775,0.0,7.18559832057,18.5321311015,11.1610282868,0.0,11.1610282868
 04/17  17:00:00,40.8197544388,1.64222592061,7.48204282634,0.0,8.38069375907,23.3147919321,14.7204557261,0.0,14.7204557261
 04/17  18:00:00,43.5247632534,1.78670031465,7.9752071131,0.0,10.6415932552,23.1212625696,17.2911533211,0.0,17.2911533211
 04/17  19:00:00,44.2354603574,1.63337454241,7.13000796758,0.0,12.3080778603,20.4854999863,16.5001694457,0.0,16.5001694457
 04/17  20:00:00,45.4391308694,1.46723601354,6.26143790165,0.0,12.456681583,19.8967753704,15.1159476638,0.0,15.1159476638
 04/17  21:00:00,38.6134822161,1.24195865204,5.12456763183,0.0,9.18739968257,17.702556249,12.3475040999,0.0,12.3475040999
 04/17  22:00:00,29.7482859242,0.894714116275,3.54192843747,0.0,5.91811778209,14.0365255879,10.7655363491,0.0,10.7655363491
 04/17  23:00:00,22.1330308081,0.562697993501,2.15519851552,0.0,3.54045821811,10.5176760807,6.01963309665,0.0,6.01963309665
 04/17  24:00:00,17.3923956584,0.351739810591,1.32877710443,0.0,2.55330491699,7.80157382632,1.8669677508,0.0,1.8669677508
 04/18  01:00:00,16.2910076887,0.249429146605,0.918424414603,0.0,2.55330491699,7.21284921042,1.07503266221,0.0,1.07503266221
 04/18  02:00:00,15.6095399903,0.171135109422,0.609613061432,0.0,2.55330491699,6.91848690247,0.482457488135,0.0,0.482457488135
 04/18  03:00:00,15.2408825163,0.12473343762,0.43453841316,0.0,2.55330491699,6.7713057485,0.482439685587,0.0,0.482439685587
 04/18  04:00:00,17.1941018343,0.0988445616541,0.337153159417,0.0,3.82705111198,7.57405300124,1.0746017559,0.0,1.0746017559
 04/18  05:00:00,21.7528785197,0.104046620584,0.352115323883,0.0,6.02426329834,9.91545327661,5.61118918926,0.0,5.61118918926
 04/18  06:00:00,23.7504428973,0.160443561702,0.546365013569,0.0,6.51253267309,14.7454349813,18.8195290145,0.0,18.8195290145
 04/18  07:00:00,25.4259040992,0.276359988793,0.972443819799,0.0,6.01364874671,18.163451543,20.0019865644,0.0,20.0019865644
 04/18  08:00:00,25.2051823738,0.617826891446,1.35600574061,0.0,4.35151303671,18.8798367041,19.2133057712,0.0,19.2133057712
 04/18  09:00:00,23.2095834328,0.74734990055,2.05451563106,0.0,3.78894180059,16.6187760998,16.8472675478,0.0,16.8472675478
 04/18  10:00:00,21.7990187542,0.98495705897,3.32297049707,0.0,3.78894180059,13.7021493968,15.2699087337,0.0,15.2699087337
 04/18  11:00:00,24.4668560698,1.37532696849,5.45325674934,0.0,3.78894180059,13.8493305508,12.3123609573,0.0,12.3123609573
 04/18  12:00:00,26.5923909572,1.75541687385,7.50914294955,0.0,3.69398621738,13.6338449159,10.7350021432,0.0,10.7350021432
 04/18  13:00:00,28.4529108759,2.07709969246,9.32626344752,0.0,3.78894180059,13.2606059349,9.55198303268,0.0,9.55198303268
 04/18  14:00:00,30.6884121223,2.43118257669,11.3548629638,0.0,3.78894180059,13.1134247809,8.36896392212,0.0,8.36896392212
 04/18  15:00:00,34.3615544134,2.79052999122,13.303648387,0.0,4.71240779196,13.5549682428,9.55198303268,0.0,9.55198303268
 04/18  16:00:00,43.5802313358,3.08288543284,14.7796164803,0.0,7.18559832057,18.5321311015,11.1293418468,0.0,11.1293418468
 04/18  17:00:00,50.3093782283,3.09558216196,15.5183103745,0.0,8.38069375907,23.3147919321,14.6783991784,0.0,14.6783991784
 04/18  18:00:00,52.2108099477,3.12582730433,15.3221268177,0.0,10.6415932552,23.1212625696,17.2416072513,0.0,17.2416072513
 04/18  19:00:00,49.7048746666,2.56211060762,11.6706862115,0.0,12.3080778603,20.4854999863,16.4529278442,0.0,16.4529278442
 04/18  20:00:00,48.3873800357,2.0465138381,8.63040924342,0.0,12.456681583,19.8967753704,15.0727388819,0.0,15.0727388819
 04/18  21:00:00,41.0293743246,1.72778239405,7.05463599836,0.0,9.18739968257,17.702556249,12.3123609573,0.0,12.3123609573
 04/18  22:00:00,31.8503241155,1.32188959631,5.21679114869,0.0,5.91811778209,14.0365255879,10.7350021432,0.0,10.7350021432
 04/18  23:00:00,23.4201730066,0.84635169616,3.15868701128,0.0,3.54045821811,10.5176760807,6.00292570101,0.0,6.00292570101
 04/18  24:00:00,17.855042029,0.468884759355,1.67427852625,0.0,2.55330491699,7.80157382632,1.86235881407,0.0,1.86235881407
 04/19  01:00:00,16.4753562739,0.301748901554,1.05045324487,0.0,2.55330491699,7.21284921042,1.07271846926,0.0,1.07271846926
 04/19  02:00:00,15.7817551812,0.217009966761,0.735953395009,0.0,2.55330491699,6.91848690247,0.481878576491,0.0,0.481878576491
 04/19  03:00:00,15.2414792821,0.131106330804,0.428762285794,0.0,2.55330491699,6.7713057485,0.481860643944,0.0,0.481860643944
 04/19  04:00:00,17.1502689301,0.0933512204614,0.2988135964,0.0,3.82705111198,7.57405300124,1.07228442361,0.0,1.07228442361
 04/19  05:00:00,21.7490057264,0.107696274999,0.344592876169,0.0,6.02426329834,9.91545327661,5.59551842889,0.0,5.59551842889
 04/19  06:00:00,23.7507698302,0.167534295684,0.539601212573,0.0,6.51253267309,14.7454349813,18.7648941666,0.0,18.7648941666
 04/19  07:00:00,25.3726980474,0.275559427648,0.920038329078,0.0,6.01364874671,18.163451543,19.9438576287,0.0,19.9438576287
 04/19  08:00:00,24.9271515445,0.575446519997,1.12035528275,0.0,4.35151303671,18.8798367041,19.1575019698,0.0,19.1575019698
 04/19  09:00:00,22.8169788215,0.694915568071,1.71434535217,0.0,3.78894180059,16.6187760998,16.7984392215,0.0,16.7984392215
 04/19  10:00:00,21.2716758866,0.918382392996,2.86220229554,0.0,3.78894180059,13.7021493968,15.2257307242,0.0,15.2257307242
 04/19  11:00:00,23.6628893556,1.27292387138,4.75169313224,0.0,3.78894180059,13.8493305508,12.2769022918,0.0,12.2769022918
 04/19  12:00:00,27.3641992826,1.86712068053,8.16924746821,0.0,3.69398621738,13.6338449159,10.7041937945,0.0,10.7041937945
 04/19  13:00:00,29.8773740011,2.25845606998,10.5693701952,0.0,3.78894180059,13.2606059349,9.52466242155,0.0,9.52466242155
 04/19  14:00:00,31.5090650081,2.504284088,12.1024143382,0.0,3.78894180059,13.1134247809,8.34513104859,0.0,8.34513104859
 04/19  15:00:00,33.1316916075,2.57329274327,12.291022829,0.0,4.71240779196,13.5549682428,9.52466242155,0.0,9.52466242155
 04/19  16:00:00,40.5533631403,2.58929157621,12.2463421415,0.0,7.18559832057,18.5321311015,11.0973709188,0.0,11.0973709188
 04/19  17:00:00,47.5590820769,2.61832240544,13.2452739796,0.0,8.38069375907,23.3147919321,14.6359650377,0.0,14.6359650377
 04/19  18:00:00,49.8756168919,2.7079066198,13.4048544465,0.0,10.6415932552,23.1212625696,17.1916163458,0.0,17.1916163458
 04/19  19:00:00,49.0036960119,2.46987898314,11.9545725147,0.0,12.3080778603,20.4854999863,16.4052620972,0.0,16.4052620972
 04/19  20:00:00,50.6631246586,2.26046983277,10.6921978717,0.0,12.456681583,19.8967753704,15.029142162,0.0,15.029142162
 04/19  21:00:00,43.4350031623,2.0085225124,9.17952471771,0.0,9.18739968257,17.702556249,12.2769022918,0.0,12.2769022918
 04/19  22:00:00,34.1119731924,1.63650263415,7.16382718771,0.0,5.91811778209,14.0365255879,10.7041937945,0.0,10.7041937945
 04/19  23:00:00,26.5339839298,1.34416281536,5.77468681535,0.0,3.54045821811,10.5176760807,5.98606830266,0.0,5.98606830266
 04/19  24:00:00,21.4034274214,1.08625723439,4.60529144367,0.0,2.55330491699,7.80157382632,1.85770849729,0.0,1.85770849729
 04/20  01:00:00,20.2918806071,0.98302668451,4.18569979511,0.0,2.55330491699,7.21284921042,1.07038383477,0.0,1.07038383477
 04/20  02:00:00,19.4801044168,0.886962477966,3.76435011936,0.0,2.55330491699,6.91848690247,0.481294572278,0.0,0.481294572278
 04/20  03:00:00,18.2364560499,0.697461484021,2.85738390041,0.0,2.55330491699,6.7713057485,0.481276515928,0.0,0.481276515928
 04/20  04:00:00,19.5125080637,0.554514163872,2.19988978657,0.0,3.82705111198,7.57405300124,1.06994679997,0.0,1.06994679997
 04/20  05:00:00,23.7916970334,0.510915447533,1.98406501069,0.0,6.02426329834,9.91545327661,5.57971189951,0.0,5.57971189951
 04/20  06:00:00,25.7218308334,0.557159670285,2.12103684111,0.0,6.51253267309,14.7454349813,18.7097891588,0.0,18.7097891588
 04/20  07:00:00,27.2713414495,0.647350930024,2.44689022885,0.0,6.01364874671,18.163451543,19.8852286565,0.0,19.8852286565
 04/20  08:00:00,26.5327133981,0.866588226428,2.4347754299,0.0,4.35151303671,18.8798367041,19.1012181335,0.0,19.1012181335
 04/20  09:00:00,23.7818800603,0.878700777095,2.49546138197,0.0,3.78894180059,16.6187760998,16.7491908646,0.0,16.7491908646
 04/20  10:00:00,21.4418651102,0.988642115457,2.96213179662,0.0,3.78894180059,13.7021493968,15.181172687,0.0,15.181172687
 04/20  11:00:00,22.2234957254,1.11308357297,3.4721398005,0.0,3.78894180059,13.8493305508,12.2411386041,0.0,12.2411386041
 04/20  12:00:00,22.6942664947,1.267180637,4.09925472382,0.0,3.69398621738,13.6338449159,10.6731204265,0.0,10.6731204265
 04/20  13:00:00,23.2692155857,1.41499704221,4.80467080756,0.0,3.78894180059,13.2606059349,9.49710679331,0.0,9.49710679331
 04/20  14:00:00,23.5210760267,1.48771240898,5.13099703579,0.0,3.78894180059,13.1134247809,8.32109316012,0.0,8.32109316012
 04/20  15:00:00,25.8340845641,1.66406986324,5.90263866563,0.0,4.71240779196,13.5549682428,9.49710679331,0.0,9.49710679331
 04/20  16:00:00,34.3447285698,1.86648326391,6.76051588334,0.0,7.18559832057,18.5321311015,11.0651249709,0.0,11.0651249709
 04/20  17:00:00,41.2003647424,1.86146328251,7.64341576807,0.0,8.38069375907,23.3147919321,14.5931658705,0.0,14.5931658705
 04/20  18:00:00,43.7357989018,1.95760287858,8.01534019757,0.0,10.6415932552,23.1212625696,17.141195409,0.0,17.141195409
 04/20  19:00:00,43.3762587769,1.75661844971,7.04039581313,0.0,12.3080778603,20.4854999863,16.3571863202,0.0,16.3571863202
 04/20  20:00:00,45.1844667909,1.53336485183,5.94064498484,0.0,12.456681583,19.8967753704,14.9851704149,0.0,14.9851704149
 04/20  21:00:00,38.5601312571,1.31558796184,4.99758736309,0.0,9.18739968257,17.702556249,12.2411386041,0.0,12.2411386041
 04/20  22:00:00,30.4101480292,1.06316410313,4.03534055558,0.0,5.91811778209,14.0365255879,10.6731204265,0.0,10.6731204265
 04/20  23:00:00,23.1611580527,0.78860302395,2.95742072965,0.0,3.54045821811,10.5176760807,5.96906589374,0.0,5.96906589374
 04/20  24:00:00,18.1925463569,0.531197699333,1.94946991423,0.0,2.55330491699,7.80157382632,1.85301817758,0.0,1.85301817758
 04/21  01:00:00,16.8066317879,0.367004855841,1.3164728046,0.0,2.55330491699,7.21284921042,1.06802945065,0.0,1.06802945065
 04/21  02:00:00,16.1547442959,0.291824706282,1.03412777011,0.0,2.55330491699,6.91848690247,0.480705648528,0.0,0.480705648528
 04/21  03:00:00,15.7871208834,0.245595288111,0.859914929785,0.0,2.55330491699,6.7713057485,0.480687474594,0.0,0.480687474594
 04/21  04:00:00,17.6002583993,0.191339064487,0.650815221565,0.0,3.82705111198,7.57405300124,1.0675895774,0.0,1.0675895774
 04/21  05:00:00,22.2022823358,0.206373155504,0.699192605043,0.0,6.02426329834,9.91545327661,5.56377428163,0.0,5.56377428163
 04/21  06:00:00,24.2856463894,0.280306669468,0.961705397946,0.0,6.51253267309,14.7454349813,18.6542303097,0.0,18.6542303097
 04/21  07:00:00,25.3909530053,0.272317258569,0.941535456118,0.0,6.01364874671,18.163451543,19.8261170104,0.0,19.8261170104
 04/21  08:00:00,24.9052341687,0.565611825694,1.10827260128,0.0,4.35151303671,18.8798367041,19.0444709301,0.0,19.0444709301
 04/21  09:00:00,22.7495741679,0.683813406905,1.65804285979,0.0,3.78894180059,16.6187760998,16.6995370616,0.0,16.6995370616
 04/21  10:00:00,20.5494074598,0.809751695038,2.24856456666,0.0,3.78894180059,13.7021493968,15.1362478177,0.0,15.1362478177
 04/21  11:00:00,21.3876323094,0.930901523609,2.81845843385,0.0,3.78894180059,13.8493305508,12.2050804852,0.0,12.2050804852
 04/21  12:00:00,22.5634195678,1.18976403047,4.04582440346,0.0,3.69398621738,13.6338449159,10.6417912413,0.0,10.6417912413
 04/21  13:00:00,23.6818818858,1.42596716243,5.20636698749,0.0,3.78894180059,13.2606059349,9.46932430829,0.0,9.46932430829
 04/21  14:00:00,24.237146491,1.55938314461,5.77539676452,0.0,3.78894180059,13.1134247809,8.29685737531,0.0,8.29685737531
 04/21  15:00:00,26.0326944699,1.64277320677,6.12254522793,0.0,4.71240779196,13.5549682428,9.46932430829,0.0,9.46932430829
 04/21  16:00:00,34.0930188136,1.76091441689,6.6143749741,0.0,7.18559832057,18.5321311015,11.0326135523,0.0,11.0326135523
 04/21  17:00:00,40.2448428056,1.67235449525,6.87700261849,0.0,8.38069375907,23.3147919321,14.5500143512,0.0,14.5500143512
 04/21  18:00:00,41.7009882606,1.60834498997,6.32978744494,0.0,10.6415932552,23.1212625696,17.0903593726,0.0,17.0903593726
 04/21  19:00:00,41.1497947436,1.36318378075,5.20736644874,0.0,12.3080778603,20.4854999863,16.3087147506,0.0,16.3087147506
 04/21  20:00:00,43.0617113365,1.13824765313,4.21300672916,0.0,12.456681583,19.8967753704,14.9408366622,0.0,14.9408366622
 04/21  21:00:00,36.4159081108,0.90756989712,3.26138228152,0.0,9.18739968257,17.702556249,12.2050804852,0.0,12.2050804852
 04/21  22:00:00,28.3181260773,0.658799388156,2.34768331867,0.0,5.91811778209,14.0365255879,10.6417912413,0.0,10.6417912413
 04/21  23:00:00,21.3520437493,0.428379827392,1.50852962274,0.0,3.54045821811,10.5176760807,5.95192350937,0.0,5.95192350937
 04/21  24:00:00,17.0398486109,0.296356449572,1.03161341792,0.0,2.55330491699,7.80157382632,1.84828924396,0.0,1.84828924396
 04/22  01:00:00,16.2902797488,0.258283091241,0.908842530117,0.0,2.55330491699,7.21284921042,1.06565601469,0.0,1.06565601469
 04/22  02:00:00,15.7740132709,0.210082197263,0.735139254164,0.0,2.55330491699,6.91848690247,0.480111979736,0.0,0.480111979736
 04/22  03:00:00,15.3341118417,0.147761666422,0.504739509755,0.0,2.55330491699,6.7713057485,0.480093694456,0.0,0.480093694456
 04/22  04:00:00,17.3128498702,0.12663749697,0.428108259942,0.0,3.82705111198,7.57405300124,1.06521345414,0.0,1.06521345414
 04/22  05:00:00,21.9606163157,0.151357278682,0.512542461789,0.0,6.02426329834,9.91545327661,5.54771029456,0.0,5.54771029456
 04/22  06:00:00,23.9839100743,0.213487083924,0.726788668402,0.0,6.51253267309,14.7454349813,18.5982340718,0.0,18.5982340718
