Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  07:00:00,25.168643752,0.26511357088,0.91995925287,0.0,6.01364874671,17.9699221805,19.7665401957,0.0,19.7665401957
 04/22  08:00:00,22.8604868147,0.236265233466,0.839285408232,0.0,3.66783283761,18.1171033345,18.9872771648,0.0,18.9872771648
 04/22  09:00:00,20.4441025561,0.316597190146,1.16620103346,0.0,3.10526160149,15.8560427302,16.649492517,0.0,16.649492517
 04/22  10:00:00,18.4395521867,0.494493642922,1.90038091435,0.0,3.10526160149,12.9394160272,15.0909694201,0.0,15.0909694201
 04/22  11:00:00,19.4053938404,0.641029157405,2.57250589972,0.0,3.10526160149,13.0865971812,12.1687386135,0.0,12.1687386135
 04/22  12:00:00,21.0778631093,0.946413907304,4.08677157282,0.0,3.10526160149,12.9394160272,10.6102155166,0.0,10.6102155166
 04/22  13:00:00,22.292809982,1.22655997608,5.46311583875,0.0,3.10526160149,12.4978725653,9.44132319401,0.0,9.44132319401
 04/22  14:00:00,22.2099255798,1.24183839644,5.51213417016,0.0,3.10526160149,12.3506914113,8.27243087137,0.0,8.27243087137
 04/22  15:00:00,24.5029262865,1.39830067975,6.28366314021,0.0,4.02872759285,12.7922348732,9.44132319401,0.0,9.44132319401
 04/22  16:00:00,32.8641931473,1.58743829543,7.00543899799,0.0,6.50191812146,17.7693977319,10.9998462909,0.0,10.9998462909
 04/22  17:00:00,40.4225833803,1.67456155915,7.24606549172,0.0,8.38069375907,23.1212625696,14.5065232588,0.0,14.5065232588
 04/22  18:00:00,43.0620503256,1.76049886505,7.53869563494,0.0,10.6415932552,23.1212625696,17.0391232912,0.0,17.0391232912
 04/22  19:00:00,42.9396065833,1.62430586834,6.73605620089,0.0,12.3080778603,20.4854999863,16.2598617427,0.0,16.2598617427
 04/22  20:00:00,44.7958302891,1.42225373059,5.66311960433,0.0,12.456681583,19.8967753704,14.896154033,0.0,14.896154033
 04/22  21:00:00,38.4353671166,1.25795617608,4.93045500835,0.0,9.18739968257,17.702556249,12.1687386135,0.0,12.1687386135
 04/22  22:00:00,30.4476954659,1.0428352107,4.09321688468,0.0,5.91811778209,14.0365255879,10.6102155166,0.0,10.6102155166
 04/22  23:00:00,23.3923204032,0.807578823274,3.16960728083,0.0,3.54045821811,10.5176760807,5.93464622609,0.0,5.93464622609
 04/22  24:00:00,18.3185035196,0.534705193752,2.0719195825,0.0,2.55330491699,7.80157382632,1.84352309685,0.0,1.84352309685
 04/23  01:00:00,17.1405556763,0.417375481092,1.60002606776,0.0,2.55330491699,7.21284921042,1.06326423035,0.0,1.06326423035
 04/23  02:00:00,16.4646707569,0.342201800195,1.2936771372,0.0,2.55330491699,6.91848690247,0.47951374181,0.0,0.47951374181
 04/23  03:00:00,16.0751815136,0.293968098438,1.09960274966,0.0,2.55330491699,6.7713057485,0.479495351438,0.0,0.479495351438
 04/23  04:00:00,18.0058677885,0.265994753621,0.981768921645,0.0,3.82705111198,7.57405300124,1.06281913406,0.0,1.06281913406
 04/23  05:00:00,22.4531358401,0.251000351512,0.905418913382,0.0,6.02426329834,9.91545327661,5.53152469501,0.0,5.53152469501
 04/23  06:00:00,23.5393657482,0.303130539469,1.08543422014,0.0,6.51253267309,14.7454349813,18.5418170276,0.0,18.5418170276
 04/23  07:00:00,25.6070572002,0.350331461311,1.2731548107,0.0,6.01364874671,17.9699221805,19.7065158555,0.0,19.7065158555
 04/23  08:00:00,23.4125127053,0.345135369577,1.28244116267,0.0,3.66783283761,18.1171033345,18.929653775,0.0,18.929653775
 04/23  09:00:00,20.775767824,0.378776215333,1.43568727611,0.0,3.10526160149,15.8560427302,16.5990720509,0.0,16.5990720509
 04/23  10:00:00,18.1827066142,0.439127446461,1.69890153832,0.0,3.10526160149,12.9394160272,15.0453509032,0.0,15.0453509032
 04/23  11:00:00,19.182151452,0.597348165022,2.39294450374,0.0,3.10526160149,13.0865971812,12.1321237512,0.0,12.1321237512
 04/23  12:00:00,20.3509022763,0.830657447602,3.47556719948,0.0,3.10526160149,12.9394160272,10.5784026035,0.0,10.5784026035
 04/23  13:00:00,19.5378548022,0.763430017992,3.17129061703,0.0,3.10526160149,12.4978725653,9.41311174274,0.0,9.41311174274
 04/23  14:00:00,19.155945762,0.729527294706,2.9704654541,0.0,3.10526160149,12.3506914113,8.24782088196,0.0,8.24782088196
 04/23  15:00:00,20.7722337405,0.78850460065,3.16276667333,0.0,4.02872759285,12.7922348732,9.41311174274,0.0,9.41311174274
 04/23  16:00:00,28.3957759654,0.838658842048,3.28580126947,0.0,6.50191812146,17.7693977319,10.9668328904,0.0,10.9668328904
 04/23  17:00:00,35.5814766786,0.859732469048,3.21978788013,0.0,8.38069375907,23.1212625696,14.4627054728,0.0,14.4627054728
 04/23  18:00:00,37.2456296814,0.756178949949,2.72659490582,0.0,10.6415932552,23.1212625696,16.9875023378,0.0,16.9875023378
 04/23  19:00:00,37.4064292052,0.623866165073,2.2033185261,0.0,12.3080778603,20.4854999863,16.2106417639,0.0,16.2106417639
 04/23  20:00:00,40.4837701866,0.60996323293,2.16334999952,0.0,12.456681583,19.8967753704,14.8511357597,0.0,14.8511357597
 04/23  21:00:00,34.6110669016,0.521379697533,1.84273127193,0.0,9.18739968257,17.702556249,12.1321237512,0.0,12.1321237512
 04/23  22:00:00,26.9199641577,0.361061956552,1.24725883061,0.0,5.91811778209,14.0365255879,10.5784026035,0.0,10.5784026035
 04/23  23:00:00,20.4858900491,0.242778304351,0.827977445597,0.0,3.54045821811,10.5176760807,5.91723916041,0.0,5.91723916041
 04/23  24:00:00,16.2897138893,0.132836329608,0.444998816328,0.0,2.55330491699,7.80157382632,1.8387211477,0.0,1.8387211477
 04/24  01:00:00,15.4734801416,0.0814087958677,0.268917218318,0.0,2.55330491699,7.21284921042,1.06085480659,0.0,1.06085480659
 04/24  02:00:00,15.1289969994,0.0698426687293,0.230362511201,0.0,2.55330491699,6.91848690247,0.478911112018,0.0,0.478911112018
 04/24  03:00:00,14.952909011,0.063175973009,0.208122372492,0.0,2.55330491699,6.7713057485,0.478892622822,0.0,0.478892622822
 04/24  04:00:00,17.0192582833,0.0607475713345,0.200406598707,0.0,3.82705111198,7.57405300124,1.06040732642,0.0,1.06040732642
 04/24  05:00:00,21.6226318231,0.0756605288586,0.250254718985,0.0,6.02426329834,9.91545327661,5.5152222757,0.0,5.5152222757
 04/24  06:00:00,22.6290685504,0.110615542461,0.367652019285,0.0,6.51253267309,14.7454349813,18.4849958838,0.0,18.4849958838
 04/24  07:00:00,24.8185431997,0.144624642042,0.496818267012,0.0,6.01364874671,18.163451543,19.6559862388,0.00992447342202,19.6460617654
 04/24  08:00:00,24.2564333261,0.436416836963,0.588666747417,0.0,4.35151303671,18.8798367041,18.8876270692,0.0160092438093,18.8716178254
 04/24  09:00:00,21.9996194908,0.547528979073,1.04437261051,0.0,3.78894180059,16.6187760998,16.5482905949,0.0,16.5482905949
 04/24  10:00:00,19.4816783956,0.617507775157,1.37307942234,0.0,3.78894180059,13.7021493968,14.9994057763,0.0,14.9994057763
 04/24  11:00:00,19.9989970659,0.683094251859,1.67763046205,0.0,3.78894180059,13.8493305508,12.0952467415,0.0,12.0952467415
 04/24  12:00:00,20.0578851335,0.7516198523,1.97843414739,0.0,3.69398621738,13.6338449159,10.546361923,0.0,10.546361923
 04/24  13:00:00,20.1791267164,0.813909278158,2.31566970231,0.0,3.78894180059,13.2606059349,9.38469830903,0.0,9.38469830903
 04/24  14:00:00,20.3802339163,0.87720472154,2.60066261285,0.0,3.78894180059,13.1134247809,8.22303469511,0.0,8.22303469511
 04/24  15:00:00,22.429750354,1.00610356766,3.15627075113,0.0,4.71240779196,13.5549682428,9.38469830903,0.0,9.38469830903
 04/24  16:00:00,30.8529063278,1.19358036845,3.94159653675,0.0,7.18559832057,18.5321311015,10.9335831276,0.0,10.9335831276
 04/24  17:00:00,37.1157157458,1.08682158312,4.3334084708,0.0,8.38069375907,23.3147919321,14.4185739693,0.0,14.4185739693
 04/24  18:00:00,39.5485601281,1.16874329712,4.6169610053,0.0,10.6415932552,23.1212625696,16.9355117995,0.0,16.9355117995
 04/24  19:00:00,39.6877096075,1.05310192948,4.05536316395,0.0,12.3080778603,20.4854999863,16.1610693902,0.0,16.1610693902
 04/24  20:00:00,41.8932163288,0.884885082578,3.29787429205,0.0,12.456681583,19.8967753704,14.805795174,0.0,14.805795174
 04/24  21:00:00,35.451153478,0.696338885044,2.50785866078,0.0,9.18739968257,17.702556249,12.0952467415,0.0,12.0952467415
 04/24  22:00:00,27.4465834495,0.471341788669,1.66359829029,0.0,5.91811778209,14.0365255879,10.546361923,0.0,10.546361923
 04/24  23:00:00,20.7515985775,0.301325367664,1.03513891068,0.0,3.54045821811,10.5176760807,5.89970746727,0.0,5.89970746727
 04/24  24:00:00,16.5368364188,0.189808271234,0.63514940419,0.0,2.55330491699,7.80157382632,1.83388481856,0.0,1.83388481856
 04/25  01:00:00,15.6884502103,0.131995879486,0.43330020332,0.0,2.55330491699,7.21284921042,1.05842845761,0.0,1.05842845761
 04/25  02:00:00,15.2235107615,0.0932446667016,0.301474275317,0.0,2.55330491699,6.91848690247,0.478304268935,0.0,0.478304268935
 04/25  03:00:00,14.9641927372,0.0675875888065,0.214994482881,0.0,2.55330491699,6.7713057485,0.478285687195,0.0,0.478285687195
 04/25  04:00:00,16.9789834516,0.0538362663603,0.167043071964,0.0,3.82705111198,7.57405300124,1.0595375175,0.00155877180647,1.05797874569
 04/25  05:00:00,21.5447202745,0.0607993339628,0.187204365359,0.0,6.02426329834,9.91545327661,5.49880786389,0.0,5.49880786389
 04/25  06:00:00,22.5150146589,0.0887803045349,0.275433365746,0.0,6.51253267309,14.7454349813,18.4277874669,0.0,18.4277874669
 04/25  07:00:00,24.734650859,0.13334299703,0.424207571327,0.0,6.01364874671,18.163451543,19.5851958283,0.0,19.5851958283
 04/25  08:00:00,23.9809252926,0.387516658673,0.362058892154,0.0,4.35151303671,18.8798367041,18.9286685692,0.115482066543,18.8131865027
 04/25  09:00:00,21.1819000584,0.39330235685,0.380879800273,0.0,3.78894180059,16.6187760998,16.6953550794,0.198191891955,16.4971631874
 04/25  10:00:00,18.2448599819,0.394830991566,0.358937792259,0.0,3.78894180059,13.7021493968,15.4047780831,0.451630437372,14.9531476458
 04/25  11:00:00,18.3295192595,0.394663464,0.296583443567,0.0,3.78894180059,13.8493305508,12.9788267277,0.920708222551,12.0581185052
 04/25  12:00:00,17.8872221879,0.421290038823,0.138101015257,0.0,3.69398621738,13.6338449159,13.2729125005,2.75880953696,10.5141029635
 04/25  13:00:00,17.6137878191,0.438944531802,0.125295551347,0.0,3.78894180059,13.2606059349,12.7259566956,3.36986538838,9.35609130725
 04/25  14:00:00,17.6215085768,0.415473026412,0.303668968547,0.0,3.78894180059,13.1134247809,9.80073784008,1.60265818907,8.19807965101
 04/25  15:00:00,19.2505156474,0.438945630403,0.544193981747,0.0,4.71240779196,13.5549682428,9.99910174779,0.643010440541,9.35609130725
 04/25  16:00:00,27.0111254798,0.487475160402,0.80592089681,0.0,7.18559832057,18.5321311015,11.0046864831,0.104579634207,10.9001068489
 04/25  17:00:00,32.97825521,0.288214463895,0.994555054245,0.0,8.38069375907,23.3147919321,14.3741418176,0.0,14.3741418176
 04/25  18:00:00,35.2814916906,0.34293222795,1.17570363703,0.0,10.6415932552,23.1212625696,16.8831670728,0.0,16.8831670728
 04/25  19:00:00,36.0030567347,0.323803339111,1.10000888148,0.0,12.3080778603,20.4854999863,16.111159302,0.0,16.111159302
 04/25  20:00:00,38.8687128482,0.273484973879,0.884770920156,0.0,12.456681583,19.8967753704,14.8945111025,0.134365399449,14.7601457031
 04/25  21:00:00,33.206320656,0.247724924608,0.711639799194,0.0,9.18739968257,17.702556249,12.8018027912,0.74368428605,12.0581185052
 04/25  22:00:00,25.9670736972,0.198597023133,0.456833303541,0.0,5.91811778209,14.0365255879,12.0032399244,1.48913696093,10.5141029635
 04/25  23:00:00,19.8473420931,0.221005409925,0.211202384052,0.0,3.54045821811,10.5176760807,9.92829333339,4.04623699487,5.88205633852
 04/25  24:00:00,16.0570866195,0.263685576071,0.0815223000795,0.0,2.55330491699,7.80157382632,8.0800891222,6.25107358054,1.82901554166
 04/26  01:00:00,15.4717740105,0.282547784033,0.0660720990082,0.0,2.55330491699,7.21284921042,7.92359629167,6.86761038898,1.05598590269
 04/26  02:00:00,15.1621295871,0.300454562035,0.0328832055954,0.0,2.55330491699,6.91848690247,8.08945886653,7.61176547414,0.477693392393
 04/26  03:00:00,15.0084243864,0.318280521762,0.00853319909071,0.0,2.55330491699,6.7713057485,8.7575892254,8.27991450101,0.477674724395
 04/26  04:00:00,17.1245252617,0.364890136054,0.00153101240586,0.0,3.82705111198,7.57405300124,10.649210298,9.59367618667,1.05553411131
 04/26  05:00:00,21.6633758348,0.366659259561,0.0,0.0,6.02426329834,9.91545327661,15.1091914623,9.62690514231,5.48228632001
 04/26  06:00:00,22.5664790013,0.341454513111,0.0742234995948,0.0,6.51253267309,14.7454349813,26.7066744267,8.33646570874,18.370208718
 04/26  07:00:00,24.6735312498,0.339453304975,0.156977654178,0.0,6.01364874671,18.163451543,27.1301309121,7.60619484289,19.5239360692
 04/26  08:00:00,23.9017395118,0.633849117217,0.0365406528681,0.0,4.35151303671,18.8798367041,27.9634357209,9.20905861012,18.7543771107
 04/26  09:00:00,21.0643518317,0.656633930516,0.0,0.0,3.78894180059,16.6187760998,26.5434557538,10.0977507843,16.4457049695
 04/26  10:00:00,18.1374318582,0.646340660046,0.0,0.0,3.78894180059,13.7021493968,24.6991740937,9.7925838832,14.9065902105
 04/26  11:00:00,18.2669411584,0.626313019395,0.00235578710805,0.0,3.78894180059,13.8493305508,21.222069048,9.20131901065,12.0207500373
 04/26  12:00:00,17.9357554384,0.591561137532,0.0163631670342,0.0,3.69398621738,13.6338449159,18.5868703143,8.10523503594,10.4816352783
 04/26  13:00:00,17.6689041929,0.567312901537,0.0520435554588,0.0,3.78894180059,13.2606059349,16.494126107,7.16682689793,9.3272992091
 04/26  14:00:00,17.5590261592,0.54908809422,0.107571483148,0.0,3.78894180059,13.1134247809,14.4503034633,6.27734032349,8.17296313985
 04/26  15:00:00,18.9420548806,0.528504776516,0.146174068829,0.0,4.71240779196,13.5549682428,14.7910208167,5.4637216076,9.3272992091
 04/26  16:00:00,26.4611086815,0.504564930311,0.238814328626,0.0,7.18559832057,18.5321311015,15.0687761298,4.20236216175,10.8664139681
 04/26  17:00:00,32.4609576424,0.228539754596,0.536932195994,0.0,8.38069375907,23.3147919321,16.3501998662,2.02077769037,14.3294221758
 04/26  18:00:00,34.7936810602,0.250640385231,0.780184849348,0.0,10.6415932552,23.1212625696,17.7052540124,0.874770353233,16.8304836592
 04/26  19:00:00,35.4558905507,0.223557019865,0.653089016799,0.0,12.3080778603,20.4854999863,17.1295874331,1.06866115343,16.0609262797
 04/26  20:00:00,38.5186470107,0.222188614981,0.586001441528,0.0,12.456681583,19.8967753704,16.164213857,1.45001299146,14.7142008656
 04/26  21:00:00,33.0396417459,0.227461214222,0.565224599533,0.0,9.18739968257,17.702556249,13.7159114114,1.69516137403,12.0207500373
 04/26  22:00:00,25.9574382812,0.230586552001,0.415208358715,0.0,5.91811778209,14.0365255879,13.3102397025,2.82860442413,10.4816352783
 04/26  23:00:00,19.9213152021,0.246530175071,0.259650727861,0.0,3.54045821811,10.5176760807,10.2497321135,4.38544111214,5.86429100136
 04/26  24:00:00,16.1040952178,0.265431634469,0.126784839975,0.0,2.55330491699,7.80157382632,7.69910528107,5.87499052208,1.824114759
 04/27  01:00:00,15.4709715501,0.280359980098,0.0674574425585,0.0,2.55330491699,7.21284921042,7.75545927321,6.70193140728,1.05352786593
 04/27  02:00:00,15.1573953454,0.32025761977,0.00834590613368,0.0,2.55330491699,6.91848690247,8.73296172321,8.25588305979,0.477078663424
 04/27  03:00:00,15.0492821618,0.367671496304,0.0,0.0,2.55330491699,6.7713057485,10.1126379041,9.63557798869,0.477059915458
 04/27  04:00:00,17.1433010159,0.385196902682,0.0,0.0,3.82705111198,7.57405300124,11.1465958048,10.0935216573,1.05307414749
 04/27  05:00:00,21.6723580345,0.375641459316,0.0,0.0,6.02426329834,9.91545327661,15.2689599967,9.80329746048,5.4656625362
 04/27  06:00:00,22.5909292193,0.360315950169,0.0798122805166,0.0,6.51253267309,14.7454349813,27.0579093659,8.74563267807,18.3122766878
 04/27  07:00:00,24.6180621063,0.325481076677,0.115480738958,0.0,6.01364874671,18.163451543,26.9790981792,7.51679754972,19.4623006295
 04/27  08:00:00,23.8809383706,0.557446581601,0.0921420472647,0.0,4.35151303671,18.8798367041,25.2831290884,6.58792202295,18.6952070655
 04/27  09:00:00,21.196169164,0.520809448804,0.267641813959,0.0,3.78894180059,16.6187760998,20.7710743633,4.37714318349,16.3939311798
 04/27  10:00:00,18.5799518169,0.511311526124,0.577549092657,0.0,3.78894180059,13.7021493968,17.1712346266,2.3114873687,14.8597472579
 04/27  11:00:00,18.9797974871,0.504014851373,0.83751028378,0.0,3.78894180059,13.8493305508,12.7112285693,0.728076164926,11.9831524044
 04/27  12:00:00,18.9468189561,0.538451559457,1.08053626279,0.0,3.69398621738,13.6338449159,10.5388109543,0.0898424718506,10.4489684825
 04/27  13:00:00,18.9444332491,0.581921506236,1.31296400699,0.0,3.78894180059,13.2606059349,9.29833054108,0.0,9.29833054108
 04/27  14:00:00,18.7167114404,0.565844336452,1.24850052203,0.0,3.78894180059,13.1134247809,8.14769259966,0.0,8.14769259966
 04/27  15:00:00,19.9897496912,0.551585236465,1.17078841956,0.0,4.71240779196,13.5549682428,9.29833054108,0.0,9.29833054108
 04/27  16:00:00,27.7892795378,0.63213396151,1.43941615365,0.0,7.18559832057,18.5321311015,10.832514463,0.0,10.832514463
 04/27  17:00:00,33.5786776875,0.412190616636,1.47100137903,0.0,8.38069375907,23.3147919321,14.2844282872,0.0,14.2844282872
 04/27  18:00:00,35.454970014,0.383845124837,1.30826906352,0.0,10.6415932552,23.1212625696,16.7774771603,0.0,16.7774771603
 04/27  19:00:00,36.02353892,0.334519015351,1.10977539054,0.0,12.3080778603,20.4854999863,16.0103851993,0.0,16.0103851993
 04/27  20:00:00,38.8241921204,0.262595652279,0.851139513955,0.0,12.456681583,19.8967753704,14.6679742677,0.0,14.6679742677
 04/27  21:00:00,33.0039032048,0.182779151527,0.574168121125,0.0,9.18739968257,17.702556249,11.9831524044,0.0,11.9831524044
 04/27  22:00:00,25.7431140542,0.108544182816,0.322926500931,0.0,5.91811778209,14.0365255879,10.539124358,0.0901558754965,10.4489684825
 04/27  23:00:00,19.7030764795,0.122966008795,0.164976171548,0.0,3.54045821811,10.5176760807,7.68013500289,1.83371828606,5.84641671683
 04/27  24:00:00,15.9440130552,0.187367356305,0.0447669555149,0.0,2.55330491699,7.80157382632,6.44384979317,4.62466587128,1.81918392189
 04/28  01:00:00,15.4199728754,0.293182824422,0.00363592353224,0.0,2.55330491699,7.21284921042,8.99932048736,7.94826541131,1.05105507605
 04/28  02:00:00,15.2170126361,0.388220816673,0.0,0.0,2.55330491699,6.91848690247,11.131548162,10.6550878978,0.476460264208
 04/28  03:00:00,15.1429709335,0.461360268021,0.0,0.0,2.55330491699,6.7713057485,13.2284706253,12.7520291827,0.476441442569
 04/28  04:00:00,17.2487943941,0.490690280826,0.0,0.0,3.82705111198,7.57405300124,14.5702587622,13.5196591792,1.05059958301
 04/28  05:00:00,21.8039499446,0.507233369359,0.0,0.0,6.02426329834,9.91545327661,19.3890901653,13.9401487304,5.44894143482
 04/28  06:00:00,22.6666028668,0.515801878143,0.0,0.0,6.51253267309,14.7454349813,32.4551864099,14.2011778783,18.2540085316
 04/28  07:00:00,24.6305681165,0.453467825858,0.0,0.0,6.01364874671,18.163451543,31.7295494678,12.3292417058,19.400307762
 04/28  08:00:00,23.9425274056,0.711177663918,0.0,0.0,4.35151303671,18.8798367041,30.4848492311,11.8491553416,18.6356938895
 04/28  09:00:00,21.06396355,0.656245648737,0.0,0.0,3.78894180059,16.6187760998,26.5584101282,10.2165529774,16.3418571508
 04/28  10:00:00,18.1085476811,0.568947277546,0.0485092054275,0.0,3.78894180059,13.7021493968,22.1398709456,7.32723828534,14.8126326602
 04/28  11:00:00,18.3333083556,0.528193486541,0.166842517106,0.0,3.78894180059,13.8493305508,17.2636813859,5.31834464542,11.9453367404
 04/28  12:00:00,18.1392342953,0.490308927468,0.321094234031,0.0,3.69398621738,13.6338449159,13.62207849,3.20596624008,10.4161122499
 04/28  13:00:00,18.0204364968,0.466470391521,0.504418369404,0.0,3.78894180059,13.2606059349,10.8677776431,1.59858376109,9.26919388198
 04/28  14:00:00,18.0206726726,0.462903980969,0.655402109712,0.0,3.78894180059,13.1134247809,8.70902664318,0.586751129114,8.12227551407
 04/28  15:00:00,19.524692215,0.474160454323,0.783155725428,0.0,4.71240779196,13.5549682428,9.27110671717,0.0019128351842,9.26919388198
 04/28  16:00:00,27.3784609973,0.561059908506,1.09967166618,0.0,7.18559832057,18.5321311015,10.7984183725,0.0,10.7984183725
 04/28  17:00:00,33.5294740155,0.407374085293,1.4266142384,0.0,8.38069375907,23.3147919321,14.2391734763,0.0,14.2391734763
 04/28  18:00:00,35.7559769932,0.441575433472,1.55154573411,0.0,10.6415932552,23.1212625696,16.7241632734,0.0,16.7241632734
 04/28  19:00:00,35.4116571282,0.388926871066,1.3363190764,0.0,12.3080778603,20.4854999863,15.9595510281,0.0,15.9595510281
 04/28  20:00:00,39.1528241125,0.329628700935,1.11273845739,0.0,12.456681583,19.8967753704,14.6214795989,0.0,14.6214795989
 04/28  21:00:00,33.3646307355,0.259959173605,0.857715629695,0.0,9.18739968257,17.702556249,11.9453367404,0.0,11.9453367404
 04/28  22:00:00,25.9289369005,0.147148625159,0.470144904845,0.0,5.91811778209,14.0365255879,10.4161122499,0.0,10.4161122499
 04/28  23:00:00,19.7486481813,0.0840424766996,0.249471405451,0.0,3.54045821811,10.5176760807,5.96886300959,0.140424231342,5.82843877824
 04/28  24:00:00,15.9042230402,0.0901725941321,0.10217170271,0.0,2.55330491699,7.80157382632,3.34865767656,1.53443318601,1.81422449055
 04/29  01:00:00,15.3176998077,0.119771745376,0.0747739348791,0.0,2.55330491699,7.21284921042,3.57275948935,2.52419122315,1.04856826619
 04/29  02:00:00,15.0509009448,0.173741475126,0.0483676502151,0.0,2.55330491699,6.91848690247,4.63360803758,4.15776965956,0.475838378019
 04/29  03:00:00,14.9756434967,0.288113383122,0.00591944803628,0.0,2.55330491699,6.7713057485,8.13033516795,7.65451567895,0.475819488999
 04/29  04:00:00,17.0769090348,0.31811735148,0.000687570099527,0.0,3.82705111198,7.57405300124,9.5027869402,8.45467578922,1.04811115098
 04/29  05:00:00,21.638505801,0.32539270334,0.0163965224821,0.0,6.02426329834,9.91545327661,13.887974676,8.45584670898,5.43212796707
 04/29  06:00:00,22.5468516812,0.313095988992,0.082954703527,0.0,6.51253267309,14.7454349813,25.7090092142,7.5135877101,18.1954215041
 04/29  07:00:00,24.4852359498,0.264005977894,0.237659043688,0.0,6.01364874671,17.9699221805,24.2689761583,4.93100033312,19.3379758252
 04/29  08:00:00,22.2979686499,0.235596999114,0.277435477775,0.0,3.66783283761,18.1171033345,22.5140226754,3.93816746826,18.5758552071
 04/29  09:00:00,19.8076849851,0.237083723557,0.609296928969,0.0,3.10526160149,15.8560427302,18.0978409898,1.80834268622,16.2894983036
 04/29  10:00:00,17.4727919484,0.297929997594,1.1301843214,0.0,3.10526160149,12.9394160272,14.9635124447,0.198252074747,14.7652603699
 04/29  11:00:00,18.3028764899,0.416159141583,1.6948585651,0.0,3.10526160149,13.0865971812,11.9073142443,0.0,11.9073142443
 04/29  12:00:00,18.9609623272,0.554827318101,2.36145737995,0.0,3.10526160149,12.9394160272,10.3830763106,0.0,10.3830763106
 04/29  13:00:00,19.2179972757,0.670764586072,2.9440985224,0.0,3.10526160149,12.4978725653,9.23989786036,0.0,9.23989786036
 04/29  14:00:00,19.964553801,0.822381805206,3.68621898259,0.0,3.10526160149,12.3506914113,8.0967194101,0.0,8.0967194101
 04/29  15:00:00,22.5232860737,1.03437791237,4.66794569485,0.0,4.02872759285,12.7922348732,9.23989786036,0.0,9.23989786036
 04/29  16:00:00,31.41557127,1.29559829887,5.84865711724,0.0,6.50191812146,17.7693977319,10.764135794,0.0,10.764135794
 04/29  17:00:00,40.4143987238,1.61651122306,7.29593117136,0.0,8.38069375907,23.1212625696,14.1936711448,0.0,14.1936711448
 04/29  18:00:00,43.0198151468,1.71539894635,7.54156037482,0.0,10.6415932552,23.1212625696,16.670557787,0.0,16.670557787
 04/29  19:00:00,41.5571712376,1.51091358565,6.3598464712,0.0,12.3080778603,20.4854999863,15.9084388202,0.0,15.9084388202
 04/29  20:00:00,44.3074128019,1.2990530637,5.29790278402,0.0,12.456681583,19.8967753704,14.5747306282,0.0,14.5747306282
 04/29  21:00:00,37.8311212603,1.11840289305,4.46576243506,0.0,9.18739968257,17.702556249,11.9073142443,0.0,11.9073142443
 04/29  22:00:00,29.445122288,0.841211176579,3.29226774091,0.0,5.91811778209,14.0365255879,10.3830763106,0.0,10.3830763106
 04/29  23:00:00,22.0481263201,0.545722893213,2.08726912778,0.0,3.54045821811,10.5176760807,5.81036250958,0.0,5.81036250958
 04/29  24:00:00,17.3314790495,0.342257612011,1.2773426941,0.0,2.55330491699,7.80157382632,1.80923793368,0.0,1.80923793368
 04/30  01:00:00,16.3908650165,0.270299477818,0.997411411216,0.0,2.55330491699,7.21284921042,1.04606817369,0.0,1.04606817369
 04/30  02:00:00,15.819081599,0.213393174889,0.776896604647,0.0,2.55330491699,6.91848690247,0.475213189171,0.0,0.475213189171
 04/30  03:00:00,15.4881319396,0.175212287652,0.631308986413,0.0,2.55330491699,6.7713057485,0.475194239059,0.0,0.475194239059
 04/30  04:00:00,17.4381373595,0.149010110486,0.531023135795,0.0,3.82705111198,7.57405300124,1.04560958863,0.0,1.04560958863
 04/30  05:00:00,21.9486562858,0.144994182078,0.506945528561,0.0,6.02426329834,9.91545327661,5.41522711146,0.0,5.41522711146
 04/30  06:00:00,23.069596279,0.204810029385,0.713985261016,0.0,6.51253267309,14.7454349813,18.1365329546,0.0,18.1365329546
 04/30  07:00:00,25.6885855429,0.362351018755,1.34266359595,0.0,6.01364874671,17.9699221805,19.2753232782,0.0,19.2753232782
 04/30  08:00:00,23.6233997233,0.380173422521,1.45829012776,0.0,3.66783283761,18.1171033345,18.5157087389,0.0,18.5157087389
 04/30  09:00:00,21.1888217966,0.455549529625,1.77196793448,0.0,3.10526160149,15.8560427302,16.2368701439,0.0,16.2368701439
 04/30  10:00:00,19.0915998125,0.599876279187,2.44704590388,0.0,3.10526160149,12.9394160272,14.7176444159,0.0,14.7176444159
 04/30  11:00:00,20.3858654002,0.791839818029,3.40216679893,0.0,3.10526160149,13.0865971812,11.8690961759,0.0,11.8690961759
 04/30  12:00:00,21.7998420912,1.06108154629,4.69408291571,0.0,3.10526160149,12.9394160272,10.3498704479,0.0,10.3498704479
 04/30  13:00:00,22.8754837257,1.31885161591,5.95349794258,0.0,3.10526160149,12.4978725653,9.21045115195,0.0,9.21045115195
 04/30  14:00:00,23.9575376598,1.53251744241,6.96906720424,0.0,3.10526160149,12.3506914113,8.07103185595,0.0,8.07103185595
 04/30  15:00:00,26.5282616277,1.75178089276,7.95551826845,0.0,4.02872759285,12.7922348732,9.21045115195,0.0,9.21045115195
 04/30  16:00:00,35.3615626585,2.00435997345,9.08588683118,0.0,6.50191812146,17.7693977319,10.7296768799,0.0,10.7296768799
 04/30  17:00:00,44.1064494508,2.28030749803,10.3241856233,0.0,8.38069375907,23.1212625696,14.1479347679,0.0,14.1479347679
 04/30  18:00:00,46.9613042605,2.41107463666,10.7873737982,0.0,10.6415932552,23.1212625696,16.6166765759,0.0,16.6166765759
 04/30  19:00:00,45.2456308841,2.17035300016,9.38886670321,0.0,12.3080778603,20.4854999863,15.8570637119,0.0,15.8570637119
 04/30  20:00:00,47.0840959982,1.82328856927,7.55035047474,0.0,12.456681583,19.8967753704,14.5277411999,0.0,14.5277411999
 04/30  21:00:00,40.3372464776,1.59624776867,6.49404277671,0.0,9.18739968257,17.702556249,11.8690961759,0.0,11.8690961759
 04/30  22:00:00,31.3687071558,1.22166761785,4.8353961675,0.0,5.91811778209,14.0365255879,10.3498704479,0.0,10.3498704479
 04/30  23:00:00,23.022405405,0.758018588297,2.84925251759,0.0,3.54045821811,10.5176760807,5.79219326397,0.0,5.79219326397
 04/30  24:00:00,17.4167862271,0.374474621007,1.33043286271,0.0,2.55330491699,7.80157382632,1.80422572799,0.0,1.80422572799
 05/01  01:00:00,16.0463821564,0.211821476564,0.711406552366,0.0,2.55330491699,7.21284921042,1.04355553985,0.0,1.04355553985
 05/01  02:00:00,15.2680771333,0.105394016446,0.33389129739,0.0,2.55330491699,6.91848690247,0.474584882962,0.0,0.474584882962
 05/01  03:00:00,14.8773303823,0.0494772668989,0.146242449944,0.0,2.55330491699,6.7713057485,0.474565878041,0.0,0.474565878041
 05/01  04:00:00,16.8437881048,0.02482595552,0.0608580360129,0.0,3.82705111198,7.57405300124,1.13586683023,0.092771193129,1.0430956371
 05/01  05:00:00,21.386129245,0.0379647377012,0.0514479320494,0.0,6.02426329834,9.91545327661,5.92743527596,0.529191403585,5.39824387237
 05/01  06:00:00,21.4515382618,0.0855315854702,0.108039021007,0.0,6.51253267309,14.7454349813,19.3093720537,1.23201173231,18.0773603214
 05/01  07:00:00,24.4698559834,0.102612646993,0.190143045806,0.0,6.01364874671,18.163451543,20.1592971392,0.946928464369,19.2123686749
 05/01  08:00:00,23.8401234964,0.382885114391,0.225888640239,0.0,4.35151303671,18.8798367041,19.4046390245,0.9493667277,18.4552722968
 05/01  09:00:00,21.3279113937,0.428723063355,0.491470429083,0.0,3.78894180059,16.6187760998,16.4555985801,0.271610323129,16.183988257
 05/01  10:00:00,19.059914939,0.543680586336,1.0251431546,0.0,3.78894180059,13.7021493968,14.6697988992,0.0,14.6697988992
 05/01  11:00:00,19.926609977,0.66962098947,1.61871663556,0.0,3.78894180059,13.8493305508,11.8306938533,0.0,11.8306938533
 05/01  12:00:00,20.2163034161,0.774413860771,2.11405842153,0.0,3.69398621738,13.6338449159,10.3165044955,0.0,10.3165044955
 05/01  13:00:00,20.5728942979,0.87187996078,2.65146660123,0.0,3.78894180059,13.2606059349,9.18086247711,0.0,9.18086247711
 05/01  14:00:00,21.2177078474,1.00076507214,3.31457619335,0.0,3.78894180059,13.1134247809,8.04522045876,0.0,8.04522045876
 05/01  15:00:00,23.4806244569,1.16423663123,4.04901179048,0.0,4.71240779196,13.5549682428,9.18086247711,0.0,9.18086247711
 05/01  16:00:00,31.6499556748,1.31361611808,4.61861013416,0.0,7.18559832057,18.5321311015,10.6950518349,0.0,10.6950518349
 05/01  17:00:00,38.0750220113,1.23612341933,5.14341290017,0.0,8.38069375907,23.3147919321,14.10197789,0.0,14.10197789
 05/01  18:00:00,40.6945333644,1.3548496503,5.5768278885,0.0,10.6415932552,23.1212625696,16.5625355964,0.0,16.5625355964
 05/01  19:00:00,40.0041584555,1.25561956558,5.06212770923,0.0,12.3080778603,20.4854999863,15.8054409175,0.0,15.8054409175
 05/01  20:00:00,43.3305816182,1.1354230606,4.48470160338,0.0,12.456681583,19.8967753704,14.4805252294,0.0,14.4805252294
 05/01  21:00:00,37.1005105811,0.995174855199,3.85837979371,0.0,9.18739968257,17.702556249,11.8306938533,0.0,11.8306938533
 05/01  22:00:00,28.9321725541,0.753629239726,2.86689994393,0.0,5.91811778209,14.0365255879,10.3165044955,0.0,10.3165044955
 05/01  23:00:00,22.0173860518,0.545496464735,2.05675528794,0.0,3.54045821811,10.5176760807,5.77393642205,0.0,5.77393642205
 05/01  24:00:00,17.4664674539,0.37478849559,1.37980021497,0.0,2.55330491699,7.80157382632,1.79918935781,0.0,1.79918935781
 05/02  01:00:00,16.4934141195,0.297089855646,1.07317013644,0.0,2.55330491699,7.21284921042,1.04103110971,0.0,1.04103110971
 05/02  02:00:00,15.9315669563,0.241408693969,0.861366442848,0.0,2.55330491699,6.91848690247,0.47395364562,0.0,0.47395364562
 05/02  03:00:00,15.4147705495,0.161722000701,0.571437883271,0.0,2.55330491699,6.7713057485,0.473934592164,0.0,0.473934592164
 05/02  04:00:00,17.350293885,0.130420022046,0.461769749715,0.0,3.82705111198,7.57405300124,1.04057004122,0.0,1.04057004122
 05/02  05:00:00,22.2155325593,0.201677893003,0.717138091113,0.0,6.02426329834,9.91545327661,5.38118327856,0.0,5.38118327856
 05/02  06:00:00,22.5114000949,0.274188569612,0.979243870029,0.0,6.51253267309,14.7454349813,18.017921127,0.0,18.017921127
 05/02  07:00:00,25.8032577141,0.350951507546,1.27520591594,0.0,6.01364874671,18.163451543,19.1491306587,0.0,19.1491306587
 05/02  08:00:00,25.3380446886,0.644138513532,1.46255643337,0.0,4.35151303671,18.8798367041,18.3945637784,0.0,18.3945637784
 05/02  09:00:00,22.6525943142,0.659814140819,1.58506227211,0.0,3.78894180059,16.6187760998,16.1308683033,0.0,16.1308683033
 05/02  10:00:00,20.1432469504,0.732959445622,1.9191963067,0.0,3.78894180059,13.7021493968,14.6217379887,0.0,14.6217379887
 05/02  11:00:00,20.6350789527,0.795026533315,2.20178006743,0.0,3.78894180059,13.8493305508,11.7921186488,0.0,11.7921186488
 05/02  12:00:00,20.136226078,0.763216202451,2.04517874173,0.0,3.69398621738,13.6338449159,10.2829883342,0.0,10.2829883342
 05/02  13:00:00,20.3136152463,0.849157716758,2.41490979361,0.0,3.78894180059,13.2606059349,9.15114059826,0.0,9.15114059826
 05/02  14:00:00,20.6013357199,0.931361346524,2.7676077915,0.0,3.78894180059,13.1134247809,8.01929286231,0.0,8.01929286231
 05/02  15:00:00,22.5384748369,1.04545355215,3.22564524949,0.0,4.71240779196,13.5549682428,9.15114059826,0.0,9.15114059826
 05/02  16:00:00,30.977336319,1.24036188562,4.01924501075,0.0,7.18559832057,18.5321311015,10.6602709129,0.0,10.6602709129
 05/02  17:00:00,37.4528410652,1.1767152452,4.58064012813,0.0,8.38069375907,23.3147919321,14.0558141207,0.0,14.0558141207
 05/02  18:00:00,39.9522336096,1.27369845085,4.91567933311,0.0,10.6415932552,23.1212625696,16.5081508819,0.0,16.5081508819
 05/02  19:00:00,39.0565782961,1.12715561853,4.24301149687,0.0,12.3080778603,20.4854999863,15.7535857246,0.0,15.7535857246
 05/02  20:00:00,41.8266851623,0.894684335347,3.22154387274,0.0,12.456681583,19.8967753704,14.4330966994,0.0,14.4330966994
 05/02  21:00:00,35.2060474001,0.66402666577,2.29506480218,0.0,9.18739968257,17.702556249,11.7921186488,0.0,11.7921186488
 05/02  22:00:00,27.0763358691,0.405692655851,1.35899984278,0.0,5.91811778209,14.0365255879,10.2829883342,0.0,10.2829883342
 05/02  23:00:00,20.5864734595,0.272107085621,0.899232074783,0.0,3.54045821811,10.5176760807,5.75559739042,0.0,5.75559739042
 05/02  24:00:00,16.4757510276,0.178006561712,0.585865722475,0.0,2.55330491699,7.80157382632,1.7941303146,0.0,1.7941303146
 05/03  01:00:00,15.6080941216,0.114520098178,0.370419895939,0.0,2.55330491699,7.21284921042,1.03849563187,0.0,1.03849563187
 05/03  02:00:00,15.0917796877,0.0639236782791,0.199064189966,0.0,2.55330491699,6.91848690247,0.473319664249,0.0,0.473319664249
 05/03  03:00:00,14.8319309729,0.03747892622,0.112841381231,0.0,2.55330491699,6.7713057485,0.473300568521,0.0,0.473300568521
 05/03  04:00:00,16.862291403,0.0383912169074,0.0657960728085,0.0,3.82705111198,7.57405300124,1.45412366432,0.416090115052,1.03803354927
 05/03  05:00:00,21.4367722713,0.0926656218543,0.0473900741939,0.0,6.02426329834,9.91545327661,7.36780384576,2.00375346408,5.36405038169
 05/03  06:00:00,21.519467939,0.133156893823,0.128343389881,0.0,6.51253267309,14.7454349813,20.295093822,2.33686084925,17.9582329728
 05/03  07:00:00,24.6341894388,0.141356046146,0.315733102017,0.0,6.01364874671,18.163451543,20.1269033974,1.04127544034,19.0856279571
 05/03  08:00:00,24.2730604723,0.454175703448,0.587535027126,0.0,4.35151303671,18.8798367041,18.791254677,0.457653515102,18.3336011619
 05/03  09:00:00,21.9657209569,0.531886954036,1.02611610159,0.0,3.78894180059,16.6187760998,16.1473267933,0.0698007794828,16.0775260138
 05/03  10:00:00,19.6105535917,0.63076141731,1.48870097632,0.0,3.78894180059,13.7021493968,14.5734759172,0.0,14.5734759172
 05/03  11:00:00,20.2223707537,0.713019469139,1.87107893266,0.0,3.78894180059,13.8493305508,11.7533819862,0.0,11.7533819862
 05/03  12:00:00,20.3099387997,0.785302937502,2.1968047284,0.0,3.69398621738,13.6338449159,10.2493318897,0.0,10.2493318897
 05/03  13:00:00,20.6951519765,0.888246476625,2.75735776399,0.0,3.78894180059,13.2606059349,9.12129431724,0.0,9.12129431724
 05/03  14:00:00,21.2928826767,1.02010033492,3.37041575987,0.0,3.78894180059,13.1134247809,7.99325674483,0.0,7.99325674483
 05/03  15:00:00,23.8021817541,1.23081219925,4.30399351959,0.0,4.71240779196,13.5549682428,9.12129431724,0.0,9.12129431724
 05/03  16:00:00,32.7885750726,1.51435144293,5.55649420709,0.0,7.18559832057,18.5321311015,10.6253444138,0.0,10.6253444138
 05/03  17:00:00,39.5492584447,1.51230434948,6.34146840336,0.0,8.38069375907,23.3147919321,14.009457131,0.0,14.009457131
 05/03  18:00:00,41.9874569444,1.61069338516,6.61390773357,0.0,10.6415932552,23.1212625696,16.4535385379,0.0,16.4535385379
 05/03  19:00:00,40.7771823068,1.42827467781,5.66249644825,0.0,12.3080778603,20.4854999863,15.7015134897,0.0,15.7015134897
 05/03  20:00:00,43.5382004671,1.20470072702,4.62304278586,0.0,12.456681583,19.8967753704,14.3854696552,0.0,14.3854696552
 05/03  21:00:00,37.0315947579,1.00639874577,3.77824007999,0.0,9.18739968257,17.702556249,11.7533819862,0.0,11.7533819862
 05/03  22:00:00,28.6980100224,0.724641639098,2.66172501281,0.0,5.91811778209,14.0365255879,10.2493318897,0.0,10.2493318897
 05/03  23:00:00,21.520961874,0.457781730228,1.64804584466,0.0,3.54045821811,10.5176760807,5.7371816,0.0,5.7371816
 05/03  24:00:00,17.0218603368,0.289251637248,1.02072995616,0.0,2.55330491699,7.80157382632,1.78905009655,0.0,1.78905009655
 05/04  01:00:00,16.127716308,0.223464565373,0.781097615215,0.0,2.55330491699,7.21284921042,1.0359498582,0.0,1.0359498582
 05/04  02:00:00,15.5635646575,0.165446978026,0.569325860016,0.0,2.55330491699,6.91848690247,0.472683126771,0.0,0.472683126771
 05/04  03:00:00,15.2110451433,0.120604190996,0.408830286813,0.0,2.55330491699,6.7713057485,0.472663995018,0.0,0.472663995018
 05/04  04:00:00,17.1780743769,0.0969081469339,0.323062116698,0.0,3.82705111198,7.57405300124,1.03548691278,0.0,1.03548691278
 05/04  05:00:00,21.733946801,0.101857296223,0.33537292953,0.0,6.02426329834,9.91545327661,5.34685025478,0.0,5.34685025478
 05/04  06:00:00,22.0380443753,0.178499811705,0.601576908332,0.0,6.51253267309,14.7454349813,17.8983135339,0.0,17.8983135339
 05/04  07:00:00,25.5257795227,0.300992007237,1.0476872248,0.0,6.01364874671,18.163451543,19.0218793756,0.0,19.0218793756
 05/04  08:00:00,25.2380269441,0.622253881077,1.3844233213,0.0,4.35151303671,18.8798367041,18.2724025009,0.0,18.2724025009
 05/04  09:00:00,22.9164023638,0.70116421483,1.80752024772,0.0,3.78894180059,16.6187760998,16.0239771854,0.0,16.0239771854
 05/04  10:00:00,20.6202380816,0.805662041656,2.32348484182,0.0,3.78894180059,13.7021493968,14.5250269772,0.0,14.5250269772
 05/04  11:00:00,21.5935531399,0.938358877745,3.01692191021,0.0,3.78894180059,13.8493305508,11.714495337,0.0,11.714495337
 05/04  12:00:00,22.3687528165,1.12365258457,3.91726909813,0.0,3.69398621738,13.6338449159,10.2155451289,0.0,10.2155451289
 05/04  13:00:00,23.3621393165,1.33321885046,4.97937273012,0.0,3.78894180059,13.2606059349,9.09133247275,0.0,9.09133247275
 05/04  14:00:00,24.2226658591,1.50950064285,5.81079863434,0.0,3.78894180059,13.1134247809,7.96711981666,0.0,7.96711981666
 05/04  15:00:00,27.0228979164,1.75654368304,6.99897819813,0.0,4.71240779196,13.5549682428,9.09133247275,0.0,9.09133247275
 05/04  16:00:00,35.6357568055,1.97574044364,7.94228693929,0.0,7.18559832057,18.5321311015,10.5902826809,0.0,10.5902826809
 05/04  17:00:00,42.2149946967,1.94698989526,8.57251910956,0.0,8.38069375907,23.3147919321,13.9629206492,0.0,13.9629206492
 05/04  18:00:00,44.9006891025,2.08191348409,9.05591979273,0.0,10.6415932552,23.1212625696,16.3987147374,0.0,16.3987147374
 05/04  19:00:00,43.6439629356,1.89529180456,8.0622599503,0.0,12.3080778603,20.4854999863,15.6492396333,0.0,15.6492396333
 05/04  20:00:00,46.6873462143,1.72261532151,7.25427393857,0.0,12.456681583,19.8967753704,14.3376582012,0.0,14.3376582012
 05/04  21:00:00,39.8851034585,1.49548417244,6.14266335388,0.0,9.18739968257,17.702556249,11.714495337,0.0,11.714495337
 05/04  22:00:00,31.4163147439,1.21246519726,4.89220617616,0.0,5.91811778209,14.0365255879,10.2155451289,0.0,10.2155451289
 05/04  23:00:00,24.4101255134,0.991531497323,4.00345971695,0.0,3.54045821811,10.5176760807,5.71869450447,0.0,5.71869450447
 05/04  24:00:00,19.4374126507,0.747056676833,2.97847723048,0.0,2.55330491699,7.80157382632,1.78395020813,0.0,1.78395020813
 05/05  01:00:00,17.8677011344,0.560014192363,2.18453281456,0.0,2.55330491699,7.21284921042,1.0333945437,0.0,1.0333945437
 05/05  02:00:00,16.959859373,0.438302452704,1.69276510084,0.0,2.55330491699,6.91848690247,0.472044221873,0.0,0.472044221873
 05/05  03:00:00,16.397731843,0.356549560746,1.35957161674,0.0,2.55330491699,6.7713057485,0.472025060324,0.0,0.472025060324
 05/05  04:00:00,18.3213137649,0.327193232805,1.23601641885,0.0,3.82705111198,7.57405300124,1.03293088631,0.0,1.03293088631
 05/05  05:00:00,22.8873332687,0.335886834916,1.25472985856,0.0,6.02426329834,9.91545327661,5.32958799079,0.0,5.32958799079
 05/05  06:00:00,23.2412510453,0.416410213375,1.56687317661,0.0,6.51253267309,14.7454349813,17.8381805537,0.0,17.8381805537
 05/05  07:00:00,26.6225015841,0.503058859957,1.94234243347,0.0,6.01364874671,18.163451543,18.9579037928,0.0,18.9579037928
 05/05  08:00:00,26.0699523444,0.760526379575,2.07807622312,0.0,4.35151303671,18.8798367041,18.2109859187,0.0,18.2109859187
 05/05  09:00:00,23.595152035,0.809461495268,2.3779726385,0.0,3.78894180059,16.6187760998,15.9702376759,0.0,15.9702376759
 05/05  10:00:00,22.7829939557,1.16145291891,4.13044983865,0.0,3.78894180059,13.7021493968,14.4764055163,0.0,14.4764055163
 05/05  11:00:00,25.8790389545,1.61645909175,6.62430751081,0.0,3.78894180059,13.8493305508,11.675470217,0.0,11.675470217
 05/05  12:00:00,27.8426057592,1.95991262895,8.55486199647,0.0,3.69398621738,13.6338449159,10.1816380574,0.0,10.1816380574
 05/05  13:00:00,29.3386324219,2.21798665319,10.0710980328,0.0,3.78894180059,13.2606059349,9.06126393771,0.0,9.06126393771
 05/05  14:00:00,30.5442551682,2.42851834138,11.2133702449,0.0,3.78894180059,13.1134247809,7.940889818,0.0,7.940889818
 05/05  15:00:00,33.530249267,2.67284554223,12.5900276895,0.0,4.71240779196,13.5549682428,9.06126393771,0.0,9.06126393771
 05/05  16:00:00,42.4672471073,2.92920628874,13.820311396,0.0,7.18559832057,18.5321311015,10.5550960973,0.0,10.5550960973
 05/05  17:00:00,47.0367681727,2.68099723049,12.6602852503,0.0,8.38069375907,23.3147919321,13.9162184564,0.0,13.9162184564
 05/05  18:00:00,48.1628513562,2.5955956368,11.8043998938,0.0,10.6415932552,23.1212625696,16.3436957158,0.0,16.3436957158
 05/05  19:00:00,47.4618040576,2.48494883997,11.2904440369,0.0,12.3080778603,20.4854999863,15.596779636,0.0,15.596779636
 05/05  20:00:00,48.6291008416,2.06920163005,8.8494422574,0.0,12.456681583,19.8967753704,14.2896764963,0.0,14.2896764963
 05/05  21:00:00,41.0672552458,1.73351255794,7.08678675563,0.0,9.18739968257,17.702556249,11.675470217,0.0,11.675470217
 05/05  22:00:00,32.7280906198,1.45600920573,5.96043804358,0.0,5.91811778209,14.0365255879,10.1816380574,0.0,10.1816380574
 05/05  23:00:00,25.5242260127,1.19833577564,4.91075593791,0.0,3.54045821811,10.5176760807,5.70014157859,0.0,5.70014157859
 05/05  24:00:00,20.5384848532,0.9472634684,3.87934264145,0.0,2.55330491699,7.80157382632,1.77883215961,0.0,1.77883215961
 05/06  01:00:00,18.8528524422,0.73972420126,2.98997411352,0.0,2.55330491699,7.21284921042,1.0308304462,0.0,1.0308304462
 05/06  02:00:00,17.5551867656,0.550526186245,2.1758687599,0.0,2.55330491699,6.91848690247,0.471403138946,0.0,0.471403138946
 05/06  03:00:00,16.6792375339,0.410798311618,1.58682855677,0.0,2.55330491699,6.7713057485,0.471383953813,0.0,0.471383953813
 05/06  04:00:00,18.5257014896,0.366270503616,1.40132687275,0.0,3.82705111198,7.57405300124,1.03036622719,0.0,1.03036622719
 05/06  05:00:00,23.0648910083,0.370037885651,1.39813654747,0.0,6.02426329834,9.91545327661,5.31226870103,0.0,5.31226870103
 05/06  06:00:00,23.4504051028,0.456921828563,1.73551561898,0.0,6.51253267309,14.7454349813,17.777851839,0.0,17.777851839
 05/06  07:00:00,27.1523003197,0.633980297221,2.53474909432,0.0,6.01364874671,17.9699221805,18.8937201545,0.0,18.8937201545
 05/06  08:00:00,26.1051241466,0.817261664996,3.50292630856,0.0,3.66783283761,18.1171033345,18.1493696034,0.0,18.1493696034
 05/06  09:00:00,25.5898687728,1.18919764706,5.43936679317,0.0,3.10526160149,15.8560427302,15.9163233999,0.0,15.9163233999
 05/06  10:00:00,25.2400181374,1.58052559097,7.61481491699,0.0,3.10526160149,12.9394160272,14.4276259333,0.0,14.4276259333
 05/06  11:00:00,27.6383839795,1.91974976157,9.52677543471,0.0,3.10526160149,13.0865971812,11.6363181833,0.0,11.6363181833
 05/06  12:00:00,29.1559392432,2.18648131723,10.9247802968,0.0,3.10526160149,12.9394160272,10.1476207166,0.0,10.1476207166
 05/06  13:00:00,30.4360661566,2.45105269813,12.3818792913,0.0,3.10526160149,12.4978725653,9.03109761662,0.0,9.03109761662
 05/06  14:00:00,31.5959746643,2.65285960349,13.4871620476,0.0,3.10526160149,12.3506914113,7.91457451663,0.0,7.91457451663
 05/06  15:00:00,34.5724968858,2.89144125318,14.8600931661,0.0,4.02872759285,12.7922348732,9.03109761662,0.0,9.03109761662
 05/06  16:00:00,44.2766865481,3.23546896504,16.7699017292,0.0,6.50191812146,17.7693977319,10.5197950833,0.0,10.5197950833
 05/06  17:00:00,53.0687612088,3.52574217189,18.0410627075,0.0,8.38069375907,23.1212625696,13.8693643833,0.0,13.8693643833
 05/06  18:00:00,55.3885606568,3.60063953506,18.0250652961,0.0,10.6415932552,23.1212625696,16.2884977666,0.0,16.2884977666
 05/06  19:00:00,53.4982381379,3.3589561893,16.4528707679,0.0,12.3080778603,20.4854999863,15.5441490333,0.0,15.5441490333
 05/06  20:00:00,54.8464613181,2.98955542102,14.1464489429,0.0,12.456681583,19.8967753704,14.2415387499,0.0,14.2415387499
 05/06  21:00:00,46.5506976345,2.58721357058,11.7165281317,0.0,9.18739968257,17.702556249,11.6363181833,0.0,11.6363181833
 05/06  22:00:00,37.1485569208,2.17408970145,9.66282384886,0.0,5.91811778209,14.0365255879,10.1476207166,0.0,10.1476207166
 05/06  23:00:00,28.9722585111,1.77326994993,7.78385426201,0.0,3.54045821811,10.5176760807,5.68152831664,0.0,5.68152831664
 05/06  24:00:00,23.3954205299,1.43704464416,6.24649714237,0.0,2.55330491699,7.80157382632,1.77369746666,0.0,1.77369746666
 05/07  01:00:00,21.6420072802,1.23070843295,5.28814471976,0.0,2.55330491699,7.21284921042,1.02825832616,0.0,1.02825832616
 05/07  02:00:00,20.414221879,1.06266881994,4.52276123955,0.0,2.55330491699,6.91848690247,0.470760068037,0.0,0.470760068037
 05/07  03:00:00,19.0591604843,0.850319099039,3.52723071974,0.0,2.55330491699,6.7713057485,0.470740865507,0.0,0.470740865507
 05/07  04:00:00,20.1492113972,0.675446807367,2.71566047656,0.0,3.82705111198,7.57405300124,1.02779369535,0.0,1.02779369535
 05/07  05:00:00,24.5568994592,0.653747474087,2.60643540989,0.0,6.02426329834,9.91545327661,5.29489751372,0.0,5.29489751372
 05/07  06:00:00,25.3494547516,0.81013706352,3.2813500328,0.0,6.51253267309,14.7454349813,17.7173452543,0.0,17.7173452543
 05/07  07:00:00,29.7741441873,1.1119826801,4.67859057905,0.0,6.01364874671,17.9699221805,18.8293474681,0.0,18.8293474681
 05/07  08:00:00,28.8770826189,1.29873419007,5.79341225579,0.0,3.66783283761,18.1171033345,18.0875718019,0.0,18.0875718019
 05/07  09:00:00,28.9115720026,1.70560152213,8.2446661479,0.0,3.10526160149,15.8560427302,15.8622503236,0.0,15.8622503236
 05/07  10:00:00,28.3408959439,2.04972149543,10.2464968191,0.0,3.10526160149,12.9394160272,14.3787026737,0.0,14.3787026737
 05/07  11:00:00,30.7560032793,2.37669784683,12.1874466492,0.0,3.10526160149,13.0865971812,11.5970508302,0.0,11.5970508302
 05/07  12:00:00,33.2453552977,2.73840902146,14.4622686471,0.0,3.10526160149,12.9394160272,10.1135031804,0.0,10.1135031804
 05/07  13:00:00,34.4801764681,2.95699589788,15.920046403,0.0,3.10526160149,12.4978725653,9.00084244296,0.0,9.00084244296
 05/07  14:00:00,35.6102141884,3.13902147405,17.0152397012,0.0,3.10526160149,12.3506914113,7.88818170556,0.0,7.88818170556
 05/07  15:00:00,38.281547824,3.34619481555,18.1143905419,0.0,4.02872759285,12.7922348732,9.00084244296,0.0,9.00084244296
 05/07  16:00:00,47.3374561237,3.60044525388,19.465695016,0.0,6.50191812146,17.7693977319,10.4843900928,0.0,10.4843900928
 05/07  17:00:00,56.342106328,3.91685606362,20.923293935,0.0,8.38069375907,23.1212625696,13.822372305,0.0,13.822372305
 05/07  18:00:00,58.6421470795,3.99390738895,20.8853838649,0.0,10.6415932552,23.1212625696,16.2331372361,0.0,16.2331372361
 05/07  19:00:00,55.6728864964,3.63459734267,18.351877973,0.0,12.3080778603,20.4854999863,15.4913634111,0.0,15.4913634111
 05/07  20:00:00,56.90639573,3.25826055574,15.9376782201,0.0,12.456681583,19.8967753704,14.1932592175,0.0,14.1932592175
 05/07  21:00:00,48.4046469747,2.84964995773,13.3080410848,0.0,9.18739968257,17.702556249,11.5970508302,0.0,11.5970508302
 05/07  22:00:00,38.1776262108,2.34574827341,10.5202345669,0.0,5.91811778209,14.0365255879,10.1135031804,0.0,10.1135031804
 05/07  23:00:00,29.9305830745,1.93284991828,8.58259885709,0.0,3.54045821811,10.5176760807,5.66286023076,0.0,5.66286023076
 05/07  24:00:00,24.0132553813,1.54334202718,6.75803461077,0.0,2.55330491699,7.80157382632,1.76854764987,0.0,1.76854764987
