Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/08  01:00:00,21.8542985953,1.27468005368,5.45646441415,0.0,2.55330491699,7.21284921042,1.02567894649,0.0,1.02567894649
 05/08  02:00:00,20.3300225535,1.06023715573,4.44099357831,0.0,2.55330491699,6.91848690247,0.470115199784,0.0,0.470115199784
 05/08  03:00:00,19.1768024954,0.880599069854,3.61459276001,0.0,2.55330491699,6.7713057485,0.470095986021,0.0,0.470095986021
 05/08  04:00:00,20.4647618738,0.73822619732,2.96843156317,0.0,3.82705111198,7.57405300124,1.02521405305,0.0,1.02521405305
 05/08  05:00:00,24.8243772062,0.707600858927,2.82005977202,0.0,6.02426329834,9.91545327661,5.2774795724,0.0,5.2774795724
 05/08  06:00:00,25.7106421843,0.890335796359,3.5623387326,0.0,6.51253267309,14.7454349813,17.656678717,0.0,17.656678717
 05/08  07:00:00,30.6350078572,1.23301399905,5.22489356756,0.0,6.01364874671,18.163451543,18.7648047969,0.0,18.7648047969
 05/08  08:00:00,31.7825762043,1.69869617344,6.85253028917,0.0,4.35151303671,18.8798367041,18.0256108152,0.0,18.0256108152
 05/08  09:00:00,31.2339551752,2.01773613195,8.80850114206,0.0,3.78894180059,16.6187760998,15.8080344602,0.0,15.8080344602
 05/08  10:00:00,31.6793332164,2.48804966076,11.7001923575,0.0,3.78894180059,13.7021493968,14.3296502258,0.0,14.3296502258
 05/08  11:00:00,34.9847367383,2.90703974956,14.4394246368,0.0,3.78894180059,13.8493305508,11.5576797865,0.0,11.5576797865
 05/08  12:00:00,36.507323291,3.16427060199,16.0152215552,0.0,3.69398621738,13.6338449159,10.0792955522,0.0,10.0792955522
 05/08  13:00:00,37.9794391984,3.40210359243,17.5277878701,0.0,3.78894180059,13.2606059349,8.97050737651,0.0,8.97050737651
 05/08  14:00:00,38.0514550007,3.45138160835,17.6977068105,0.0,3.78894180059,13.1134247809,7.86171920078,0.0,7.86171920078
 05/08  15:00:00,40.4765298646,3.60920634104,18.5999474883,0.0,4.71240779196,13.5549682428,8.97050737651,0.0,8.97050737651
 05/08  16:00:00,49.7639221639,3.91124203855,20.1349507028,0.0,7.18559832057,18.5321311015,10.4488916108,0.0,10.4488916108
 05/08  17:00:00,55.9865910153,3.85834594877,20.4327593747,0.0,8.38069375907,23.3147919321,13.775256138,0.0,13.775256138
 05/08  18:00:00,58.0539283875,3.90080454387,20.390268018,0.0,10.6415932552,23.1212625696,16.1776305187,0.0,16.1776305187
 05/08  19:00:00,54.6680613741,3.61350283737,18.2609806893,0.0,12.3080778603,20.4854999863,15.4384384016,0.0,15.4384384016
 05/08  20:00:00,56.5551455154,3.22728142947,15.6174071318,0.0,12.456681583,19.8967753704,14.1448521966,0.0,14.1448521966
 05/08  21:00:00,49.3984369561,2.98088308743,14.1705979365,0.0,9.18739968257,17.702556249,11.5576797865,0.0,11.5576797865
 05/08  22:00:00,39.7154070262,2.55371069829,11.8500529575,0.0,5.91811778209,14.0365255879,10.0792955522,0.0,10.0792955522
 05/08  23:00:00,31.1858936537,2.11936398017,9.65139537442,0.0,3.54045821811,10.5176760807,5.64414284934,0.0,5.64414284934
 05/08  24:00:00,24.8641652715,1.68218488445,7.47010164368,0.0,2.55330491699,7.80157382632,1.7633842343,0.0,1.7633842343
 05/09  01:00:00,23.0462026803,1.46417742817,6.4588711247,0.0,2.55330491699,7.21284921042,1.02309307223,0.0,1.02309307223
 05/09  02:00:00,21.9262593608,1.31495622465,5.78251131671,0.0,2.55330491699,6.91848690247,0.469468725364,0.0,0.469468725364
 05/09  03:00:00,20.5949701764,1.11549026576,4.79786924517,0.0,2.55330491699,6.7713057485,0.469449506503,0.0,0.469449506503
 05/09  04:00:00,22.0518452958,1.00653822319,4.28720295938,0.0,3.82705111198,7.57405300124,1.02262806467,0.0,1.02262806467
 05/09  05:00:00,25.2350339425,0.936551577546,3.89459912305,0.0,6.02426329834,9.91545327661,5.26002003446,0.0,5.26002003446
 05/09  06:00:00,26.9934193969,1.11393515695,4.62151658464,0.0,6.51253267309,14.7454349813,17.5958701915,0.0,17.5958701915
 05/09  07:00:00,32.1355089287,1.48305160797,6.47535703008,0.0,6.01364874671,18.163451543,18.7001112546,0.0,18.7001112546
 05/09  08:00:00,33.2151527006,1.91523709375,8.06856586511,0.0,4.35151303671,18.8798367041,17.9635049924,0.0,17.9635049924
 05/09  09:00:00,32.4294159189,2.20356807842,9.81812993922,0.0,3.78894180059,16.6187760998,15.7536918651,0.0,15.7536918651
 05/09  10:00:00,32.5107212186,2.62187228765,12.3977577329,0.0,3.78894180059,13.7021493968,14.280483116,0.0,14.280483116
 05/09  11:00:00,34.6231868618,2.90640241318,14.0785120967,0.0,3.78894180059,13.8493305508,11.5182167116,0.0,11.5182167116
 05/09  12:00:00,36.1100137984,3.17183389424,15.6103487703,0.0,3.69398621738,13.6338449159,10.0450079625,0.0,10.0450079625
 05/09  13:00:00,37.316389849,3.38193201935,16.8849100937,0.0,3.78894180059,13.2606059349,8.94010140071,0.0,8.94010140071
 05/09  14:00:00,38.7140377061,3.59325907564,18.2184120486,0.0,3.78894180059,13.1134247809,7.83519483892,0.0,7.83519483892
 05/09  15:00:00,41.66096875,3.81992992089,19.5736627938,0.0,4.71240779196,13.5549682428,8.94010140071,0.0,8.94010140071
 05/09  16:00:00,50.8399418819,4.09554268415,21.0266697751,0.0,7.18559832057,18.5321311015,10.4133101498,0.0,10.4133101498
 05/09  17:00:00,58.0043833932,4.16294603385,22.1459516676,0.0,8.38069375907,23.3147919321,13.7280298351,0.0,13.7280298351
 05/09  18:00:00,59.7047191243,4.19251608398,21.7493472147,0.0,10.6415932552,23.1212625696,16.1219940524,0.0,16.1219940524
 05/09  19:00:00,56.2937532427,3.89842134111,19.6017540542,0.0,12.3080778603,20.4854999863,15.3853896778,0.0,15.3853896778
 05/09  20:00:00,58.6671895331,3.54021845344,17.4165141255,0.0,12.456681583,19.8967753704,14.0963320224,0.0,14.0963320224
 05/09  21:00:00,50.2705088488,3.13272478342,14.8908281332,0.0,9.18739968257,17.702556249,11.5182167116,0.0,11.5182167116
 05/09  22:00:00,40.4674414629,2.67550465334,12.4802934391,0.0,5.91811778209,14.0365255879,10.0450079625,0.0,10.0450079625
 05/09  23:00:00,32.0095664126,2.24599161464,10.3484404989,0.0,3.54045821811,10.5176760807,5.62538171533,0.0,5.62538171533
 05/09  24:00:00,26.0718048763,1.86215846248,8.49776767044,0.0,2.55330491699,7.80157382632,1.75820874906,0.0,1.75820874906
 05/10  01:00:00,24.3752931181,1.66311631071,7.58902267993,0.0,2.55330491699,7.21284921042,1.02050147042,0.0,1.02050147042
 05/10  02:00:00,22.5244626615,1.41158474251,6.28408609955,0.0,2.55330491699,6.91848690247,0.468820836438,0.0,0.468820836438
 05/10  03:00:00,20.9694041771,1.18288337986,5.10491013176,0.0,2.55330491699,6.7713057485,0.468801618583,0.0,0.468801618583
 05/10  04:00:00,22.2233121893,1.04568323098,4.41952484506,0.0,3.82705111198,7.57405300124,1.0200364965,0.0,1.0200364965
 05/10  05:00:00,25.8261063561,1.04421528479,4.37800782947,0.0,6.02426329834,9.91545327661,5.2425240696,0.0,5.2425240696
 05/10  06:00:00,27.7336319586,1.2451773193,5.23048698397,0.0,6.51253267309,14.7454349813,17.5349376844,0.0,17.5349376844
 05/10  07:00:00,32.3948739848,1.54447806881,6.67329562535,0.0,6.01364874671,18.163451543,18.6352859995,0.0,18.6352859995
 05/10  08:00:00,32.8897299948,1.89866162849,7.75971862457,0.0,4.35151303671,18.8798367041,17.9012727255,0.0,17.9012727255
 05/10  09:00:00,31.2357768529,2.04729860528,8.78076034644,0.0,3.78894180059,16.6187760998,15.6992386315,0.0,15.6992386315
 05/10  10:00:00,29.6732818768,2.26125870257,9.92093197615,0.0,3.78894180059,13.7021493968,14.2312159047,0.0,14.2312159047
 05/10  11:00:00,30.862635143,2.43347240284,10.7908903882,0.0,3.78894180059,13.8493305508,11.4786732919,0.0,11.4786732919
 05/10  12:00:00,29.2399718285,2.28723659193,9.62490410277,0.0,3.69398621738,13.6338449159,10.0106505651,0.0,10.0106505651
 05/10  13:00:00,26.6984522326,1.97814614108,7.67075835562,0.0,3.78894180059,13.2606059349,8.90963352001,0.0,8.90963352001
 05/10  14:00:00,24.1342265179,1.60869039103,5.62316954503,0.0,3.78894180059,13.1134247809,7.8086164749,0.0,7.8086164749
 05/10  15:00:00,24.1564988501,1.40887425761,4.48024855726,0.0,4.71240779196,13.5549682428,8.90963352001,0.0,8.90963352001
 05/10  16:00:00,31.2067785187,1.35836376936,4.13068532674,0.0,7.18559832057,18.5321311015,10.3776562468,0.0,10.3776562468
 05/10  17:00:00,36.5750077045,1.06360109891,3.81592091379,0.0,8.38069375907,23.3147919321,13.6807073821,0.0,13.6807073821
 05/10  18:00:00,38.7024405814,1.07593704543,3.86364771031,0.0,10.6415932552,23.1212625696,16.0662443132,0.0,16.0662443132
 05/10  19:00:00,37.456606876,1.02082018384,3.64220884475,0.0,12.3080778603,20.4854999863,15.3322329498,0.0,15.3322329498
 05/10  20:00:00,41.8536354625,0.906298364302,3.23688014401,0.0,12.456681583,19.8967753704,14.0477130638,0.0,14.0477130638
 05/10  21:00:00,35.7272456707,0.760898971633,2.71939076686,0.0,9.18739968257,17.702556249,11.4786732919,0.0,11.4786732919
 05/10  22:00:00,27.807725195,0.54668874941,1.94939307512,0.0,5.91811778209,14.0365255879,10.0106505651,0.0,10.0106505651
 05/10  23:00:00,21.0728490477,0.368157099765,1.28955764881,0.0,3.54045821811,10.5176760807,5.60658238468,0.0,5.60658238468
 05/10  24:00:00,16.9244049224,0.269640237079,0.942885941961,0.0,2.55330491699,7.80157382632,1.75302272681,0.0,1.75302272681
 05/11  01:00:00,16.2635149528,0.249898078431,0.89046274695,0.0,2.55330491699,7.21284921042,1.01790490979,0.0,1.01790490979
 05/11  02:00:00,15.7680134636,0.207120630658,0.732101013501,0.0,2.55330491699,6.91848690247,0.468171725089,0.0,0.468171725089
 05/11  03:00:00,15.3944394878,0.158990466538,0.553838355769,0.0,2.55330491699,6.7713057485,0.468152514313,0.0,0.468152514313
 05/11  04:00:00,17.2637738981,0.115169302981,0.390500481851,0.0,3.82705111198,7.57405300124,1.01744011648,0.0,1.01744011648
 05/11  05:00:00,20.9121764211,0.117751634614,0.390541544612,0.0,6.02426329834,9.91545327661,5.2249968583,0.0,5.2249968583
 05/11  06:00:00,22.2459120161,0.225125457775,0.762818903025,0.0,6.51253267309,14.7454349813,17.4738992389,0.0,17.4738992389
 05/11  07:00:00,25.2361434076,0.235868569331,0.823174547641,0.0,6.01364874671,18.163451543,18.5703482291,0.0,18.5703482291
 05/11  08:00:00,24.5734710994,0.490571479789,0.851549877874,0.0,4.35151303671,18.8798367041,17.838932444,0.0,17.838932444
 05/11  09:00:00,22.5409716931,0.634407303985,1.49884648786,0.0,3.78894180059,16.6187760998,15.6446908852,0.0,15.6446908852
 05/11  10:00:00,20.0369276684,0.70593864889,1.83989782138,0.0,3.78894180059,13.7021493968,14.1818631818,0.0,14.1818631818
 05/11  11:00:00,20.6493290975,0.782992995,2.22806375062,0.0,3.78894180059,13.8493305508,11.439061238,0.0,11.439061238
 05/11  12:00:00,20.8472142036,0.869445202103,2.6499378677,0.0,3.69398621738,13.6338449159,9.97623353468,0.0,9.97623353468
 05/11  13:00:00,21.2355914419,0.978785726281,3.20725797972,0.0,3.78894180059,13.2606059349,8.87911275717,0.0,8.87911275717
 05/11  14:00:00,22.123330798,1.16004087356,4.06092334256,0.0,3.78894180059,13.1134247809,7.78199197966,0.0,7.78199197966
 05/11  15:00:00,24.8510899971,1.39801882997,5.18569513187,0.0,4.71240779196,13.5549682428,8.87911275717,0.0,8.87911275717
 05/11  16:00:00,33.4476927333,1.60435548737,6.12560782334,0.0,7.18559832057,18.5321311015,10.3419404605,0.0,10.3419404605
 05/11  17:00:00,40.1982163552,1.58886615896,6.91386450443,0.0,8.38069375907,23.3147919321,13.6333027931,0.0,13.6333027931
 05/11  18:00:00,43.0114169142,1.72527277426,7.52328831431,0.0,10.6415932552,23.1212625696,16.010397811,0.0,16.010397811
 05/11  19:00:00,41.7487888441,1.68626711049,7.26894388625,0.0,12.3080778603,20.4854999863,15.2789839593,0.0,15.2789839593
 05/11  20:00:00,45.2110141549,1.46422571938,6.03633148131,0.0,12.456681583,19.8967753704,13.9990097189,0.0,13.9990097189
 05/11  21:00:00,38.3998497466,1.23775143125,4.91514238321,0.0,9.18739968257,17.702556249,11.439061238,0.0,11.439061238
 05/11  22:00:00,30.3000851721,1.00963353749,3.97880826416,0.0,5.91811778209,14.0365255879,9.97623353468,0.0,9.97623353468
 05/11  23:00:00,23.5372065355,0.826480458733,3.29559177761,0.0,3.54045821811,10.5176760807,5.58775042464,0.0,5.58775042464
 05/11  24:00:00,18.4162797322,0.553334993763,2.15106599506,0.0,2.55330491699,7.80157382632,1.74782770335,0.0,1.74782770335
 05/12  01:00:00,17.1469015179,0.419246288607,1.60450110182,0.0,2.55330491699,7.21284921042,1.0153041606,0.0,1.0153041606
 05/12  02:00:00,16.8215078192,0.406305893982,1.58641010579,0.0,2.55330491699,6.91848690247,0.467521583769,0.0,0.467521583769
 05/12  03:00:00,16.3622190753,0.347122763672,1.33348564609,0.0,2.55330491699,6.7713057485,0.467502386107,0.0,0.467502386107
 05/12  04:00:00,18.270794807,0.316790006662,1.19590068707,0.0,3.82705111198,7.57405300124,1.01483969399,0.0,1.01483969399
 05/12  05:00:00,22.0626735577,0.347322741241,1.31146757463,0.0,6.02426329834,9.91545327661,5.20744359028,0.0,5.20744359028
 05/12  06:00:00,23.5065067567,0.465497606296,1.7830414951,0.0,6.51253267309,14.7454349813,17.4127729297,0.0,17.4127729297
 05/12  07:00:00,26.78628517,0.540229484309,2.06895539508,0.0,6.01364874671,18.163451543,18.5053171741,0.0,18.5053171741
 05/12  08:00:00,26.4013213618,0.823882108432,2.34608951162,0.0,4.35151303671,18.8798367041,17.7765026095,0.0,17.7765026095
 05/12  09:00:00,24.2432666744,0.933757844438,2.90179092872,0.0,3.78894180059,16.6187760998,15.5900647799,0.0,15.5900647799
 05/12  10:00:00,22.6912410203,1.17084022263,4.02930959959,0.0,3.78894180059,13.7021493968,14.1324395627,0.0,14.1324395627
 05/12  11:00:00,24.1527687608,1.39114974176,5.12334666709,0.0,3.78894180059,13.8493305508,11.3993922806,0.0,11.3993922806
 05/12  12:00:00,25.3579284594,1.64976704175,6.38033028382,0.0,3.69398621738,13.6338449159,9.94176706349,0.0,9.94176706349
 05/12  13:00:00,26.9812595592,1.93880760375,7.9929042195,0.0,3.78894180059,13.2606059349,8.84854815064,0.0,8.84854815064
 05/12  14:00:00,28.3629321234,2.18145505473,9.27911048684,0.0,3.78894180059,13.1134247809,7.75532923779,0.0,7.75532923779
 05/12  15:00:00,31.4409946416,2.46047363177,10.7131449746,0.0,4.71240779196,13.5549682428,8.84854815064,0.0,8.84854815064
 05/12  16:00:00,40.0016112602,2.69009345562,11.593788382,0.0,7.18559832057,18.5321311015,10.3061733678,0.0,10.3061733678
 05/12  17:00:00,46.497378561,2.67498638646,12.1269064827,0.0,8.38069375907,23.3147919321,13.5858301063,0.0,13.5858301063
 05/12  18:00:00,49.7931008761,2.89458523769,13.1356598128,0.0,10.6415932552,23.1212625696,15.9544710841,0.0,15.9544710841
 05/12  19:00:00,47.5651346492,2.69559930249,12.0759574993,0.0,12.3080778603,20.4854999863,15.2256584756,0.0,15.2256584756
 05/12  20:00:00,50.4728675378,2.37424133711,10.3881692465,0.0,12.456681583,19.8967753704,13.9502364106,0.0,13.9502364106
 05/12  21:00:00,42.6393750106,1.99106128479,8.4013577936,0.0,9.18739968257,17.702556249,11.3993922806,0.0,11.3993922806
 05/12  22:00:00,33.0711468496,1.5273018112,6.23220166793,0.0,5.91811778209,14.0365255879,9.94176706349,0.0,9.94176706349
 05/12  23:00:00,25.1984170161,1.15905800943,4.62422470753,0.0,3.54045821811,10.5176760807,5.5688914121,0.0,5.5688914121
 05/12  24:00:00,19.8253191867,0.839770269172,3.27367017413,0.0,2.55330491699,7.80157382632,1.74262521713,0.0,1.74262521713
 05/13  01:00:00,18.2874733291,0.652076727991,2.51224247369,0.0,2.55330491699,7.21284921042,1.01269999436,0.0,1.01269999436
 05/13  02:00:00,17.2016116226,0.494010643104,1.87880916004,0.0,2.55330491699,6.91848690247,0.466870605237,0.0,0.466870605237
 05/13  03:00:00,16.364367434,0.356655790975,1.32610097757,0.0,2.55330491699,6.7713057485,0.466851426691,0.0,0.466851426691
 05/13  04:00:00,18.1230980116,0.294405270595,1.07058862776,0.0,3.82705111198,7.57405300124,1.01223599962,0.0,1.01223599962
 05/13  05:00:00,21.811339373,0.30543739612,1.102018735,0.0,6.02426329834,9.91545327661,5.18986946296,0.0,5.18986946296
 05/13  06:00:00,23.0615789204,0.390185896786,1.41342536829,0.0,6.51253267309,14.7454349813,17.3515768573,0.0,17.3515768573
 05/13  07:00:00,26.2546294775,0.479482966693,1.79157558257,0.0,6.01364874671,17.9699221805,18.4402120927,0.0,18.4402120927
 05/13  08:00:00,24.0137021258,0.463541928477,1.76522402427,0.0,3.66783283761,18.1171033345,17.7140017098,0.0,17.7140017098
 05/13  09:00:00,21.3632242673,0.49391261265,1.90800732212,0.0,3.10526160149,15.8560427302,15.5353764926,0.0,15.5353764926
 05/13  10:00:00,19.3887229066,0.66783144112,2.6762138361,0.0,3.10526160149,12.9394160272,14.0829596838,0.0,14.0829596838
 05/13  11:00:00,20.722997848,0.872586336553,3.65855272817,0.0,3.10526160149,13.0865971812,11.3596781673,0.0,11.3596781673
 05/13  12:00:00,22.7944630128,1.25346369078,5.49632169283,0.0,3.10526160149,12.9394160272,9.90726135844,0.0,9.90726135844
 05/13  13:00:00,24.1242832836,1.54382936635,6.97731975002,0.0,3.10526160149,12.4978725653,8.81794875183,0.0,8.81794875183
 05/13  14:00:00,26.6582471546,1.94864693731,9.25364720409,0.0,3.10526160149,12.3506914113,7.72863614521,0.0,7.72863614521
 05/13  15:00:00,31.3475434554,2.44477420108,12.0818067878,0.0,4.02872759285,12.7922348732,8.81794875183,0.0,8.81794875183
 05/13  16:00:00,42.2587826703,2.96902169293,15.0184451235,0.0,6.50191812146,17.7693977319,10.2703655606,0.0,10.2703655606
 05/13  17:00:00,51.4278572284,3.29535561329,16.6305452857,0.0,8.38069375907,23.1212625696,13.5383033805,0.0,13.5383033805
 05/13  18:00:00,51.993051138,3.16423443981,15.0659608725,0.0,10.6415932552,23.1212625696,15.8984806948,0.0,15.8984806948
 05/13  19:00:00,46.2914259802,2.54142695926,10.9564211735,0.0,12.3080778603,20.4854999863,15.1722722904,0.0,15.1722722904
 05/13  20:00:00,48.3699832461,2.08973412853,8.56979216345,0.0,12.456681583,19.8967753704,13.9014075827,0.0,13.9014075827
 05/13  21:00:00,40.9500082715,1.72854991614,6.97450242321,0.0,9.18739968257,17.702556249,11.3596781673,0.0,11.3596781673
 05/13  22:00:00,31.6024478539,1.27742492292,5.01337956053,0.0,5.91811778209,14.0365255879,9.90726135844,0.0,9.90726135844
 05/13  23:00:00,23.8910561952,0.925896404119,3.55002549193,0.0,3.54045821811,10.5176760807,5.55001093198,0.0,5.55001093198
 05/13  24:00:00,18.857855586,0.656274791425,2.48970205121,0.0,2.55330491699,7.80157382632,1.73741680882,0.0,1.73741680882
 05/14  01:00:00,17.1389591928,0.429422874205,1.58638219119,0.0,2.55330491699,7.21284921042,1.01009318362,0.0,1.01009318362
 05/14  02:00:00,16.1200120853,0.283056243261,1.00816402257,0.0,2.55330491699,6.91848690247,0.46621898251,0.0,0.46621898251
 05/14  03:00:00,15.8129831135,0.247881954458,0.883490493556,0.0,2.55330491699,6.7713057485,0.466199829039,0.0,0.466199829039
 05/14  04:00:00,17.7612284332,0.220884773844,0.782239546122,0.0,3.82705111198,7.57405300124,1.00962980496,0.0,1.00962980496
 05/14  05:00:00,21.4487067812,0.231933226188,0.812890313108,0.0,6.02426329834,9.91545327661,5.17227967994,0.0,5.17227967994
 05/14  06:00:00,22.6699412169,0.315610133226,1.09636342841,0.0,6.51253267309,14.7454349813,17.2903291427,0.0,17.2903291427
 05/14  07:00:00,25.4927119658,0.328372908082,1.18076812958,0.0,6.01364874671,17.9699221805,18.3750522652,0.0,18.3750522652
 05/14  08:00:00,23.3964572435,0.339960028533,1.27156104197,0.0,3.66783283761,18.1171033345,17.6514482542,0.0,17.6514482542
 05/14  09:00:00,21.0433253865,0.436988344791,1.64503270921,0.0,3.10526160149,15.8560427302,15.4806422189,0.0,15.4806422189
 05/14  10:00:00,18.3485070433,0.479205812138,1.82462360175,0.0,3.10526160149,12.9394160272,14.033438198,0.0,14.033438198
 05/14  11:00:00,18.7999977036,0.533276158384,2.07486276203,0.0,3.10526160149,13.0865971812,11.3199306589,0.0,11.3199306589
 05/14  12:00:00,19.227660327,0.639682756763,2.54329994104,0.0,3.10526160149,12.9394160272,9.8727266381,0.0,9.8727266381
 05/14  13:00:00,19.389933627,0.757017896633,3.02978156315,0.0,3.10526160149,12.4978725653,8.78732362246,0.0,8.78732362246
 05/14  14:00:00,19.8394240479,0.878208925013,3.50526210971,0.0,3.10526160149,12.3506914113,7.70192060683,0.0,7.70192060683
 05/14  15:00:00,22.4334550495,1.10219024889,4.51030233409,0.0,4.02872759285,12.7922348732,8.78732362246,0.0,8.78732362246
 05/14  16:00:00,31.3352704108,1.36968429551,5.69427026138,0.0,6.50191812146,17.7693977319,10.2345276433,0.0,10.2345276433
 05/14  17:00:00,39.873268297,1.62487741646,6.7464345511,0.0,8.38069375907,23.1212625696,13.4907366902,0.0,13.4907366902
 05/14  18:00:00,42.8564178132,1.76591881497,7.32764317263,0.0,10.6415932552,23.1212625696,15.8424432241,0.0,15.8424432241
 05/14  19:00:00,40.5579123636,1.55670664631,6.20762786994,0.0,12.3080778603,20.4854999863,15.1188412137,0.0,15.1188412137
 05/14  20:00:00,43.846745399,1.27332287885,4.86296556597,0.0,12.456681583,19.8967753704,13.8525376954,0.0,13.8525376954
 05/14  21:00:00,37.322903873,1.07202976384,4.00391817704,0.0,9.18739968257,17.702556249,11.3199306589,0.0,11.3199306589
 05/14  22:00:00,28.7939683093,0.75571323827,2.72661170051,0.0,5.91811778209,14.0365255879,9.8727266381,0.0,9.8727266381
 05/14  23:00:00,21.6078434016,0.483431344931,1.7092777576,0.0,3.54045821811,10.5176760807,5.53111457556,0.0,5.53111457556
 05/14  24:00:00,16.9710316819,0.283440862536,0.975712075983,0.0,2.55330491699,7.80157382632,1.73220402084,0.0,1.73220402084
 05/15  01:00:00,15.877398963,0.176081681037,0.578163154559,0.0,2.55330491699,7.21284921042,1.00748450176,0.0,1.00748450176
 05/15  02:00:00,15.2935282559,0.110721968939,0.354014467528,0.0,2.55330491699,6.91848690247,0.465566908798,0.0,0.465566908798
 05/15  03:00:00,14.9824308744,0.0726504897947,0.22816971909,0.0,2.55330491699,6.7713057485,0.465547786318,0.0,0.465547786318
 05/15  04:00:00,16.9826538178,0.0551912693751,0.169358435142,0.0,3.82705111198,7.57405300124,1.00702188233,0.0,1.00702188233
 05/15  05:00:00,20.6293031076,0.0562644908477,0.169155374881,0.0,6.02426329834,9.91545327661,5.15467944947,0.0,5.15467944947
 05/15  06:00:00,21.6705803775,0.101523157332,0.311089564874,0.0,6.51253267309,14.7454349813,17.2290479225,0.0,17.2290479225
 05/15  07:00:00,25.1074651116,0.21818145262,0.712183368411,0.0,6.01364874671,18.163451543,18.3098569881,0.0,18.3098569881
 05/15  08:00:00,24.6402063,0.520098890065,0.888757668187,0.0,4.35151303671,18.8798367041,17.5888607671,0.0,17.5888607671
 05/15  09:00:00,22.0888561168,0.562619497014,1.11851871855,0.0,3.78894180059,16.6187760998,15.4258781676,0.0,15.4258781676
 05/15  10:00:00,19.4752424674,0.618373665507,1.36577760383,0.0,3.78894180059,13.7021493968,13.9838897707,0.0,13.9838897707
 05/15  11:00:00,19.8844209367,0.665336414798,1.58081217,0.0,3.78894180059,13.8493305508,11.2801615265,0.0,11.2801615265
 05/15  12:00:00,19.8484129487,0.716791483744,1.80379033111,0.0,3.69398621738,13.6338449159,9.83817312957,0.0,9.83817312957
 05/15  13:00:00,19.8892248801,0.766250549632,2.07342659462,0.0,3.78894180059,13.2606059349,8.75668183188,0.0,8.75668183188
 05/15  14:00:00,19.9048905721,0.800951300428,2.20157268978,0.0,3.78894180059,13.1134247809,7.6751905342,0.0,7.6751905342
 05/15  15:00:00,21.8017289875,0.909780288974,2.6245726633,0.0,4.71240779196,13.5549682428,8.75668183188,0.0,8.75668183188
 05/15  16:00:00,30.2453380119,1.1102572903,3.41735129903,0.0,7.18559832057,18.5321311015,10.1986702288,0.0,10.1986702288
 05/15  17:00:00,36.5611063022,1.01734999326,3.84827061713,0.0,8.38069375907,23.3147919321,13.4431441219,0.0,13.4431441219
 05/15  18:00:00,39.0574894417,1.11347582601,4.18115779003,0.0,10.6415932552,23.1212625696,15.7863752668,0.0,15.7863752668
 05/15  19:00:00,37.845600778,1.07229419261,3.97972873805,0.0,12.3080778603,20.4854999863,15.0653810684,0.0,15.0653810684
 05/15  20:00:00,41.7323109678,0.876594576567,3.14525943707,0.0,12.456681583,19.8967753704,13.8036412211,0.0,13.8036412211
 05/15  21:00:00,35.3344358453,0.68895274037,2.39852717273,0.0,9.18739968257,17.702556249,11.2801615265,0.0,11.2801615265
 05/15  22:00:00,27.3431801271,0.460440501595,1.57109625506,0.0,5.91811778209,14.0365255879,9.83817312957,0.0,9.83817312957
 05/15  23:00:00,20.6779661843,0.291222442998,0.97160944222,0.0,3.54045821811,10.5176760807,5.51220793882,0.0,5.51220793882
 05/15  24:00:00,16.4862567858,0.180505016494,0.593873025962,0.0,2.55330491699,7.80157382632,1.72698839692,0.0,1.72698839692
 05/16  01:00:00,15.5167247739,0.094654206554,0.298916439934,0.0,2.55330491699,7.21284921042,1.0048747227,0.0,1.0048747227
 05/16  02:00:00,15.030334474,0.0502872985114,0.151255356006,0.0,2.55330491699,6.91848690247,0.464914577449,0.0,0.464914577449
 05/16  03:00:00,14.7989934098,0.0297353425804,0.0876474017227,0.0,2.55330491699,6.7713057485,0.464895491833,0.0,0.464895491833
 05/16  04:00:00,16.8484910666,0.0341631669463,0.0562237864049,0.0,3.82705111198,7.57405300124,1.39215492636,0.387741921782,1.00441300458
 05/16  05:00:00,20.5502618569,0.0800869749225,0.0662916401156,0.0,6.02426329834,9.91545327661,6.62837574378,1.49130176093,5.13707398284
 05/16  06:00:00,21.5439161495,0.114188791836,0.171759702402,0.0,6.51253267309,14.7454349813,18.6143587125,1.44660736963,17.1677513429
 05/16  07:00:00,24.7119460693,0.151406916896,0.383438861829,0.0,6.01364874671,18.163451543,18.9938043122,0.749158743838,18.2446455683
 05/16  08:00:00,24.2987887544,0.462194998355,0.605244014352,0.0,4.35151303671,18.8798367041,18.0013342588,0.475076475416,17.5262577833
 05/16  09:00:00,21.8769029127,0.520228852314,0.948956159144,0.0,3.78894180059,16.6187760998,15.5072720332,0.136171476485,15.3711005567
 05/16  10:00:00,19.520416065,0.615819135305,1.41350573163,0.0,3.78894180059,13.7021493968,13.9343290751,0.0,13.9343290751
 05/16  11:00:00,20.1504289596,0.699510211747,1.81264639592,0.0,3.78894180059,13.8493305508,11.2403825472,0.0,11.2403825472
 05/16  12:00:00,20.1179972755,0.754524814986,2.03564132675,0.0,3.69398621738,13.6338449159,9.80361106556,0.0,9.80361106556
 05/16  13:00:00,20.1468277701,0.803300209953,2.29397982421,0.0,3.78894180059,13.2606059349,8.72603245437,0.0,8.72603245437
 05/16  14:00:00,20.4343092604,0.876196162277,2.65574651624,0.0,3.78894180059,13.1134247809,7.64845384317,0.0,7.64845384317
 05/16  15:00:00,22.5765107565,1.02518273904,3.2839519823,0.0,4.71240779196,13.5549682428,8.72603245437,0.0,8.72603245437
 05/16  16:00:00,30.7413835338,1.17906681018,3.84458730101,0.0,7.18559832057,18.5321311015,10.162803936,0.0,10.162803936
 05/16  17:00:00,37.0033128904,1.072870099,4.23495709956,0.0,8.38069375907,23.3147919321,13.3955397695,0.0,13.3955397695
 05/16  18:00:00,39.5519058876,1.18021799258,4.60883206939,0.0,10.6415932552,23.1212625696,15.7302934271,0.0,15.7302934271
 05/16  19:00:00,38.258952888,1.12027045233,4.34510458825,0.0,12.3080778603,20.4854999863,15.0119076863,0.0,15.0119076863
 05/16  20:00:00,42.6480829434,1.02085653086,3.91676945842,0.0,12.456681583,19.8967753704,13.7547326399,0.0,13.7547326399
 05/16  21:00:00,36.5979333246,0.905243394165,3.44573399822,0.0,9.18739968257,17.702556249,11.2403825472,0.0,11.2403825472
 05/16  22:00:00,28.6312193844,0.696354525633,2.62322148829,0.0,5.91811778209,14.0365255879,9.80361106556,0.0,9.80361106556
 05/16  23:00:00,21.7416253915,0.490923089004,1.83556800335,0.0,3.54045821811,10.5176760807,5.49329662078,0.0,5.49329662078
 05/16  24:00:00,17.2310202457,0.32684776827,1.19229373408,0.0,2.55330491699,7.80157382632,1.72177148159,0.0,1.72177148159
 05/17  01:00:00,16.2999206444,0.257196110458,0.919570406524,0.0,2.55330491699,7.21284921042,1.00226462074,0.0,1.00226462074
 05/17  02:00:00,15.7815279011,0.209924549969,0.742811531705,0.0,2.55330491699,6.91848690247,0.464262181892,0.0,0.464262181892
 05/17  03:00:00,15.466551485,0.174114662072,0.61082615748,0.0,2.55330491699,6.7713057485,0.464243138967,0.0,0.464243138967
 05/17  04:00:00,17.4916873822,0.162599630079,0.57098363888,0.0,3.82705111198,7.57405300124,1.00180394487,0.0,1.00180394487
 05/17  05:00:00,21.2750062255,0.192817227144,0.678305756506,0.0,6.02426329834,9.91545327661,5.11946849294,0.0,5.11946849294
 05/17  06:00:00,22.6161485678,0.299345414248,1.05883549827,0.0,6.51253267309,14.7454349813,17.1064575546,0.0,17.1064575546
 05/17  07:00:00,25.9666051649,0.388687055939,1.4008178183,0.0,6.01364874671,18.163451543,18.1794373176,0.0,18.1794373176
 05/17  08:00:00,25.6118723135,0.690206269233,1.69031630258,0.0,4.35151303671,18.8798367041,17.4636578421,0.0,17.4636578421
 05/17  09:00:00,23.3025505668,0.768992075537,2.12584059004,0.0,3.78894180059,16.6187760998,15.3163256081,0.0,15.3163256081
 05/17  10:00:00,20.7566572092,0.827323187595,2.43824282355,0.0,3.78894180059,13.7021493968,13.8847707883,0.0,13.8847707883
 05/17  11:00:00,21.6649729767,0.959389221584,3.06731140318,0.0,3.78894180059,13.8493305508,11.2006055011,0.0,11.2006055011
 05/17  12:00:00,22.2951067933,1.12868717262,3.83858848691,0.0,3.69398621738,13.6338449159,9.7690506813,0.0,9.7690506813
 05/17  13:00:00,22.5944881822,1.22766480597,4.31727564036,0.0,3.78894180059,13.2606059349,8.69538456643,0.0,8.69538456643
 05/17  14:00:00,23.4046548573,1.40375910196,5.09852917348,0.0,3.78894180059,13.1134247809,7.62171845157,0.0,7.62171845157
 05/17  15:00:00,25.7301574641,1.57602823927,5.88675318958,0.0,4.71240779196,13.5549682428,8.69538456643,0.0,8.69538456643
 05/17  16:00:00,33.914517309,1.72736232595,6.46942556051,0.0,7.18559832057,18.5321311015,10.1269393863,0.0,10.1269393863
 05/17  17:00:00,40.3635554612,1.66949117005,6.99857859935,0.0,8.38069375907,23.3147919321,13.3479377308,0.0,13.3479377308
 05/17  18:00:00,43.3532448762,1.84450802271,7.74588102791,0.0,10.6415932552,23.1212625696,15.674214313,0.0,15.674214313
 05/17  19:00:00,41.6673589418,1.73986426903,7.13391682536,0.0,12.3080778603,20.4854999863,14.9584369031,0.0,14.9584369031
 05/17  20:00:00,45.1332492938,1.49140480628,5.93138753338,0.0,12.456681583,19.8967753704,13.7058264358,0.0,13.7058264358
 05/17  21:00:00,38.7998477638,1.32539218212,5.22749964956,0.0,9.18739968257,17.702556249,11.2006055011,0.0,11.2006055011
 05/17  22:00:00,30.4857064133,1.05617197246,4.11789107035,0.0,5.91811778209,14.0365255879,9.7690506813,0.0,9.7690506813
 05/17  23:00:00,23.3186044972,0.801770121338,3.10170007679,0.0,3.54045821811,10.5176760807,5.47438622184,0.0,5.47438622184
 05/17  24:00:00,18.4357682517,0.563942456009,2.15994705229,0.0,2.55330491699,7.80157382632,1.71655481982,0.0,1.71655481982
 05/18  01:00:00,17.1602222017,0.42422401634,1.61284405794,0.0,2.55330491699,7.21284921042,0.999654970291,0.0,0.999654970291
 05/18  02:00:00,16.5521461571,0.358953332575,1.36440100506,0.0,2.55330491699,6.91848690247,0.463609915581,0.0,0.463609915581
 05/18  03:00:00,16.2206733924,0.32079775386,1.21826497306,0.0,2.55330491699,6.7713057485,0.463590921123,0.0,0.463590921123
 05/18  04:00:00,18.247330151,0.310341532857,1.17888450487,0.0,3.82705111198,7.57405300124,0.9991954764,0.0,0.9991954764
 05/18  05:00:00,22.1060268733,0.354042730719,1.34810090068,0.0,6.02426329834,9.91545327661,5.10186819262,0.0,5.10186819262
 05/18  06:00:00,23.6555268344,0.491714891093,1.905844288,0.0,6.51253267309,14.7454349813,17.0451847077,0.0,17.0451847077
 05/18  07:00:00,26.9827408601,0.563698237158,2.24194233232,0.0,6.01364874671,18.163451543,18.1142515467,0.0,18.1142515467
 05/18  08:00:00,26.4723056197,0.824473937863,2.41648194013,0.0,4.35151303671,18.8798367041,17.4010794818,0.0,17.4010794818
 05/18  09:00:00,24.0855878516,0.887536774079,2.79033317627,0.0,3.78894180059,16.6187760998,15.2615695428,0.0,15.2615695428
 05/18  10:00:00,22.429538898,1.09919259571,3.83925510421,0.0,3.78894180059,13.7021493968,13.8352295863,0.0,13.8352295863
 05/18  11:00:00,24.8191171477,1.46546929703,5.7153754987,0.0,3.78894180059,13.8493305508,11.160842168,0.0,11.160842168
 05/18  12:00:00,26.5788826067,1.78250426724,7.46854720564,0.0,3.69398621738,13.6338449159,9.73450221151,0.0,9.73450221151
 05/18  13:00:00,28.1349011227,2.04583917139,9.03951421546,0.0,3.78894180059,13.2606059349,8.66474724417,0.0,8.66474724417
 05/18  14:00:00,29.2714717055,2.24819562566,10.1209094979,0.0,3.78894180059,13.1134247809,7.59499227683,0.0,7.59499227683
 05/18  15:00:00,30.8484014045,2.30941228197,10.2716130873,0.0,4.71240779196,13.5549682428,8.66474724417,0.0,8.66474724417
 05/18  16:00:00,38.6313533791,2.38658075941,10.5270431971,0.0,7.18559832057,18.5321311015,10.0910872006,0.0,10.0910872006
 05/18  17:00:00,46.6703157963,2.56570713333,12.4091229712,0.0,8.38069375907,23.3147919321,13.3003521026,0.0,13.3003521026
 05/18  18:00:00,50.9492972268,2.92178462303,14.2646567782,0.0,10.6415932552,23.1212625696,15.6181545319,0.0,15.6181545319
 05/18  19:00:00,48.965869989,2.77842210529,13.3938700364,0.0,12.3080778603,20.4854999863,14.9049845537,0.0,14.9049845537
 05/18  20:00:00,52.0153216543,2.50421470234,11.8006499978,0.0,12.456681583,19.8967753704,13.6569370918,0.0,13.6569370918
 05/18  21:00:00,45.0023571848,2.27374972349,10.4816515291,0.0,9.18739968257,17.702556249,11.160842168,0.0,11.160842168
 05/18  22:00:00,34.152020976,1.66909666939,7.17128093616,0.0,5.91811778209,14.0365255879,9.73450221151,0.0,9.73450221151
 05/18  23:00:00,25.5386673868,1.20510222966,4.91843085805,0.0,3.54045821811,10.5176760807,5.45548234215,0.0,5.45548234215
 05/18  24:00:00,20.4448966762,0.941159420171,3.79185851263,0.0,2.55330491699,7.80157382632,1.71133995645,0.0,1.71133995645
 05/19  01:00:00,19.2572560633,0.820436716042,3.31366521977,0.0,2.55330491699,7.21284921042,0.997046545647,0.0,0.997046545647
 05/19  02:00:00,18.3566240716,0.701390075711,2.82644217644,0.0,2.55330491699,6.91848690247,0.462957971933,0.0,0.462957971933
 05/19  03:00:00,17.390606428,0.54721188091,2.16178388162,0.0,2.55330491699,6.7713057485,0.462939031668,0.0,0.462939031668
 05/19  04:00:00,19.1055513206,0.47741164254,1.87003556478,0.0,3.82705111198,7.57405300124,0.996588372227,0.0,0.996588372227
 05/19  05:00:00,21.9676468675,0.499601970125,1.95699498886,0.0,6.02426329834,9.91545327661,5.08427829323,0.0,5.08427829323
 05/19  06:00:00,23.8272391339,0.527126151505,2.04214532712,0.0,6.51253267309,14.7454349813,16.9839509459,0.0,16.9839509459
 05/19  07:00:00,26.6803547302,0.51634926435,1.98690517524,0.0,6.01364874671,18.163451543,18.0491075598,0.0,18.0491075598
 05/19  08:00:00,25.7332574849,0.701361757952,1.80054598522,0.0,4.35151303671,18.8798367041,17.3385412345,0.0,17.3385412345
 05/19  09:00:00,22.6938739506,0.652371179291,1.63378487006,0.0,3.78894180059,16.6187760998,15.2068485763,0.0,15.2068485763
 05/19  10:00:00,19.9360760401,0.678016731804,1.76696811023,0.0,3.78894180059,13.7021493968,13.7857201404,0.0,13.7857201404
 05/19  11:00:00,20.8818741446,0.822756742846,2.42084504986,0.0,3.78894180059,13.8493305508,11.1211043232,0.0,11.1211043232
 05/19  12:00:00,21.3188140088,0.961432494752,3.02955038024,0.0,3.69398621738,13.6338449159,9.6999758874,0.0,9.6999758874
 05/19  13:00:00,20.3202004325,0.82033034715,2.45032234941,0.0,3.78894180059,13.2606059349,8.63412956052,0.0,8.63412956052
 05/19  14:00:00,19.3484429844,0.678902897328,1.76717350519,0.0,3.78894180059,13.1134247809,7.56828323365,0.0,7.56828323365
 05/19  15:00:00,20.3932099162,0.633829033544,1.49200484747,0.0,4.71240779196,13.5549682428,8.63412956052,0.0,8.63412956052
 05/19  16:00:00,27.7617591846,0.630605008843,1.41342475319,0.0,7.18559832057,18.5321311015,10.0552579964,0.0,10.0552579964
 05/19  17:00:00,33.7657595434,0.456035678083,1.61423817354,0.0,8.38069375907,23.3147919321,13.252796977,0.0,13.252796977
 05/19  18:00:00,36.0635673489,0.508600378963,1.79211114427,0.0,10.6415932552,23.1212625696,15.5621306852,0.0,15.5621306852
 05/19  19:00:00,34.7850295236,0.448222193799,1.54322948242,0.0,12.3080778603,20.4854999863,14.8515664673,0.0,14.8515664673
 05/19  20:00:00,38.6010883976,0.405021025857,1.37844375087,0.0,12.456681583,19.8967753704,13.6080790859,0.0,13.6080790859
 05/19  21:00:00,33.848185218,0.36402348524,1.23720580061,0.0,9.18739968257,17.702556249,11.1211043232,0.0,11.1211043232
 05/19  22:00:00,26.3406951978,0.238308235872,0.790743591474,0.0,5.91811778209,14.0365255879,9.6999758874,0.0,9.6999758874
 05/19  23:00:00,19.896994267,0.114602105072,0.367257862829,0.0,3.54045821811,10.5176760807,5.4365905799,0.0,5.4365905799
 05/19  24:00:00,15.9647026985,0.0606061863676,0.192217768789,0.0,2.55330491699,7.80157382632,1.70612843583,0.0,1.70612843583
 05/20  01:00:00,15.3043414373,0.0441590169535,0.137028292939,0.0,2.55330491699,7.21284921042,1.01735815849,0.0229180377263,0.99444012076
 05/20  02:00:00,14.9973951217,0.0622100504159,0.106393251821,0.0,2.55330491699,6.91848690247,1.195426122,0.733119577725,0.462306544276
 05/20  03:00:00,14.8345886245,0.080986249759,0.0719917092371,0.0,2.55330491699,6.7713057485,1.95690723936,1.49461957548,0.462287663877
 05/20  04:00:00,16.9233419489,0.101988130969,0.063249704628,0.0,3.82705111198,7.57405300124,3.1010805794,2.1070971744,0.993983405004
 05/20  05:00:00,19.7005858478,0.135884209535,0.0536517297668,0.0,6.02426329834,9.91545327661,8.13291209256,3.06620808954,5.06670400302
 05/20  06:00:00,21.584528008,0.16862385332,0.157936499417,0.0,6.51253267309,14.7454349813,19.9962211276,3.07344672643,16.9227744011
 05/20  07:00:00,24.3555031492,0.193067726475,0.178864494546,0.0,6.01364874671,17.9699221805,21.5363275326,3.55230288394,17.9840246486
 05/20  08:00:00,22.1019793141,0.203638455913,0.113404685133,0.0,3.66783283761,18.1171033345,21.6401081992,4.36404657909,17.2760616201
 05/20  09:00:00,19.304223179,0.212507745775,0.130411100757,0.0,3.10526160149,15.8560427302,19.6065887683,4.4544098546,15.1521789137
 05/20  10:00:00,16.2959791143,0.225235664408,0.0260658204605,0.0,3.10526160149,12.9394160272,19.3598775065,5.62362039414,13.7362571123
 05/20  11:00:00,16.439540576,0.232809565344,0.0148722274676,0.0,3.10526160149,13.0865971812,17.0025586384,5.92115490349,11.0814037349
 05/20  12:00:00,16.3676182744,0.233286066866,0.0896545783054,0.0,3.10526160149,12.9394160272,14.9909918259,5.32550989229,9.66548193361
 05/20  13:00:00,15.9456704643,0.227729170008,0.114807127138,0.0,3.10526160149,12.4978725653,13.5722117904,4.96867120781,8.60354058263
 05/20  14:00:00,15.7976396629,0.221324693912,0.120361955783,0.0,3.10526160149,12.3506914113,12.2939920325,4.75239280081,7.54159923166
 05/20  15:00:00,17.2106787208,0.209623533327,0.180092720982,0.0,4.02872759285,12.7922348732,12.5998373968,3.99629681415,8.60354058263
 05/20  16:00:00,24.7814866324,0.202794453177,0.307376325349,0.0,6.50191812146,17.7693977319,12.8939249218,2.87446253789,10.0194623839
 05/20  17:00:00,32.2042312988,0.203691212783,0.49858375659,0.0,8.38069375907,23.1212625696,14.675081764,1.46979532715,13.2052864369
 05/20  18:00:00,34.6612817648,0.233013820163,0.665412119058,0.0,10.6415932552,23.1212625696,16.4205232141,0.914363850152,15.506159364
 05/20  19:00:00,33.7154238666,0.236020814579,0.685825204597,0.0,12.3080778603,20.4854999863,15.6476910853,0.849492622005,14.7981984633
 05/20  20:00:00,37.6678559236,0.225196502886,0.625035799857,0.0,12.456681583,19.8967753704,14.5663921066,1.00712521939,13.5592668872
 05/20  21:00:00,32.9781204067,0.216909474701,0.514254999802,0.0,9.18739968257,17.702556249,12.6896303843,1.60822664938,11.0814037349
 05/20  22:00:00,25.9344593378,0.223403763009,0.399412204352,0.0,5.91811778209,14.0365255879,12.3333124154,2.66783048181,9.66548193361
 05/20  23:00:00,19.914056939,0.230842176101,0.268080463815,0.0,3.54045821811,10.5176760807,9.287263943,3.86954741329,5.41771652971
 05/20  24:00:00,16.0989180083,0.24176867418,0.145270590783,0.0,2.55330491699,7.80157382632,6.79501940786,5.09409760656,1.7009218013
 05/21  01:00:00,15.4734338445,0.258624047357,0.0916556696838,0.0,2.55330491699,7.21284921042,6.9411708275,5.94933435849,0.991836469006
 05/21  02:00:00,15.1655807308,0.262405443101,0.0743834682427,0.0,2.55330491699,6.91848690247,6.61920756742,6.15755174164,0.461655825785
 05/21  03:00:00,15.0137372214,0.266550387997,0.0655761679065,0.0,2.55330491699,6.7713057485,6.77386181532,6.31222480445,0.46163701087
 05/21  04:00:00,17.1011528157,0.27412769765,0.0689210048346,0.0,3.82705111198,7.57405300124,7.47059252944,6.47921118268,0.991381346763
 05/21  05:00:00,19.9183344266,0.274580433788,0.132704084281,0.0,6.02426329834,9.91545327661,11.05468766,6.00553713434,5.04915052562
 05/21  06:00:00,21.8057619371,0.272542806011,0.275251475799,0.0,6.51253267309,14.7454349813,21.7525780239,4.89090483535,16.8616731886
 05/21  07:00:00,24.5909625101,0.276026827093,0.331364754787,0.0,6.01364874671,17.9699221805,22.4997837563,4.58076166945,17.9190220869
 05/21  08:00:00,22.2824499603,0.270330015323,0.227183771979,0.0,3.66783283761,18.1171033345,22.4263591257,5.21269998412,17.2136591416
 05/21  09:00:00,19.413970973,0.264132849071,0.188533791458,0.0,3.10526160149,15.8560427302,20.436247555,5.33867081015,15.0975767449
 05/21  10:00:00,16.4301261969,0.256970614708,0.128477952751,0.0,3.10526160149,12.9394160272,19.3050199706,5.61816482045,13.6868551501
 05/21  11:00:00,16.6134332158,0.234382542827,0.18719188978,0.0,3.10526160149,13.0865971812,15.6483348435,4.60658268354,11.0417521599
 05/21  12:00:00,16.5868083153,0.21063072886,0.331499957254,0.0,3.10526160149,12.9394160272,12.5970995364,2.96606897121,9.6310305652
 05/21  13:00:00,16.0555173009,0.182819766541,0.269563367201,0.0,3.10526160149,12.4978725653,11.2919703631,2.71898099397,8.57298936914
 05/21  14:00:00,15.9427037879,0.159101287169,0.327649487522,0.0,3.10526160149,12.3506914113,9.28111314636,1.76616497329,7.51494817308
 05/21  15:00:00,17.5282956332,0.16242131675,0.544911849958,0.0,4.02872759285,12.7922348732,9.04571963277,0.472730263631,8.57298936914
 05/21  16:00:00,25.6869087068,0.289986548177,1.12560630471,0.0,6.50191812146,17.7693977319,9.98371096389,0.0,9.98371096389
 05/21  17:00:00,33.5508562172,0.417291906734,1.63160798108,0.0,8.38069375907,23.1212625696,13.1578345521,0.0,13.1578345521
 05/21  18:00:00,36.2290969987,0.508042646524,1.95819852651,0.0,10.6415932552,23.1212625696,15.4502571435,0.0,15.4502571435
 05/21  19:00:00,34.9664337067,0.455407721853,1.71744813744,0.0,12.3080778603,20.4854999863,14.7448963462,0.0,14.7448963462
 05/21  20:00:00,38.7593093238,0.41343818061,1.52824752236,0.0,12.456681583,19.8967753704,13.5105149508,0.0,13.5105149508
 05/21  21:00:00,34.0016537185,0.376021470922,1.37867631539,0.0,9.18739968257,17.702556249,11.0417521599,0.0,11.0417521599
 05/21  22:00:00,26.6835276474,0.293778630056,1.0781056469,0.0,5.91811778209,14.0365255879,9.6310305652,0.0,9.6310305652
 05/21  23:00:00,20.3679012772,0.20397578299,0.748791195076,0.0,3.54045821811,10.5176760807,5.39886578096,0.0,5.39886578096
 05/21  24:00:00,16.2889163431,0.123729987768,0.453307611974,0.0,2.55330491699,7.80157382632,1.69694203674,0.00122044199381,1.69572159475
 05/22  01:00:00,15.6110698244,0.110631836939,0.377283860045,0.0,2.55330491699,7.21284921042,1.17749924868,0.188262885718,0.989236362957
 05/22  02:00:00,15.2717980034,0.11163626506,0.331369918876,0.0,2.55330491699,6.91848690247,0.979913005596,0.518906996163,0.461006009433
 05/22  03:00:00,15.0713445242,0.120013363927,0.269720494743,0.0,2.55330491699,6.7713057485,1.58625153947,1.12526427391,0.460987265562
 05/22  04:00:00,17.1472976532,0.13885411807,0.250339421897,0.0,3.82705111198,7.57405300124,2.70800802564,1.71922505696,0.988782968685
 05/22  05:00:00,19.9824173673,0.15245388447,0.318913574272,0.0,6.02426329834,9.91545327661,6.6107790319,1.5791559734,5.0316230585
 05/22  06:00:00,21.9128460519,0.171319330259,0.483559066386,0.0,6.51253267309,14.7454349813,17.704039222,0.903373820955,16.800665401
 05/22  07:00:00,24.8077497167,0.175556536472,0.455092889664,0.0,6.01364874671,18.163451543,19.0733766372,1.21925751279,17.8541191244
 05/22  08:00:00,24.0011064444,0.447599028819,0.322157673897,0.0,4.35151303671,18.8798367041,19.3072217237,2.15586944496,17.1513522787
 05/22  09:00:00,21.1949830037,0.454585518002,0.332679584454,0.0,3.78894180059,16.6187760998,17.3035596165,2.26050137677,15.0430582398
 05/22  10:00:00,18.2860802195,0.456365870296,0.338623151069,0.0,3.78894180059,13.7021493968,15.8976148013,2.26008591769,13.6375288836
 05/22  11:00:00,18.4455508856,0.455380932631,0.351897601043,0.0,3.78894180059,13.8493305508,13.14451336,2.14235201921,11.0021613408
 05/22  12:00:00,18.1107531357,0.457585540778,0.325336461071,0.0,3.69398621738,13.6338449159,11.9625832714,2.36595128682,9.59663198462
 05/22  13:00:00,17.8177711722,0.448699838752,0.319523597595,0.0,3.78894180059,13.2606059349,10.7307138101,2.18822884265,8.54248496749
 05/22  14:00:00,17.6387313104,0.434454286744,0.301910441743,0.0,3.78894180059,13.1134247809,9.45440439351,1.96606644315,7.48833795036
 05/22  15:00:00,19.0639399892,0.4315902363,0.364973717692,0.0,4.71240779196,13.5549682428,10.0917238384,1.54923887087,8.54248496749
 05/22  16:00:00,26.6078270936,0.437036481917,0.453061189073,0.0,7.18559832057,18.5321311015,11.0321670073,1.0841526836,9.94801432366
 05/22  17:00:00,32.654439769,0.220088918943,0.738865158242,0.0,8.38069375907,23.3147919321,13.4877678971,0.377312522015,13.110455375
 05/22  18:00:00,35.1379184823,0.298664426734,1.07639822993,0.0,10.6415932552,23.1212625696,15.3944405788,0.0,15.3944405788
 05/22  19:00:00,34.4677701755,0.364140473631,1.3100518545,0.0,12.3080778603,20.4854999863,14.6916759007,0.0,14.6916759007
 05/22  20:00:00,38.3861187492,0.341573432246,1.22692169611,0.0,12.456681583,19.8967753704,13.4618377141,0.0,13.4618377141
 05/22  21:00:00,33.6704936975,0.310870223834,1.11266754155,0.0,9.18739968257,17.702556249,11.0257916967,0.0236303559328,11.0021613408
 05/22  22:00:00,26.2971149556,0.237116371762,0.748355213401,0.0,5.91811778209,14.0365255879,10.2558042165,0.659172231916,9.59663198462
 05/22  23:00:00,20.0254019775,0.187460705528,0.422806972872,0.0,3.54045821811,10.5176760807,7.07428474031,1.6942408242,5.38004391611
 05/22  24:00:00,16.1929445776,0.192545636987,0.288520197248,0.0,2.55330491699,7.80157382632,4.48217066657,2.7916413104,1.69052935617
 05/23  01:00:00,15.5543484499,0.199053433096,0.232140889343,0.0,2.55330491699,7.21284921042,4.34611303093,3.35947245679,0.986640574149
 05/23  02:00:00,15.2290732696,0.207684129139,0.19259732096,0.0,2.55330491699,6.91848690247,4.32211725739,3.86175996946,0.460357287924
 05/23  03:00:00,15.0611052345,0.217178702461,0.162315866576,0.0,2.55330491699,6.7713057485,4.78830482359,4.32796620299,0.460338620599
 05/23  04:00:00,17.1459547341,0.224692522575,0.163158098309,0.0,3.82705111198,7.57405300124,5.49792226189,4.51173322103,0.986189040867
 05/23  05:00:00,19.9680841596,0.227564715062,0.229469535987,0.0,6.02426329834,9.91545327661,9.10856146621,4.09443467478,5.01412679143
 05/23  06:00:00,21.8607380746,0.235787251173,0.366983168168,0.0,6.51253267309,14.7454349813,20.0594363908,3.31966728733,16.7397691035
 05/23  07:00:00,24.7930079746,0.229232026633,0.386675657393,0.0,6.01364874671,18.163451543,20.8380178327,3.04868285111,17.7893349816
 05/23  08:00:00,24.0788496107,0.485357331777,0.362142537199,0.0,4.35151303671,18.8798367041,19.9544316576,2.8652721745,17.0891594831
 05/23  09:00:00,21.452281931,0.488049637182,0.556514392643,0.0,3.78894180059,16.6187760998,16.7064147048,1.71777516128,14.9886395436
 05/23  10:00:00,18.8247394292,0.514423649025,0.81922458208,0.0,3.78894180059,13.7021493968,14.4268527315,0.838559811187,13.5882929204
 05/23  11:00:00,19.1659080453,0.524157396843,1.00347829657,0.0,3.78894180059,13.8493305508,11.1848400082,0.222197006355,10.9626430019
 05/23  12:00:00,19.214661183,0.582285797909,1.3045442513,0.0,3.69398621738,13.6338449159,9.56229637867,0.0,9.56229637867
 05/23  13:00:00,19.3635765972,0.647770061349,1.66625879991,0.0,3.78894180059,13.2606059349,8.51203641127,0.0,8.51203641127
 05/23  14:00:00,19.2901947215,0.656773007046,1.73105513261,0.0,3.78894180059,13.1134247809,7.46177644388,0.0,7.46177644388
 05/23  15:00:00,20.76829234,0.682300863571,1.81861544123,0.0,4.71240779196,13.5549682428,8.51203641127,0.0,8.51203641127
 05/23  16:00:00,28.4650897563,0.739395903191,2.00796443056,0.0,7.18559832057,18.5321311015,9.91238303447,0.0,9.91238303447
 05/23  17:00:00,34.6640975645,0.602313099141,2.36629877351,0.0,8.38069375907,23.3147919321,13.0631629367,0.0,13.0631629367
 05/23  18:00:00,37.2820040012,0.714460078102,2.80468809747,0.0,10.6415932552,23.1212625696,15.3387261994,0.0,15.3387261994
 05/23  19:00:00,36.0536248987,0.669387183138,2.59065986815,0.0,12.3080778603,20.4854999863,14.6385528878,0.0,14.6385528878
