Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  20:00:00,39.7874717317,0.614563271201,2.35528483968,0.0,12.456681583,19.8967753704,13.4132495925,0.0,13.4132495925
 05/23  21:00:00,35.035891506,0.576976311722,2.21195926214,0.0,9.18739968257,17.702556249,10.9626430019,0.0,10.9626430019
 05/23  22:00:00,27.6484826541,0.483114008452,1.85372527519,0.0,5.91811778209,14.0365255879,9.56229637867,0.0,9.56229637867
 05/23  23:00:00,21.2664218225,0.382503221458,1.46878430189,0.0,3.54045821811,10.5176760807,5.36125650908,0.0,5.36125650908
 05/23  24:00:00,17.0135583741,0.268753362806,1.03292626792,0.0,2.55330491699,7.80157382632,1.6853466232,0.0,1.6853466232
 05/24  01:00:00,16.1275927628,0.207448944048,0.796989691297,0.0,2.55330491699,7.21284921042,0.984049872851,0.0,0.984049872851
 05/24  02:00:00,15.5354228498,0.14759960122,0.559031429154,0.0,2.55330491699,6.91848690247,0.459709853645,0.0,0.459709853645
 05/24  03:00:00,15.2858167291,0.128566722211,0.475639341434,0.0,2.55330491699,6.7713057485,0.459691268307,0.0,0.459691268307
 05/24  04:00:00,17.2135454971,0.0986522131661,0.356789170677,0.0,3.82705111198,7.57405300124,0.9836003321,0.0,0.9836003321
 05/24  05:00:00,20.0746067723,0.122978592023,0.440578271728,0.0,6.02426329834,9.91545327661,4.99666690494,0.0,4.99666690494
 05/24  06:00:00,22.4862014894,0.266989404001,0.961244430163,0.0,6.51253267309,14.7454349813,16.6790023281,0.0,16.6790023281
 05/24  07:00:00,26.0273638177,0.389500955097,1.46076257201,0.0,6.01364874671,18.163451543,17.7246888436,0.0,17.7246888436
 05/24  08:00:00,25.7583148205,0.710845767619,1.81611931118,0.0,4.35151303671,18.8798367041,17.0270991726,0.0,17.0270991726
 05/24  09:00:00,23.6848823127,0.822050089766,2.45511432177,0.0,3.78894180059,16.6187760998,14.9343367718,0.0,14.9343367718
 05/24  10:00:00,21.6413436043,0.954261450786,3.19599095545,0.0,3.78894180059,13.7021493968,13.5391618411,0.0,13.5391618411
 05/24  11:00:00,22.5197761354,1.06677573022,3.81472805327,0.0,3.78894180059,13.8493305508,10.9232088462,0.0,10.9232088462
 05/24  12:00:00,23.2399636133,1.23829748917,4.67383499033,0.0,3.69398621738,13.6338449159,9.52803391553,0.0,9.52803391553
 05/24  13:00:00,24.6611495734,1.51156627913,6.10003555839,0.0,3.78894180059,13.2606059349,8.48165271754,0.0,8.48165271754
 05/24  14:00:00,25.8766381156,1.72690009114,7.2473714426,0.0,3.78894180059,13.1134247809,7.43527151956,0.0,7.43527151956
 05/24  15:00:00,28.3034365412,1.90673147255,8.12932903348,0.0,4.71240779196,13.5549682428,8.48165271754,0.0,8.48165271754
 05/24  16:00:00,36.0959531293,2.00999379007,8.36822991668,0.0,7.18559832057,18.5321311015,9.87682764819,0.0,9.87682764819
 05/24  17:00:00,38.899186446,1.4102547292,5.79344602501,0.0,8.38069375907,23.3147919321,13.0159712421,0.0,13.0159712421
 05/24  18:00:00,40.5949441575,1.40573094174,5.42635739016,0.0,10.6415932552,23.1212625696,15.2831305044,0.0,15.2831305044
 05/24  19:00:00,39.0422850607,1.31265938792,4.93604782545,0.0,12.3080778603,20.4854999863,14.5855430391,0.0,14.5855430391
 05/24  20:00:00,41.5455469858,1.01546197401,3.71246139099,0.0,12.456681583,19.8967753704,13.3647649748,0.0,13.3647649748
 05/24  21:00:00,35.9572340646,0.804291155778,2.90598697667,0.0,9.18739968257,17.702556249,10.9232088462,0.0,10.9232088462
 05/24  22:00:00,28.0717831146,0.59674396517,2.16339577894,0.0,5.91811778209,14.0365255879,9.52803391553,0.0,9.52803391553
 05/24  23:00:00,21.4775646624,0.44257834277,1.61985202057,0.0,3.54045821811,10.5176760807,5.34250912359,0.0,5.34250912359
 05/24  24:00:00,17.2497477178,0.33017509976,1.20769387464,0.0,2.55330491699,7.80157382632,1.68017493065,0.0,1.68017493065
 05/25  01:00:00,16.4008691571,0.274501458148,1.00321357153,0.0,2.55330491699,7.21284921042,0.981465027837,0.0,0.981465027837
 05/25  02:00:00,15.8133643606,0.213782127065,0.770790414044,0.0,2.55330491699,6.91848690247,0.4590638986,0.0,0.4590638986
 05/25  03:00:00,15.4852889189,0.176030136608,0.627648116814,0.0,2.55330491699,6.7713057485,0.459045400627,0.0,0.459045400627
 05/25  04:00:00,17.444735207,0.152003238763,0.534627854983,0.0,3.82705111198,7.57405300124,0.981017609633,0.0,0.981017609633
 05/25  05:00:00,20.3828220683,0.192210477445,0.679561682325,0.0,6.02426329834,9.91545327661,4.97924856881,0.0,4.97924856881
 05/25  06:00:00,22.7162181964,0.318335924787,1.13991461634,0.0,6.51253267309,14.7454349813,16.6183830683,0.0,16.6183830683
 05/25  07:00:00,26.1285849937,0.420506647975,1.53097805515,0.0,6.01364874671,18.163451543,17.6601998549,0.0,17.6601998549
 05/25  08:00:00,25.9532722388,0.748078361008,1.97384413608,0.0,4.35151303671,18.8798367041,16.9651897257,0.0,16.9651897257
 05/25  09:00:00,24.0527441202,0.882133952843,2.76289226618,0.0,3.78894180059,16.6187760998,14.8801660057,0.0,14.8801660057
 05/25  10:00:00,21.6581520774,0.96622155239,3.20083932697,0.0,3.78894180059,13.7021493968,13.4901501956,0.0,13.4901501956
 05/25  11:00:00,22.0201694686,1.01180976955,3.37008734716,0.0,3.78894180059,13.8493305508,10.8838705518,0.0,10.8838705518
 05/25  12:00:00,22.401686111,1.13923803978,3.93461693741,0.0,3.69398621738,13.6338449159,9.4938547417,0.0,9.4938547417
 05/25  13:00:00,22.6687198178,1.2309037858,4.38826829608,0.0,3.78894180059,13.2606059349,8.45134288415,0.0,8.45134288415
 05/25  14:00:00,22.8389356143,1.29181030636,4.6447587261,0.0,3.78894180059,13.1134247809,7.4088310266,0.0,7.4088310266
 05/25  15:00:00,25.1615810146,1.45945076692,5.43475421242,0.0,4.71240779196,13.5549682428,8.45134288415,0.0,8.45134288415
 05/25  16:00:00,34.1714827595,1.72313270682,6.73062063011,0.0,7.18559832057,18.5321311015,9.84135869421,0.0,9.84135869421
 05/25  17:00:00,41.0840810801,1.73770408987,7.65089129844,0.0,8.38069375907,23.3147919321,12.9688942669,0.0,12.9688942669
 05/25  18:00:00,43.673778592,1.86689381275,8.04402895366,0.0,10.6415932552,23.1212625696,15.2276699582,0.0,15.2276699582
 05/25  19:00:00,41.9182186364,1.75119448864,7.3734463004,0.0,12.3080778603,20.4854999863,14.5326620532,0.0,14.5326620532
 05/25  20:00:00,44.1368957693,1.45992226201,5.85934988645,0.0,12.456681583,19.8967753704,13.3163982194,0.0,13.3163982194
 05/25  21:00:00,38.1221063637,1.21106131141,4.66408912018,0.0,9.18739968257,17.702556249,10.8838705518,0.0,10.8838705518
 05/25  22:00:00,30.2576195464,1.01630688386,3.92966929206,0.0,5.91811778209,14.0365255879,9.4938547417,0.0,9.4938547417
 05/25  23:00:00,23.04111134,0.75403930585,2.87193773508,0.0,3.54045821811,10.5176760807,5.32380731149,0.0,5.32380731149
 05/25  24:00:00,18.080570497,0.50089027956,1.86780147405,0.0,2.55330491699,7.80157382632,1.67501581007,0.0,1.67501581007
 05/26  01:00:00,16.5926976357,0.320226351521,1.14931715674,0.0,2.55330491699,7.21284921042,0.978886806157,0.0,0.978886806157
 05/26  02:00:00,15.9448957821,0.247076752687,0.869027209905,0.0,2.55330491699,6.91848690247,0.458419614359,0.0,0.458419614359
 05/26  03:00:00,15.6887778172,0.221647550376,0.785519601307,0.0,2.55330491699,6.7713057485,0.458401209066,0.0,0.458401209066
 05/26  04:00:00,17.5402681089,0.175436525443,0.606727470222,0.0,3.82705111198,7.57405300124,0.97844163895,0.0,0.97844163895
 05/26  05:00:00,20.3096342605,0.181585819531,0.61699853248,0.0,6.02426329834,9.91545327661,4.96187694051,0.0,4.96187694051
 05/26  06:00:00,22.5752579733,0.297290527153,1.01999979086,0.0,6.51253267309,14.7454349813,16.5579292741,0.0,16.5579292741
 05/26  07:00:00,26.3777362441,0.468396255565,1.73223969792,0.0,6.01364874671,18.163451543,17.5958871131,0.0,17.5958871131
 05/26  08:00:00,26.2621675018,0.797415149061,2.233402611,0.0,4.35151303671,18.8798367041,16.9034494764,0.0,16.9034494764
 05/26  09:00:00,23.7647220506,0.846560253364,2.51044389608,0.0,3.78894180059,16.6187760998,14.8261432875,0.0,14.8261432875
 05/26  10:00:00,21.3305324446,0.928429418017,2.91101182846,0.0,3.78894180059,13.7021493968,13.4412724982,0.0,13.4412724982
 05/26  11:00:00,22.1639733626,1.04667264835,3.4790283623,0.0,3.78894180059,13.8493305508,10.8446397683,0.0,10.8446397683
 05/26  12:00:00,22.7433172005,1.20371706392,4.21176900274,0.0,3.69398621738,13.6338449159,9.45976897901,0.0,9.45976897901
 05/26  13:00:00,23.4575812397,1.36461140544,5.04342209835,0.0,3.78894180059,13.2606059349,8.42111588705,0.0,8.42111588705
 05/26  14:00:00,24.0895099866,1.50091285718,5.68623054754,0.0,3.78894180059,13.1134247809,7.38246279508,0.0,7.38246279508
 05/26  15:00:00,26.3089115959,1.66213490405,6.37940065662,0.0,4.71240779196,13.5549682428,8.42111588705,0.0,8.42111588705
 05/26  16:00:00,34.8163443071,1.86077839563,7.23783648884,0.0,7.18559832057,18.5321311015,9.80598667633,0.0,9.80598667633
 05/26  17:00:00,41.7464693073,1.87937205664,8.17161155888,0.0,8.38069375907,23.3147919321,12.9219459522,0.0,12.9219459522
 05/26  18:00:00,44.3542435808,1.99972414783,8.59166360738,0.0,10.6415932552,23.1212625696,15.1723609848,0.0,15.1723609848
 05/26  19:00:00,42.573588237,1.87966285479,7.90034753487,0.0,12.3080778603,20.4854999863,14.4799255902,0.0,14.4799255902
 05/26  20:00:00,44.9004918918,1.59795016054,6.48491811045,0.0,12.456681583,19.8967753704,13.2681636495,0.0,13.2681636495
 05/26  21:00:00,38.6003027799,1.30102025376,5.05232659396,0.0,9.18739968257,17.702556249,10.8446397683,0.0,10.8446397683
 05/26  22:00:00,30.0143370834,0.986706779173,3.71598693373,0.0,5.91811778209,14.0365255879,9.45976897901,0.0,9.45976897901
 05/26  23:00:00,22.4700436405,0.657855770285,2.39705357116,0.0,3.54045821811,10.5176760807,5.30515661116,0.0,5.30515661116
 05/26  24:00:00,17.3928158369,0.371478281317,1.30945881217,0.0,2.55330491699,7.80157382632,1.66987078928,0.0,1.66987078928
 05/27  01:00:00,16.2984840815,0.264446917038,0.910883037046,0.0,2.55330491699,7.21284921042,0.976315972904,0.0,0.976315972904
 05/27  02:00:00,15.751695883,0.209157816694,0.71374624683,0.0,2.55330491699,6.91848690247,0.457777191999,0.0,0.457777191999
 05/27  03:00:00,15.3060197426,0.144188619408,0.480220457744,0.0,2.55330491699,6.7713057485,0.457758884634,0.0,0.457758884634
 05/27  04:00:00,17.3657040458,0.139381940759,0.468217991735,0.0,3.82705111198,7.57405300124,0.975873183542,0.0,0.975873183542
 05/27  05:00:00,20.3402677828,0.18722106426,0.64199681,0.0,6.02426329834,9.91545327661,4.94455716367,0.0,4.94455716367
 05/27  06:00:00,22.4969635236,0.278493063832,0.960502804478,0.0,6.51253267309,14.7454349813,16.4976588465,0.0,16.4976588465
 05/27  07:00:00,25.5147032798,0.338870804508,1.19226154716,0.0,6.01364874671,17.9699221805,17.5317696638,0.0,17.5317696638
 05/27  08:00:00,23.1818367813,0.30368203946,1.09321856885,0.0,3.66783283761,18.1171033345,16.8418967084,0.0,16.8418967084
 05/27  09:00:00,20.4421640274,0.316396784859,1.16446291001,0.0,3.10526160149,15.8560427302,14.7722846155,0.0,14.7722846155
 05/27  10:00:00,17.7471878375,0.357078313123,1.345431895,0.0,3.10526160149,12.9394160272,13.3925432235,0.0,13.3925432235
 05/27  11:00:00,18.1371746798,0.401152981829,1.54416291472,0.0,3.10526160149,13.0865971812,10.8055281136,0.0,10.8055281136
 05/27  12:00:00,18.0721150246,0.415598197655,1.6118391978,0.0,3.10526160149,12.9394160272,9.42578672165,0.0,9.42578672165
 05/27  13:00:00,17.4967272394,0.392089302329,1.50150376985,0.0,3.10526160149,12.4978725653,8.39098067769,0.0,8.39098067769
 05/27  14:00:00,17.2448255427,0.373126124975,1.4157464046,0.0,3.10526160149,12.3506914113,7.35617463373,0.0,7.35617463373
 05/27  15:00:00,18.4623465204,0.349133394058,1.29225065982,0.0,4.02872759285,12.7922348732,8.39098067769,0.0,8.39098067769
 05/27  16:00:00,26.213809775,0.414568229454,1.52792569172,0.0,6.50191812146,17.7693977319,9.77072206963,0.0,9.77072206963
 05/27  17:00:00,34.0379158232,0.536957252664,1.99900224111,0.0,8.38069375907,23.1212625696,12.8751402015,0.0,12.8751402015
 05/27  18:00:00,36.7058643685,0.622864148813,2.32014439409,0.0,10.6415932552,23.1212625696,15.1172199634,0.0,15.1172199634
 05/27  19:00:00,35.7974935366,0.635706819877,2.36820886936,0.0,12.3080778603,20.4854999863,14.4273492675,0.0,14.4273492675
 05/27  20:00:00,39.3318671411,0.542445657361,1.97179786292,0.0,12.456681583,19.8967753704,13.2200755495,0.0,13.2200755495
 05/27  21:00:00,34.3886957412,0.468698096933,1.67304171214,0.0,9.18739968257,17.702556249,10.8055281136,0.0,10.8055281136
 05/27  22:00:00,26.8207393332,0.336210068935,1.17288589377,0.0,5.91811778209,14.0365255879,9.42578672165,0.0,9.42578672165
 05/27  23:00:00,20.4282432174,0.226935232385,0.786173685925,0.0,3.54045821811,10.5176760807,5.28656254581,0.0,5.28656254581
 05/27  24:00:00,16.2999519506,0.132224414341,0.455848792873,0.0,2.55330491699,7.80157382632,1.66474139195,0.0,1.66474139195
 05/28  01:00:00,15.5137663693,0.088688142336,0.301924099556,0.0,2.55330491699,7.21284921042,0.973753290989,0.0,0.973753290989
 05/28  02:00:00,15.0996831569,0.0670711518646,0.203820185545,0.0,2.55330491699,6.91848690247,0.599523137285,0.142386315238,0.457136822047
 05/28  03:00:00,14.901862934,0.0849310605579,0.135321207961,0.0,2.55330491699,6.7713057485,1.56083651599,1.1037178982,0.457118617791
 05/28  04:00:00,16.9797386487,0.109959048297,0.111675487162,0.0,3.82705111198,7.57405300124,2.90019173197,1.92687872729,0.973313004679
 05/28  05:00:00,19.8034708453,0.152475589729,0.139945347038,0.0,6.02426329834,9.91545327661,7.72246504883,2.79517068222,4.92729436661
 05/28  06:00:00,21.7219190756,0.17152414804,0.292427272319,0.0,6.51253267309,14.7454349813,18.5410270644,2.10343743242,16.4375896319
 05/28  07:00:00,24.7617096514,0.200898401504,0.57724032175,0.0,6.01364874671,17.9699221805,18.3648179843,0.896951489345,17.4678664949
 05/28  08:00:00,22.5971815827,0.197560778449,0.614684631284,0.0,3.66783283761,18.1171033345,17.4663211188,0.685771468685,16.7805496501
 05/28  09:00:00,20.0952244908,0.24366165617,0.89025850213,0.0,3.10526160149,15.8560427302,14.8550734094,0.136467470129,14.7186059393
 05/28  10:00:00,17.6154076406,0.324296186285,1.24643382496,0.0,3.10526160149,12.9394160272,13.3439768022,0.0,13.3439768022
 05/28  11:00:00,18.0720759554,0.382065685055,1.49815148709,0.0,3.10526160149,13.0865971812,10.7665471702,0.0,10.7665471702
 05/28  12:00:00,18.0121302704,0.397422810509,1.57002983067,0.0,3.10526160149,12.9394160272,9.39191803313,0.0,9.39191803313
 05/28  13:00:00,17.6326288338,0.41055282888,1.61894183776,0.0,3.10526160149,12.4978725653,8.36094618032,0.0,8.36094618032
 05/28  14:00:00,17.4403934024,0.402029790313,1.58241059894,0.0,3.10526160149,12.3506914113,7.32997432751,0.0,7.32997432751
 05/28  15:00:00,18.8901078718,0.419694432347,1.64945097296,0.0,4.02872759285,12.7922348732,8.36094618032,0.0,8.36094618032
 05/28  16:00:00,26.5538633841,0.467751326804,1.81479620342,0.0,6.50191812146,17.7693977319,9.7355753174,0.0,9.7355753174
 05/28  17:00:00,34.2873109396,0.574075152675,2.21127945757,0.0,8.38069375907,23.1212625696,12.8284908758,0.0,12.8284908758
 05/28  18:00:00,36.9706551921,0.660008158546,2.54779120792,0.0,10.6415932552,23.1212625696,15.0622632236,0.0,15.0622632236
 05/28  19:00:00,35.9085731924,0.645799588754,2.46919575631,0.0,12.3080778603,20.4854999863,14.374948655,0.0,14.374948655
 05/28  20:00:00,39.6509983494,0.596003841859,2.23737088671,0.0,12.456681583,19.8967753704,13.1721481601,0.0,13.1721481601
 05/28  21:00:00,34.6947242153,0.523354753917,1.92441352923,0.0,9.18739968257,17.702556249,10.7665471702,0.0,10.7665471702
 05/28  22:00:00,27.2495869236,0.417154756207,1.52078879696,0.0,5.91811778209,14.0365255879,9.39191803313,0.0,9.39191803313
 05/28  23:00:00,20.8964030123,0.319025292829,1.16224342037,0.0,3.54045821811,10.5176760807,5.2680306219,0.0,5.2680306219
 05/28  24:00:00,16.6774473712,0.210252409868,0.755316217965,0.0,2.55330491699,7.80157382632,1.65962913708,0.0,1.65962913708
 05/29  01:00:00,15.7252546241,0.133696143655,0.468404352998,0.0,2.55330491699,7.21284921042,0.971199520915,0.0,0.971199520915
 05/29  02:00:00,15.2483771953,0.094178971072,0.32540640471,0.0,2.55330491699,6.91848690247,0.456498694423,0.0,0.456498694423
 05/29  03:00:00,15.0595256019,0.0847961361771,0.293118800225,0.0,2.55330491699,6.7713057485,0.456480598387,0.0,0.456480598387
 05/29  04:00:00,17.126325066,0.0826644451224,0.28555650766,0.0,3.82705111198,7.57405300124,0.970761861186,0.0,0.970761861186
 05/29  05:00:00,19.9598540652,0.100901170039,0.347902986663,0.0,6.02426329834,9.91545327661,4.91009366076,0.0,4.91009366076
 05/29  06:00:00,22.187324974,0.20802792711,0.721329391638,0.0,6.51253267309,14.7454349813,16.3777394175,0.0,16.3777394175
 05/29  07:00:00,25.2585190867,0.281741806187,0.993206352316,0.0,6.01364874671,17.9699221805,17.4041965306,0.0,17.4041965306
 05/29  08:00:00,23.1938049899,0.303238430817,1.10563038607,0.0,3.66783283761,18.1171033345,16.7194264687,0.0,16.7194264687
 05/29  09:00:00,20.7533047949,0.373336798385,1.41866366403,0.0,3.10526160149,15.8560427302,14.6651231555,0.0,14.6651231555
 05/29  10:00:00,17.9474323334,0.391244430292,1.51151027367,0.0,3.10526160149,12.9394160272,13.2955876169,0.0,13.2955876169
 05/29  11:00:00,18.0161480058,0.375598514608,1.44869070795,0.0,3.10526160149,13.0865971812,10.727708482,0.0,10.727708482
 05/29  12:00:00,18.1347088071,0.431063029796,1.65896814816,0.0,3.10526160149,12.9394160272,9.35817294335,0.0,9.35817294335
 05/29  13:00:00,17.9297663527,0.475337793483,1.85129439206,0.0,3.10526160149,12.4978725653,8.33102128938,0.0,8.33102128938
 05/29  14:00:00,17.6529272649,0.450929660968,1.74604459079,0.0,3.10526160149,12.3506914113,7.30386963542,0.0,7.30386963542
 05/29  15:00:00,19.0118195238,0.454014856741,1.73684220054,0.0,4.02872759285,12.7922348732,8.33102128938,0.0,8.33102128938
 05/29  16:00:00,26.6681893868,0.497025567637,1.89984796528,0.0,6.50191812146,17.7693977319,9.700556828,0.0,9.700556828
 05/29  17:00:00,34.5114511613,0.6238483033,2.38564652861,0.0,8.38069375907,23.1212625696,12.7820117899,0.0,12.7820117899
 05/29  18:00:00,37.465051079,0.765648793135,2.93654646024,0.0,10.6415932552,23.1212625696,15.0075070401,0.0,15.0075070401
 05/29  19:00:00,36.7351321367,0.814648604605,3.12690568475,0.0,12.3080778603,20.4854999863,14.3227392708,0.0,14.3227392708
 05/29  20:00:00,39.9816031722,0.667125604634,2.49685394679,0.0,12.456681583,19.8967753704,13.1243956745,0.0,13.1243956745
 05/29  21:00:00,34.4656887928,0.488981811694,1.72975104891,0.0,9.18739968257,17.702556249,10.727708482,0.0,10.727708482
 05/29  22:00:00,26.907948968,0.359012821125,1.23729277642,0.0,5.91811778209,14.0365255879,9.35817294335,0.0,9.35817294335
 05/29  23:00:00,20.5673527324,0.258990905394,0.893227527866,0.0,3.54045821811,10.5176760807,5.24956632749,0.0,5.24956632749
 05/29  24:00:00,16.4329854852,0.162443554764,0.558663187063,0.0,2.55330491699,7.80157382632,1.65453553862,0.0,1.65453553862
 05/30  01:00:00,15.5225308229,0.0918804964608,0.307496199031,0.0,2.55330491699,7.21284921042,0.968655420542,0.0,0.968655420542
 05/30  02:00:00,15.1124051574,0.0663614438413,0.217251894073,0.0,2.55330491699,6.91848690247,0.455862998382,0.0,0.455862998382
 05/30  03:00:00,14.9272898217,0.0574401954143,0.188238960796,0.0,2.55330491699,6.7713057485,0.455845015609,0.0,0.455845015609
 05/30  04:00:00,17.0270332897,0.0643181339698,0.20461104248,0.0,3.82705111198,7.57405300124,1.03753727146,0.0693167622438,0.968220509213
 05/30  05:00:00,19.8719929747,0.0922538209767,0.268689245207,0.0,6.02426329834,9.91545327661,5.20089483124,0.307934692067,4.89296013918
 05/30  06:00:00,21.7880122268,0.131649366792,0.398395204704,0.0,6.51253267309,14.7454349813,16.6604810869,0.342355161769,16.3181259251
 05/30  07:00:00,25.0018617619,0.190792999752,0.633968471502,0.0,6.01364874671,18.163451543,17.5111702318,0.170391605695,17.3407786261
 05/30  08:00:00,24.3270480818,0.45908134491,0.636616995215,0.0,4.35151303671,18.8798367041,16.8168285558,0.158283290496,16.6585452653
 05/30  09:00:00,21.5255347689,0.461626814001,0.656190053665,0.0,3.78894180059,16.6187760998,14.7305070214,0.11865491891,14.6118521025
 05/30  10:00:00,18.9708011213,0.527889114321,0.951820808856,0.0,3.78894180059,13.7021493968,13.2473899975,0.0,13.2473899975
 05/30  11:00:00,19.6704338125,0.626397586489,1.40576387413,0.0,3.78894180059,13.8493305508,10.6890235506,0.0,10.6890235506
 05/30  12:00:00,19.5685159677,0.667646232912,1.57303860094,0.0,3.69398621738,13.6338449159,9.32456144559,0.0,9.32456144559
 05/30  13:00:00,19.5597073899,0.709847767567,1.80031188647,0.0,3.78894180059,13.2606059349,8.30121486684,0.0,8.30121486684
 05/30  14:00:00,19.638975079,0.749927700293,1.98668079686,0.0,3.78894180059,13.1134247809,7.2778682881,0.0,7.2778682881
 05/30  15:00:00,21.4086999554,0.825062665281,2.31626125494,0.0,4.71240779196,13.5549682428,8.30121486684,0.0,8.30121486684
 05/30  16:00:00,29.5992277431,0.970779188797,2.91071913178,0.0,7.18559832057,18.5321311015,9.66567697184,0.0,9.66567697184
 05/30  17:00:00,36.1880645798,0.924815252743,3.56776363528,0.0,8.38069375907,23.3147919321,12.7357167081,0.0,12.7357167081
 05/30  18:00:00,39.0312905131,1.0923107019,4.17612398565,0.0,10.6415932552,23.1212625696,14.9529676287,0.0,14.9529676287
 05/30  19:00:00,37.87879228,1.06418699374,4.02102743889,0.0,12.3080778603,20.4854999863,14.2707365762,0.0,14.2707365762
 05/30  20:00:00,39.921715728,0.858458726631,3.13846671392,0.0,12.456681583,19.8967753704,13.0768322343,0.0,13.0768322343
 05/30  21:00:00,35.1831066697,0.646401381229,2.28974935629,0.0,9.18739968257,17.702556249,10.6890235506,0.0,10.6890235506
 05/30  22:00:00,27.359655772,0.454079916755,1.59393248479,0.0,5.91811778209,14.0365255879,9.32456144559,0.0,9.32456144559
 05/30  23:00:00,20.7545645939,0.302108651726,1.03732164304,0.0,3.54045821811,10.5176760807,5.23117513061,0.0,5.23117513061
 05/30  24:00:00,16.4921229759,0.178824782863,0.601419449642,0.0,2.55330491699,7.80157382632,1.64946210499,0.0,1.64946210499
 05/31  01:00:00,15.5579490054,0.101716872384,0.333078005594,0.0,2.55330491699,7.21284921042,0.966121744871,0.0,0.966121744871
 05/31  02:00:00,15.0667361186,0.0571238163508,0.180820482751,0.0,2.55330491699,6.91848690247,0.455229922462,0.0,0.455229922462
 05/31  03:00:00,14.8807860454,0.0477211442827,0.151454235606,0.0,2.55330491699,6.7713057485,0.455212057922,0.0,0.455212057922
 05/31  04:00:00,16.9675492138,0.05257859769,0.156866502826,0.0,3.82705111198,7.57405300124,1.05702795875,0.0913382567351,0.965689702014
 05/31  05:00:00,19.7867740564,0.0789123178262,0.196811830063,0.0,6.02426329834,9.91545327661,5.32303806633,0.447139191286,4.87589887504
 05/31  06:00:00,21.6795223599,0.118164922997,0.303389781629,0.0,6.51253267309,14.7454349813,16.8675205998,0.608753792902,16.2587668069
 05/31  07:00:00,24.7023379448,0.148072656404,0.377164997773,0.0,6.01364874671,18.163451543,18.0809861743,0.803354612173,17.2776315621
 05/31  08:00:00,23.9277621618,0.409852479554,0.286559940599,0.0,4.35151303671,18.8798367041,17.8842338752,1.28630980589,16.5979240693
 05/31  09:00:00,21.1473484427,0.413041857712,0.326588683785,0.0,3.78894180059,16.6187760998,15.6697108088,1.11090225292,14.5588085559
 05/31  10:00:00,18.5041002703,0.4492019036,0.563807168663,0.0,3.78894180059,13.7021493968,13.706457299,0.507059081793,13.1993982172
 05/31  11:00:00,19.1488700749,0.527687987039,0.982909735984,0.0,3.78894180059,13.8493305508,10.657491671,0.00698783880369,10.6505038322
 05/31  12:00:00,19.2728662887,0.608408854068,1.33662630078,0.0,3.69398621738,13.6338449159,9.29109349359,0.0,9.29109349359
 05/31  13:00:00,19.4732594426,0.683631506697,1.74008019999,0.0,3.78894180059,13.2606059349,8.2715357396,0.0,8.2715357396
 05/31  14:00:00,19.9409273534,0.783550605665,2.25501016592,0.0,3.78894180059,13.1134247809,7.25197798561,0.0,7.25197798561
 05/31  15:00:00,22.1424476777,0.927189088252,2.94788255429,0.0,4.71240779196,13.5549682428,8.2715357396,0.0,8.2715357396
 05/31  16:00:00,31.0821321209,1.20644426894,4.15795842935,0.0,7.18559832057,18.5321311015,9.63094607825,0.0,9.63094607825
 05/31  17:00:00,38.3135520709,1.27278554221,5.34528083686,0.0,8.38069375907,23.3147919321,12.6896193402,0.0,12.6896193402
 05/31  18:00:00,41.6109574409,1.50862223799,6.33947937731,0.0,10.6415932552,23.1212625696,14.8986611405,0.0,14.8986611405
 05/31  19:00:00,40.16847779,1.4466155638,5.9282843788,0.0,12.3080778603,20.4854999863,14.2189559712,0.0,14.2189559712
 05/31  20:00:00,42.1786672848,1.25671050216,4.99716649511,0.0,12.456681583,19.8967753704,13.0294719249,0.0,13.0294719249
 05/31  21:00:00,37.5234349268,1.07738398414,4.19909501052,0.0,9.18739968257,17.702556249,10.6505038322,0.0,10.6505038322
 05/31  22:00:00,29.4321978331,0.846095504299,3.27445895832,0.0,5.91811778209,14.0365255879,9.29109349359,0.0,9.29109349359
 05/31  23:00:00,22.562222756,0.643549513839,2.50353894306,0.0,3.54045821811,10.5176760807,5.21286247762,0.0,5.21286247762
 05/31  24:00:00,17.9963043738,0.465640198736,1.81878543171,0.0,2.55330491699,7.80157382632,1.64441033865,0.0,1.64441033865
 06/01  01:00:00,17.0497875624,0.391374355986,1.535259079,0.0,2.55330491699,7.21284921042,0.963599245809,0.0,0.963599245809
 06/01  02:00:00,16.6089909804,0.360373976453,1.41982518444,0.0,2.55330491699,6.91848690247,0.454599654424,0.0,0.454599654424
 06/01  03:00:00,16.3719923555,0.340695474746,1.34968621521,0.0,2.55330491699,6.7713057485,0.454581913014,0.0,0.454581913014
 06/01  04:00:00,18.466681968,0.342938955701,1.36563889901,0.0,3.82705111198,7.57405300124,0.963170189725,0.0,0.963170189725
 06/01  05:00:00,21.2401418283,0.353224301475,1.37586761834,0.0,6.02426329834,9.91545327661,4.85891492014,0.0,4.85891492014
 06/01  06:00:00,23.7912613996,0.512397270062,2.02089647424,0.0,6.51253267309,14.7454349813,16.1996796394,0.0,16.1996796394
 06/01  07:00:00,27.9652148278,0.730870047857,3.05724448937,0.0,6.01364874671,18.163451543,17.2147740389,0.0,17.2147740389
 06/01  08:00:00,28.5717764751,1.14986433119,4.19056240224,0.0,4.35151303671,18.8798367041,16.5375808331,0.0,16.5375808331
 06/01  09:00:00,27.2798113281,1.38239150485,5.48970192204,0.0,3.78894180059,16.6187760998,14.5060082241,0.0,14.5060082241
 06/01  10:00:00,25.7957920314,1.60129580556,6.70340502779,0.0,3.78894180059,13.7021493968,13.1516264885,0.0,13.1516264885
 06/01  11:00:00,27.4991557587,1.8262517981,8.03463160869,0.0,3.78894180059,13.8493305508,10.6121607342,0.0,10.6121607342
 06/01  12:00:00,28.695686002,2.04422145815,9.32363341003,0.0,3.69398621738,13.6338449159,9.25777899856,0.0,9.25777899856
 06/01  13:00:00,29.1740624438,2.1562351364,9.96827957149,0.0,3.78894180059,13.2606059349,8.24199269683,0.0,8.24199269683
 06/01  14:00:00,30.0123967958,2.319448406,10.7905818079,0.0,3.78894180059,13.1134247809,7.22620639511,0.0,7.22620639511
 06/01  15:00:00,33.5098794634,2.64183321479,12.6006702134,0.0,4.71240779196,13.5549682428,8.24199269683,0.0,8.24199269683
 06/01  16:00:00,42.7716116104,2.94767433504,14.1062078528,0.0,7.18559832057,18.5321311015,9.59637443246,0.0,9.59637443246
 06/01  17:00:00,49.9051167333,3.02097841059,15.1886526309,0.0,8.38069375907,23.3147919321,12.6437333376,0.0,12.6437333376
 06/01  18:00:00,52.6689489889,3.16962127946,15.7364718839,0.0,10.6415932552,23.1212625696,14.844603658,0.0,14.844603658
 06/01  19:00:00,50.4359533288,3.01374685264,14.6286286288,0.0,12.3080778603,20.4854999863,14.1674127902,0.0,14.1674127902
 06/01  20:00:00,51.144036228,2.67655552751,12.542690413,0.0,12.456681583,19.8967753704,12.9823287715,0.0,12.9823287715
 06/01  21:00:00,45.1341511956,2.32966106654,10.557534197,0.0,9.18739968257,17.702556249,10.6121607342,0.0,10.6121607342
 06/01  22:00:00,35.8790139802,1.94622470071,8.62114590905,0.0,5.91811778209,14.0365255879,9.25777899856,0.0,9.25777899856
 06/01  23:00:00,27.693915847,1.55341009187,6.72537145602,0.0,3.54045821811,10.5176760807,5.19463379166,0.0,5.19463379166
 06/01  24:00:00,21.9362767154,1.19067800946,5.03371996253,0.0,2.55330491699,7.80157382632,1.63938173563,0.0,1.63938173563
 06/02  01:00:00,20.2748168482,0.993413273162,4.15824944758,0.0,2.55330491699,7.21284921042,0.96108867195,0.0,0.96108867195
 06/02  02:00:00,19.2908367674,0.861144144467,3.6009008035,0.0,2.55330491699,6.91848690247,0.453972381197,0.0,0.453972381197
 06/02  03:00:00,18.3370195064,0.713906796444,2.94150204448,0.0,2.55330491699,6.7713057485,0.453954767739,0.0,0.453954767739
 06/02  04:00:00,19.0378014469,0.469769991804,1.80992734187,0.0,3.82705111198,7.57405300124,0.960662719134,0.0,0.960662719134
 06/02  05:00:00,21.4432526703,0.409925674022,1.52227708771,0.0,6.02426329834,9.91545327661,4.8420133034,0.0,4.8420133034
 06/02  06:00:00,24.1206841006,0.593671650035,2.26904479529,0.0,6.51253267309,14.7454349813,16.1408819188,0.0,16.1408819188
 06/02  07:00:00,28.7487034449,0.895389603591,3.67621355074,0.0,6.01364874671,18.163451543,17.1522246711,0.0,17.1522246711
 06/02  08:00:00,29.3848759376,1.30169726643,4.85182892948,0.0,4.35151303671,18.8798367041,16.4775334267,0.0,16.4775334267
 06/02  09:00:00,28.4636437077,1.59242869079,6.46349711576,0.0,3.78894180059,16.6187760998,14.4534667435,0.0,14.4534667435
 06/02  10:00:00,26.5989667466,1.7445328229,7.36334272558,0.0,3.78894180059,13.7021493968,13.1040889584,0.0,13.1040889584
 06/02  11:00:00,27.1256131337,1.80691286607,7.68042791572,0.0,3.78894180059,13.8493305508,10.5740056114,0.0,10.5740056114
 06/02  12:00:00,27.2711211037,1.89405473114,8.04923523871,0.0,3.69398621738,13.6338449159,9.22462782626,0.0,9.22462782626
 06/02  13:00:00,27.472498381,1.97365817783,8.44929246731,0.0,3.78894180059,13.2606059349,8.21259448744,0.0,8.21259448744
 06/02  14:00:00,27.3909865506,2.00870588561,8.47991408314,0.0,3.78894180059,13.1134247809,7.20056114862,0.0,7.20056114862
 06/02  15:00:00,29.6873528593,2.17144745311,9.24852937097,0.0,4.71240779196,13.5549682428,8.21259448744,0.0,8.21259448744
 06/02  16:00:00,38.747883279,2.44152619301,10.5886276634,0.0,7.18559832057,18.5321311015,9.56197227254,0.0,9.56197227254
 06/02  17:00:00,45.1737354606,2.40940385043,11.0688459184,0.0,8.38069375907,23.3147919321,12.598072289,0.0,12.598072289
 06/02  18:00:00,47.238122737,2.45567220394,11.0195947074,0.0,10.6415932552,23.1212625696,14.7908111898,0.0,14.7908111898
 06/02  19:00:00,45.1164826931,2.28910154441,10.0338033013,0.0,12.3080778603,20.4854999863,14.1161222972,0.0,14.1161222972
 06/02  20:00:00,46.4572690562,2.01243450546,8.52004426329,0.0,12.456681583,19.8967753704,12.9354167353,0.0,12.9354167353
 06/02  21:00:00,40.8208559688,1.69758669697,6.87631333963,0.0,9.18739968257,17.702556249,10.5740056114,0.0,10.5740056114
 06/02  22:00:00,31.8143930692,1.32147646288,5.18127323585,0.0,5.91811778209,14.0365255879,9.22462782626,0.0,9.22462782626
 06/02  23:00:00,24.1065915977,0.970289430705,3.72116786785,0.0,3.54045821811,10.5176760807,5.17649447097,0.0,5.17649447097
 06/02  24:00:00,18.8361070541,0.658074566889,2.4661537438,0.0,2.55330491699,7.80157382632,1.6343777851,0.0,1.6343777851
 06/03  01:00:00,17.2408802494,0.454623620221,1.66310250177,0.0,2.55330491699,7.21284921042,0.958590768349,0.0,0.958590768349
 06/03  02:00:00,16.2887785446,0.319653716715,1.14033300845,0.0,2.55330491699,6.91848690247,0.453348288822,0.0,0.453348288822
 06/03  03:00:00,15.7284538637,0.236006283231,0.810836914959,0.0,2.55330491699,6.7713057485,0.453330808064,0.0,0.453330808064
 06/03  04:00:00,17.5182895475,0.175934398373,0.584251035879,0.0,3.82705111198,7.57405300124,0.958168033465,0.0,0.958168033465
 06/03  05:00:00,20.379964917,0.200624591488,0.668290417018,0.0,6.02426329834,9.91545327661,4.82519902936,0.0,4.82519902936
 06/03  06:00:00,22.8163260017,0.348241904187,1.21011644226,0.0,6.51253267309,14.7454349813,16.0823910555,0.0,16.0823910555
 06/03  07:00:00,26.1413327548,0.468543755253,1.68921807136,0.0,6.01364874671,17.9699221805,17.0900019821,0.0,17.0900019821
 06/03  08:00:00,23.9544617178,0.462249864407,1.70727568041,0.0,3.66783283761,18.1171033345,16.4177996327,0.0,16.4177996327
 06/03  09:00:00,21.4068153768,0.511140570254,1.9343704741,0.0,3.10526160149,15.8560427302,14.4011996737,0.0,14.4011996737
 06/03  10:00:00,18.8295071302,0.577558568598,2.20727093225,0.0,3.10526160149,12.9394160272,13.0567997048,0.0,13.0567997048
 06/03  11:00:00,19.2859259015,0.635013810254,2.45905330802,0.0,3.10526160149,13.0865971812,10.536049763,0.0,10.536049763
 06/03  12:00:00,20.4503063372,0.868391142739,3.53723756533,0.0,3.10526160149,12.9394160272,9.19164979412,0.0,9.19164979412
 06/03  13:00:00,21.1883196748,1.08006525416,4.50512025349,0.0,3.10526160149,12.4978725653,8.18334981743,0.0,8.18334981743
 06/03  14:00:00,22.1778849011,1.28854894645,5.43338294154,0.0,3.10526160149,12.3506914113,7.17504984074,0.0,7.17504984074
 06/03  15:00:00,24.1393900014,1.40996704513,5.90846048977,0.0,4.02872759285,12.7922348732,8.18334981743,0.0,8.18334981743
 06/03  16:00:00,32.3208774823,1.5629806076,6.48658102082,0.0,6.50191812146,17.7693977319,9.52774978635,0.0,9.52774978635
 06/03  17:00:00,41.0771559209,1.85838727777,7.71681231376,0.0,8.38069375907,23.1212625696,12.5526497164,0.0,12.5526497164
 06/03  18:00:00,44.0249581382,1.98911439652,8.27298791606,0.0,10.6415932552,23.1212625696,14.7372996659,0.0,14.7372996659
 06/03  19:00:00,42.6776214467,1.93458156804,7.94946203131,0.0,12.3080778603,20.4854999863,14.0650996815,0.0,14.0650996815
 06/03  20:00:00,44.6078008631,1.72864172721,6.95436884838,0.0,12.456681583,19.8967753704,12.8887497087,0.0,12.8887497087
 06/03  21:00:00,39.8655639117,1.53856560426,6.08004237526,0.0,9.18739968257,17.702556249,10.536049763,0.0,10.536049763
 06/03  22:00:00,31.8261797505,1.31054232655,5.2039940535,0.0,5.91811778209,14.0365255879,9.19164979412,0.0,9.19164979412
 06/03  23:00:00,24.4560470907,1.01855888172,4.02235390989,0.0,3.54045821811,10.5176760807,5.15844988735,0.0,5.15844988735
 06/03  24:00:00,19.2095018752,0.719006817348,2.77861631445,0.0,2.55330491699,7.80157382632,1.62939996892,0.0,1.62939996892
 06/04  01:00:00,17.8712762891,0.568504607135,2.17961755453,0.0,2.55330491699,7.21284921042,0.956106276299,0.0,0.956106276299
 06/04  02:00:00,16.8967831378,0.432002764983,1.63598855337,0.0,2.55330491699,6.91848690247,0.452727562396,0.0,0.452727562396
 06/04  03:00:00,16.1879042975,0.320413273275,1.18588035874,0.0,2.55330491699,6.7713057485,0.45271021901,0.0,0.45271021901
 06/04  04:00:00,17.9522511926,0.260558392096,0.933588687223,0.0,3.82705111198,7.57405300124,0.955686872157,0.0,0.955686872157
 06/04  05:00:00,20.7275463574,0.269315451849,0.947180997025,0.0,6.02426329834,9.91545327661,4.80847707671,0.0,4.80847707671
 06/04  06:00:00,23.0847055076,0.399913627493,1.42682422483,0.0,6.51253267309,14.7454349813,16.0242243688,0.0,16.0242243688
 06/04  07:00:00,26.6292168928,0.555661644614,2.08998432001,0.0,6.01364874671,17.9699221805,17.0281243986,0.0,17.0281243986
 06/04  08:00:00,24.5517722748,0.557262261609,2.2095738402,0.0,3.66783283761,18.1171033345,16.3583971407,0.0,16.3583971407
 06/04  09:00:00,22.2426653243,0.643898781342,2.63746221043,0.0,3.10526160149,15.8560427302,14.3492224931,0.0,14.3492224931
 06/04  10:00:00,20.6941667508,0.894424620109,3.75506450132,0.0,3.10526160149,12.9394160272,13.0097727318,0.0,13.0097727318
 06/04  11:00:00,22.4733789673,1.17290541316,5.10861477091,0.0,3.10526160149,13.0865971812,10.4983044295,0.0,10.4983044295
 06/04  12:00:00,23.179558039,1.31527352728,5.81960688257,0.0,3.10526160149,12.9394160272,9.15885466826,0.0,9.15885466826
 06/04  13:00:00,23.2128062406,1.40644926007,6.20322281336,0.0,3.10526160149,12.4978725653,8.15426734732,0.0,8.15426734732
 06/04  14:00:00,23.6185726768,1.49420274653,6.66841691713,0.0,3.10526160149,12.3506914113,7.14968002639,0.0,7.14968002639
 06/04  15:00:00,25.5685151516,1.58890056053,7.15865212454,0.0,4.02872759285,12.7922348732,8.15426734732,0.0,8.15426734732
 06/04  16:00:00,34.79702051,1.90859106885,8.61711358731,0.0,6.50191812146,17.7693977319,9.49371710857,0.0,9.49371710857
 06/04  17:00:00,43.6592714406,2.19954238681,9.95777272447,0.0,8.38069375907,23.1212625696,12.5074790714,0.0,12.5074790714
 06/04  18:00:00,46.4612228532,2.32053855797,10.3778284696,0.0,10.6415932552,23.1212625696,14.6840849334,0.0,14.6840849334
 06/04  19:00:00,44.8289183117,2.24154615304,9.79379431126,0.0,12.3080778603,20.4854999863,14.0143600528,0.0,14.0143600528
 06/04  20:00:00,46.3831824117,1.98585595141,8.47253617284,0.0,12.456681583,19.8967753704,12.8423415117,0.0,12.8423415117
 06/04  21:00:00,41.4960143306,1.77132099041,7.47773740802,0.0,9.18739968257,17.702556249,10.4983044295,0.0,10.4983044295
 06/04  22:00:00,32.3766122032,1.39226341883,5.67270541393,0.0,5.91811778209,14.0365255879,9.15885466826,0.0,9.15885466826
 06/04  23:00:00,24.4394193521,1.01943772186,4.00484733114,0.0,3.54045821811,10.5176760807,5.14050538452,0.0,5.14050538452
 06/04  24:00:00,19.6964271739,0.804718030114,3.1798304004,0.0,2.55330491699,7.80157382632,1.62444976125,0.0,1.62444976125
 06/05  01:00:00,18.338355356,0.650713505142,2.56448772345,0.0,2.55330491699,7.21284921042,0.953635933112,0.0,0.953635933112
 06/05  02:00:00,17.6363010105,0.566682266437,2.24082692454,0.0,2.55330491699,6.91848690247,0.45211038602,0.0,0.45211038602
 06/05  03:00:00,17.059362154,0.48117677624,1.89657471229,0.0,2.55330491699,6.7713057485,0.452093184599,0.0,0.452093184599
 06/05  04:00:00,18.8736804561,0.431312252393,1.68426409042,0.0,3.82705111198,7.57405300124,0.953219970639,0.0,0.953219970639
 06/05  05:00:00,21.1976500064,0.519358573852,2.06007485731,0.0,6.02426329834,9.91545327661,4.79185239683,0.0,4.79185239683
 06/05  06:00:00,25.2661383728,0.790711523924,3.21745919366,0.0,6.51253267309,14.7454349813,15.9663990823,0.0,15.9663990823
 06/05  07:00:00,29.7359465257,1.06412941498,4.49471682016,0.0,6.01364874671,18.163451543,16.966610245,0.0,16.966610245
 06/05  08:00:00,29.3285754004,1.30042778628,4.79679787241,0.0,4.35151303671,18.8798367041,16.2993435421,0.0,16.2993435421
 06/05  09:00:00,27.7459165325,1.50147905935,5.83671957196,0.0,3.78894180059,16.6187760998,14.2975505942,0.0,14.2975505942
 06/05  10:00:00,28.245099972,2.02878646999,8.72522230393,0.0,3.78894180059,13.7021493968,12.9630219662,0.0,12.9630219662
 06/05  11:00:00,31.8397859997,2.520891023,11.6806226248,0.0,3.78894180059,13.8493305508,10.4607807887,0.0,10.4607807887
 06/05  12:00:00,34.3997395307,2.93181122232,14.1400971745,0.0,3.69398621738,13.6338449159,9.12625216064,0.0,9.12625216064
 06/05  13:00:00,37.3783112777,3.3577370919,16.9710264499,0.0,3.78894180059,13.2606059349,8.12535568962,0.0,8.12535568962
 06/05  14:00:00,39.4844624597,3.66170688543,18.9203889924,0.0,3.78894180059,13.1134247809,7.12445921861,0.0,7.12445921861
 06/05  15:00:00,40.7238510585,3.68513376205,18.7713412612,0.0,4.71240779196,13.5549682428,8.12535568962,0.0,8.12535568962
 06/05  16:00:00,50.4067527908,4.02839006347,20.6606333048,0.0,7.18559832057,18.5321311015,9.45988431764,0.0,9.45988431764
 06/05  17:00:00,57.8079228803,4.19615588212,21.9162813064,0.0,8.38069375907,23.3147919321,12.4625737307,0.0,12.4625737307
 06/05  18:00:00,60.1949766202,4.31110871841,22.1210120762,0.0,10.6415932552,23.1212625696,14.6311827512,0.0,14.6311827512
 06/05  19:00:00,57.5972061285,4.08911612837,20.7145121528,0.0,12.3080778603,20.4854999863,13.9639184372,0.0,13.9639184372
 06/05  20:00:00,54.4045479979,3.26754757444,15.212210136,0.0,12.456681583,19.8967753704,12.7962058877,0.0,12.7962058877
 06/05  21:00:00,46.6721541043,2.67974398596,11.7454541862,0.0,9.18739968257,17.702556249,10.4607807887,0.0,10.4607807887
 06/05  22:00:00,38.2252419177,2.3953461198,10.5182524274,0.0,5.91811778209,14.0365255879,9.12625216064,0.0,9.12625216064
 06/05  23:00:00,30.4255352697,2.04105910443,8.96934186619,0.0,3.54045821811,10.5176760807,5.12266627658,0.0,5.12266627658
 06/05  24:00:00,24.4761281727,1.64259781312,7.12165161616,0.0,2.55330491699,7.80157382632,1.61952862802,0.0,1.61952862802
 06/06  01:00:00,21.3760725179,1.20579357326,5.04712481718,0.0,2.55330491699,7.21284921042,0.951180471893,0.0,0.951180471893
 06/06  02:00:00,20.2114474118,1.04328588602,4.33936970631,0.0,2.55330491699,6.91848690247,0.45149694274,0.0,0.45149694274
 06/06  03:00:00,19.5758941845,0.950962517602,3.94332100139,0.0,2.55330491699,6.7713057485,0.4514798878,0.0,0.4514798878
 06/06  04:00:00,21.1312761352,0.855717212917,3.517454809,0.0,3.82705111198,7.57405300124,0.950768060116,0.0,0.950768060116
 06/06  05:00:00,23.3119352123,0.917666959823,3.77605167728,0.0,6.02426329834,9.91545327661,4.77532991231,0.0,4.77532991231
 06/06  06:00:00,27.3247754495,1.17233532862,4.89447246565,0.0,6.51253267309,14.7454349813,15.9089323184,0.0,15.9089323184
 06/06  07:00:00,31.3973647435,1.37045317186,5.84981128103,0.0,6.01364874671,18.163451543,16.9054777381,0.0,16.9054777381
 06/06  08:00:00,31.2726128685,1.62884137753,6.41242174928,0.0,4.35151303671,18.8798367041,16.240656325,0.0,16.240656325
 06/06  09:00:00,28.9019269508,1.70896300565,6.78524604399,0.0,3.78894180059,16.6187760998,14.2461992793,0.0,14.2461992793
 06/06  10:00:00,27.5280951628,1.97065533036,8.06634863434,0.0,3.78894180059,13.7021493968,12.9165612526,0.0,12.9165612526
 06/06  11:00:00,29.1177257239,2.19796037396,9.28149299801,0.0,3.78894180059,13.8493305508,10.4234899528,0.0,10.4234899528
 06/06  12:00:00,28.6733829501,2.19094790984,9.15460390652,0.0,3.69398621738,13.6338449159,9.09385192619,0.0,9.09385192619
 06/06  13:00:00,28.9322681489,2.27778196505,9.60493844793,0.0,3.78894180059,13.2606059349,8.09662340624,0.0,8.09662340624
 06/06  14:00:00,28.4781376741,2.23187045425,9.34390063796,0.0,3.78894180059,13.1134247809,7.0993948863,0.0,7.0993948863
 06/06  15:00:00,29.6146567319,2.21029831506,9.13698238163,0.0,4.71240779196,13.5549682428,8.09662340624,0.0,8.09662340624
 06/06  16:00:00,37.0642655919,2.23518261431,9.11135355501,0.0,7.18559832057,18.5321311015,9.42626143284,0.0,9.42626143284
 06/06  17:00:00,42.3333668928,2.02363378997,8.61424741098,0.0,8.38069375907,23.3147919321,12.4179469927,0.0,12.4179469927
 06/06  18:00:00,42.7591886532,1.78932887279,7.20700395484,0.0,10.6415932552,23.1212625696,14.5786087859,0.0,14.5786087859
 06/06  19:00:00,40.4038151197,1.54777750199,6.06245977037,0.0,12.3080778603,20.4854999863,13.9137897726,0.0,13.9137897726
 06/06  20:00:00,42.3535102184,1.32139511377,5.10732481718,0.0,12.456681583,19.8967753704,12.7503564993,0.0,12.7503564993
 06/06  21:00:00,37.5336568786,1.09589862845,4.19080231801,0.0,9.18739968257,17.702556249,10.4234899528,0.0,10.4234899528
 06/06  22:00:00,29.2321513852,0.812640251457,3.10786776329,0.0,5.91811778209,14.0365255879,9.09385192619,0.0,9.09385192619
 06/06  23:00:00,22.0944331463,0.555317116611,2.12398173054,0.0,3.54045821811,10.5176760807,5.1049378464,0.0,5.1049378464
 06/06  24:00:00,17.6270971672,0.401252111289,1.51396631249,0.0,2.55330491699,7.80157382632,1.61463802659,0.0,1.61463802659
 06/07  01:00:00,16.6955383198,0.332265771276,1.24011842108,0.0,2.55330491699,7.21284921042,0.948740621326,0.0,0.948740621326
 06/07  02:00:00,16.2292986197,0.296137472937,1.10436932729,0.0,2.55330491699,6.91848690247,0.450887414494,0.0,0.450887414494
 06/07  03:00:00,15.9461096474,0.267757267783,0.996741714126,0.0,2.55330491699,6.7713057485,0.450870510472,0.0,0.450870510472
 06/07  04:00:00,17.88062182,0.240249579569,0.882268127215,0.0,3.82705111198,7.57405300124,0.94833186735,0.0,0.94833186735
 06/07  05:00:00,19.8670338204,0.269059532724,0.979757712517,0.0,6.02426329834,9.91545327661,4.75891451549,0.0,4.75891451549
 06/07  06:00:00,23.0543532498,0.386135090965,1.41025050361,0.0,6.51253267309,14.7454349813,15.8518410933,0.0,15.8518410933
 06/07  07:00:00,26.1277480846,0.418408268178,1.53223952588,0.0,6.01364874671,18.163451543,16.8447449817,0.0,16.8447449817
 06/07  08:00:00,25.3799033379,0.627311204005,1.52124239223,0.0,4.35151303671,18.8798367041,16.1823528692,0.0,16.1823528692
 06/07  09:00:00,22.9020152013,0.685604001862,1.80869329823,0.0,3.78894180059,16.6187760998,14.1951837554,0.0,14.1951837554
 06/07  10:00:00,20.69976745,0.811016902226,2.39765934973,0.0,3.78894180059,13.7021493968,12.8704043501,0.0,12.8704043501
 06/07  11:00:00,21.4596713702,0.915634984173,2.90576403414,0.0,3.78894180059,13.8493305508,10.3864429652,0.0,10.3864429652
 06/07  12:00:00,21.5557396563,0.996440539798,3.23146798275,0.0,3.69398621738,13.6338449159,9.06166355993,0.0,9.06166355993
 06/07  13:00:00,21.5538808232,1.0469330556,3.45740003173,0.0,3.78894180059,13.2606059349,8.06807900598,0.0,8.06807900598
 06/07  14:00:00,22.5228034612,1.25356874895,4.36686813042,0.0,3.78894180059,13.1134247809,7.07449445202,0.0,7.07449445202
 06/07  15:00:00,25.4482468973,1.52116196002,5.6597089021,0.0,4.71240779196,13.5549682428,8.06807900598,0.0,8.06807900598
 06/07  16:00:00,34.6659595187,1.83534671303,7.11288338309,0.0,7.18559832057,18.5321311015,9.39285841125,0.0,9.39285841125
 06/07  17:00:00,41.5906990807,1.8674420927,8.02777129622,0.0,8.38069375907,23.3147919321,12.3736120731,0.0,12.3736120731
 06/07  18:00:00,44.5621894279,2.03561095056,8.76372265172,0.0,10.6415932552,23.1212625696,14.5263786067,0.0,14.5263786067
 06/07  19:00:00,43.4741084118,2.03375552914,8.64677503528,0.0,12.3080778603,20.4854999863,13.863988904,0.0,13.863988904
 06/07  20:00:00,44.9595105461,1.76856560819,7.26615465046,0.0,12.456681583,19.8967753704,12.7048069244,0.0,12.7048069244
 06/07  21:00:00,39.6893647474,1.49265677942,5.94975203586,0.0,9.18739968257,17.702556249,10.3864429652,0.0,10.3864429652
 06/07  22:00:00,31.0739400817,1.17436888426,4.58792782694,0.0,5.91811778209,14.0365255879,9.06166355993,0.0,9.06166355993
 06/07  23:00:00,23.6525490028,0.869672951251,3.36774175246,0.0,3.54045821811,10.5176760807,5.08732534411,0.0,5.08732534411
 06/07  24:00:00,18.420999189,0.562050973625,2.147069472,0.0,2.55330491699,7.80157382632,1.60977940527,0.0,1.60977940527
 06/08  01:00:00,17.0766543246,0.408848763661,1.54465143345,0.0,2.55330491699,7.21284921042,0.946317105454,0.0,0.946317105454
 06/08  02:00:00,16.2562841798,0.304779626637,1.12271273364,0.0,2.55330491699,6.91848690247,0.45028198206,0.0,0.45028198206
 06/08  03:00:00,15.8250803537,0.247914114448,0.895555573759,0.0,2.55330491699,6.7713057485,0.450265233312,0.0,0.450265233312
 06/08  04:00:00,17.8693744802,0.24088289014,0.870387476819,0.0,3.82705111198,7.57405300124,0.945912114445,0.0,0.945912114445
 06/08  05:00:00,19.8590997058,0.269286887171,0.971596243398,0.0,6.02426329834,9.91545327661,4.74261106702,0.0,4.74261106702
 06/08  06:00:00,22.9162142119,0.359563459225,1.29868309739,0.0,6.51253267309,14.7454349813,15.7951423119,0.0,15.7951423119
 06/08  07:00:00,26.1274918403,0.417937235989,1.53245431372,0.0,6.01364874671,18.163451543,16.7844299612,0.0,16.7844299612
 06/08  08:00:00,25.5751253533,0.66485938747,1.67891622419,0.0,4.35151303671,18.8798367041,16.1244504407,0.0,16.1244504407
 06/08  09:00:00,23.395496105,0.771953560471,2.21582464334,0.0,3.78894180059,16.6187760998,14.1445191304,0.0,14.1445191304
 06/08  10:00:00,21.2599724504,0.907910903354,2.86097034894,0.0,3.78894180059,13.7021493968,12.8245649275,0.0,12.8245649275
 06/08  11:00:00,22.8811279436,1.16636254823,4.07649304347,0.0,3.78894180059,13.8493305508,10.349650797,0.0,10.349650797
 06/08  12:00:00,24.2086059561,1.45126381934,5.429511003,0.0,3.69398621738,13.6338449159,9.02969659414,0.0,9.02969659414
 06/08  13:00:00,24.8829153621,1.61485861074,6.21850901545,0.0,3.78894180059,13.2606059349,8.03973094198,0.0,8.03973094198
 06/08  14:00:00,25.4110227549,1.74192792392,6.76672824913,0.0,3.78894180059,13.1134247809,7.04976528981,0.0,7.04976528981
 06/08  15:00:00,28.149269154,1.97902184548,7.90287127334,0.0,4.71240779196,13.5549682428,8.03973094198,0.0,8.03973094198
 06/08  16:00:00,36.8530475143,2.22043658452,8.91488150719,0.0,7.18559832057,18.5321311015,9.35968514487,0.0,9.35968514487
 06/08  17:00:00,43.7426476412,2.24423871297,9.80292323638,0.0,8.38069375907,23.3147919321,12.3295821014,0.0,12.3295821014
 06/08  18:00:00,47.3963693458,2.52067364177,11.1128398784,0.0,10.6415932552,23.1212625696,14.4745076811,0.0,14.4745076811
