Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  19:00:00,45.3434153925,2.36987843704,10.1799591081,0.0,12.3080778603,20.4854999863,13.8145305796,0.0,13.8145305796
 06/08  20:00:00,46.1632874073,2.00326313462,8.23523398523,0.0,12.456681583,19.8967753704,12.6595706521,0.0,12.6595706521
 06/08  21:00:00,40.6765430285,1.69061538722,6.73897170911,0.0,9.18739968257,17.702556249,10.349650797,0.0,10.349650797
 06/08  22:00:00,31.7356399845,1.31124312965,5.11275348443,0.0,5.91811778209,14.0365255879,9.02969659414,0.0,9.02969659414
 06/08  23:00:00,24.1394161675,0.97149824903,3.75278361937,0.0,3.54045821811,10.5176760807,5.06983398547,0.0,5.06983398547
 06/08  24:00:00,18.6557080029,0.61656391364,2.32726534589,0.0,2.55330491699,7.80157382632,1.60495420289,0.0,1.60495420289
 06/09  01:00:00,17.0655380742,0.413003010255,1.52938093651,0.0,2.55330491699,7.21284921042,0.943910643461,0.0,0.943910643461
 06/09  02:00:00,16.3918436588,0.332487354217,1.2305644851,0.0,2.55330491699,6.91848690247,0.449680824996,0.0,0.449680824996
 06/09  03:00:00,15.957609504,0.27431652787,1.0016823106,0.0,2.55330491699,6.7713057485,0.449664235799,0.0,0.449664235799
 06/09  04:00:00,17.8723901296,0.241495357103,0.872790659204,0.0,3.82705111198,7.57405300124,0.943509518628,0.0,0.943509518628
 06/09  05:00:00,19.8077204714,0.260083314457,0.929420581794,0.0,6.02426329834,9.91545327661,4.72642439443,0.0,4.72642439443
 06/09  06:00:00,23.0782296098,0.394990570686,1.4252713839,0.0,6.51253267309,14.7454349813,15.7388527632,0.0,15.7388527632
 06/09  07:00:00,26.8535159186,0.557537618004,2.11887801004,0.0,6.01364874671,18.163451543,16.7245505383,0.0,16.7245505383
 06/09  08:00:00,26.4913066334,0.826062905464,2.43389398623,0.0,4.35151303671,18.8798367041,16.0669661867,0.0,16.0669661867
 06/09  09:00:00,24.0347239811,0.882894231819,2.74411184812,0.0,3.78894180059,16.6187760998,14.094220408,0.0,14.094220408
 06/09  10:00:00,22.8013538621,1.17287219143,4.13739047262,0.0,3.78894180059,13.7021493968,12.7790565596,0.0,12.7790565596
 06/09  11:00:00,24.9452114251,1.50224873289,5.80469034026,0.0,3.78894180059,13.8493305508,10.3131243439,0.0,10.3131243439
 06/09  12:00:00,26.8866480866,1.85714129223,7.70167566057,0.0,3.69398621738,13.6338449159,8.99796049554,0.0,8.99796049554
 06/09  13:00:00,28.6661368182,2.16398873003,9.45260035232,0.0,3.78894180059,13.2606059349,8.01158760925,0.0,8.01158760925
 06/09  14:00:00,30.5151462133,2.46615296672,11.1466266648,0.0,3.78894180059,13.1134247809,7.02521472297,0.0,7.02521472297
 06/09  15:00:00,34.542652627,2.86961426249,13.4056623294,0.0,4.71240779196,13.5549682428,8.01158760925,0.0,8.01158760925
 06/09  16:00:00,44.5095177967,3.2697192091,15.5220691651,0.0,7.18559832057,18.5321311015,9.32675145764,0.0,9.32675145764
 06/09  17:00:00,51.8703364366,3.37680363071,16.7980471141,0.0,8.38069375907,23.3147919321,12.2858701165,0.0,12.2858701165
 06/09  18:00:00,55.4082016068,3.62204012917,18.0233056521,0.0,10.6415932552,23.1212625696,14.4230113701,0.0,14.4230113701
 06/09  19:00:00,53.4428578529,3.49163251496,17.1576474906,0.0,12.3080778603,20.4854999863,13.7654294459,0.0,13.7654294459
 06/09  20:00:00,53.8645903042,3.12171137617,14.8180886405,0.0,12.456681583,19.8967753704,12.6146610786,0.0,12.6146610786
 06/09  21:00:00,47.7169261267,2.76247359193,12.7074966026,0.0,9.18739968257,17.702556249,10.3131243439,0.0,10.3131243439
 06/09  22:00:00,37.5373369937,2.24603919534,9.97965442793,0.0,5.91811778209,14.0365255879,8.99796049554,0.0,8.99796049554
 06/09  23:00:00,29.0508475095,1.79884609094,7.83686711943,0.0,3.54045821811,10.5176760807,5.05246895039,0.0,5.05246895039
 06/09  24:00:00,23.2705556592,1.42572091352,6.13295600234,0.0,2.55330491699,7.80157382632,1.60016384838,0.0,1.60016384838
 06/10  01:00:00,20.7285922714,1.08664027856,4.51879786539,0.0,2.55330491699,7.21284921042,0.94152194946,0.0,0.94152194946
 06/10  02:00:00,18.9314872308,0.81531619043,3.28737922094,0.0,2.55330491699,6.91848690247,0.449084121595,0.0,0.449084121595
 06/10  03:00:00,18.0020684592,0.664486229989,2.65597156367,0.0,2.55330491699,6.7713057485,0.449067696142,0.0,0.449067696142
 06/10  04:00:00,19.7326456853,0.594900071127,2.37964150093,0.0,3.82705111198,7.57405300124,0.941124792041,0.0,0.941124792041
 06/10  05:00:00,21.8429873631,0.64418270908,2.58058807884,0.0,6.02426329834,9.91545327661,4.71035929066,0.0,4.71035929066
 06/10  06:00:00,26.2238336258,0.97837039695,3.98749557364,0.0,6.51253267309,14.7454349813,15.6829891147,0.0,15.6829891147
 06/10  07:00:00,30.9329727268,1.32945312163,5.61994867703,0.0,6.01364874671,17.9699221805,16.6651244457,0.0,16.6651244457
 06/10  08:00:00,29.5067860752,1.42763140172,6.29421850045,0.0,3.66783283761,18.1171033345,16.0099171306,0.0,16.0099171306
 06/10  09:00:00,28.023764831,1.62034915272,7.4421113458,0.0,3.10526160149,15.8560427302,14.0443024839,0.0,14.0443024839
 06/10  10:00:00,26.6822003751,1.85756204658,8.77996069914,0.0,3.10526160149,12.9394160272,12.7338927235,0.0,12.7338927235
 06/10  11:00:00,28.2877211712,2.07694556019,10.0189168278,0.0,3.10526160149,13.0865971812,10.2768744228,0.0,10.2768744228
 06/10  12:00:00,29.8352494817,2.32799611541,11.4625757371,0.0,3.10526160149,12.9394160272,8.96646466247,0.0,8.96646466247
 06/10  13:00:00,30.923297753,2.56769974404,12.7524638418,0.0,3.10526160149,12.4978725653,7.98365734219,0.0,7.98365734219
 06/10  14:00:00,31.7170077173,2.72827453904,13.5327801651,0.0,3.10526160149,12.3506914113,7.00085002191,0.0,7.00085002191
 06/10  15:00:00,34.5377154329,2.94590139611,14.7708515703,0.0,4.02872759285,12.7922348732,7.98365734219,0.0,7.98365734219
 06/10  16:00:00,44.2118638536,3.290455355,16.6500926448,0.0,6.50191812146,17.7693977319,9.29406710257,0.0,9.29406710257
 06/10  17:00:00,53.7806864913,3.67418322336,18.6045469385,0.0,8.38069375907,23.1212625696,12.2424890634,0.0,12.2424890634
 06/10  18:00:00,56.627691256,3.80943424528,19.0554011851,0.0,10.6415932552,23.1212625696,14.371904924,0.0,14.371904924
 06/10  19:00:00,54.3108477972,3.68234008374,17.8349298661,0.0,12.3080778603,20.4854999863,13.7167000438,0.0,13.7167000438
 06/10  20:00:00,54.5202848222,3.29637746739,15.2991170673,0.0,12.456681583,19.8967753704,12.5700915035,0.0,12.5700915035
 06/10  21:00:00,48.0874190455,2.8822642365,12.9581988768,0.0,9.18739968257,17.702556249,10.2768744228,0.0,10.2768744228
 06/10  22:00:00,38.7083433704,2.45692106165,10.9397789383,0.0,5.91811778209,14.0365255879,8.96646466247,0.0,8.96646466247
 06/10  23:00:00,29.8375179606,1.95110507389,8.47127858765,0.0,3.54045821811,10.5176760807,5.03523538135,0.0,5.03523538135
 06/10  24:00:00,23.6722075631,1.51500793474,6.44532088501,0.0,2.55330491699,7.80157382632,1.59540976037,0.0,1.59540976037
 06/11  01:00:00,21.5619934076,1.23907523717,5.19976404297,0.0,2.55330491699,7.21284921042,0.939151732274,0.0,0.939151732274
 06/11  02:00:00,19.8969619495,0.992600751868,4.07556937815,0.0,2.55330491699,6.91848690247,0.448492048822,0.0,0.448492048822
 06/11  03:00:00,18.5889839122,0.778500901487,3.12887234522,0.0,2.55330491699,6.7713057485,0.448475791229,0.0,0.448475791229
 06/11  04:00:00,20.1116844983,0.672911104118,2.68066928097,0.0,3.82705111198,7.57405300124,0.938758641525,0.0,0.938758641525
 06/11  05:00:00,22.1857882587,0.714961528912,2.85261015459,0.0,6.02426329834,9.91545327661,4.69442051271,0.0,4.69442051271
 06/11  06:00:00,26.2522183568,0.987186851814,4.00706384972,0.0,6.51253267309,14.7454349813,15.627567908,0.0,15.627567908
 06/11  07:00:00,30.6366578149,1.275799954,5.37728693275,0.0,6.01364874671,17.9699221805,16.6061692817,0.0,16.6061692817
 06/11  08:00:00,29.4200745159,1.4123831231,6.22275521983,0.0,3.66783283761,18.1171033345,15.9533201671,0.0,15.9533201671
 06/11  09:00:00,28.5349766165,1.70734080616,7.8663314779,0.0,3.10526160149,15.8560427302,13.9947801407,0.0,13.9947801407
 06/11  10:00:00,28.4913003023,2.13767134952,10.3089513234,0.0,3.10526160149,12.9394160272,12.689086794,0.0,12.689086794
 06/11  11:00:00,31.3113369656,2.52977377218,12.5897044102,0.0,3.10526160149,13.0865971812,10.2409117689,0.0,10.2409117689
 06/11  12:00:00,34.2965749695,2.96470378934,15.287193551,0.0,3.10526160149,12.9394160272,8.93521842213,0.0,8.93521842213
 06/11  13:00:00,36.5253111444,3.31440838302,17.6077685942,0.0,3.10526160149,12.4978725653,7.95594841207,0.0,7.95594841207
 06/11  14:00:00,38.069119349,3.52330279777,19.0898635381,0.0,3.10526160149,12.3506914113,6.97667840202,0.0,6.97667840202
 06/11  15:00:00,40.2615234696,3.63462690034,19.8059341027,0.0,4.02872759285,12.7922348732,7.95594841207,0.0,7.95594841207
 06/11  16:00:00,43.6322797358,3.2267884887,16.1341753933,0.0,6.50191812146,17.7693977319,9.26164175881,0.0,9.26164175881
 06/11  17:00:00,52.8614733666,3.63653223792,17.7229847993,0.0,8.38069375907,23.1212625696,12.199451789,0.0,12.199451789
 06/11  18:00:00,58.7997343736,4.16341955264,20.8734589954,0.0,10.6415932552,23.1212625696,14.3212034774,0.0,14.3212034774
 06/11  19:00:00,56.759527413,4.02347310712,19.9424764585,0.0,12.3080778603,20.4854999863,13.668356804,0.0,13.668356804
 06/11  20:00:00,56.662665259,3.5828631263,17.1550118452,0.0,12.456681583,19.8967753704,12.5258751256,0.0,12.5258751256
 06/11  21:00:00,50.2633435335,3.1645968189,14.8517907824,0.0,9.18739968257,17.702556249,10.2409117689,0.0,10.2409117689
 06/11  22:00:00,40.4882991365,2.69467544098,12.4819803251,0.0,5.91811778209,14.0365255879,8.93521842213,0.0,8.93521842213
 06/11  23:00:00,32.1999144762,2.28706009044,10.4977200866,0.0,3.54045821811,10.5176760807,5.01813838192,0.0,5.01813838192
 06/11  24:00:00,26.2439949092,1.90323740295,8.62887876285,0.0,2.55330491699,7.80157382632,1.59069334674,0.0,1.59069334674
 06/12  01:00:00,24.612398696,1.71094150576,7.77830306284,0.0,2.55330491699,7.21284921042,0.936800695231,0.0,0.936800695231
 06/12  02:00:00,23.4252693233,1.54927719454,7.04720030934,0.0,2.55330491699,6.91848690247,0.447904782271,0.0,0.447904782271
 06/12  03:00:00,22.2252704831,1.37238224829,6.17127756929,0.0,2.55330491699,6.7713057485,0.447888696567,0.0,0.447888696567
 06/12  04:00:00,23.7296367473,1.27342342589,5.69810920817,0.0,3.82705111198,7.57405300124,0.936411768414,0.0,0.936411768414
 06/12  05:00:00,25.5732169486,1.28289692509,5.67210344836,0.0,6.02426329834,9.91545327661,4.67861278018,0.0,4.67861278018
 06/12  06:00:00,30.0354063799,1.61132198747,7.16611673715,0.0,6.51253267309,14.7454349813,15.5726055535,0.0,15.5726055535
 06/12  07:00:00,34.4022260869,1.84395369814,8.38117209822,0.0,6.01364874671,18.163451543,16.5477025055,0.0,16.5477025055
 06/12  08:00:00,35.9025195326,2.29108941932,10.3800803716,0.0,4.35151303671,18.8798367041,15.8971920566,0.0,15.8971920566
 06/12  09:00:00,34.6621826982,2.52601813582,11.7284466612,0.0,3.78894180059,16.6187760998,13.945668044,0.0,13.945668044
 06/12  10:00:00,33.0059194028,2.71579421717,12.7990339876,0.0,3.78894180059,13.7021493968,12.6446520398,0.0,12.6446520398
 06/12  11:00:00,35.576079182,3.06168853873,14.8761182914,0.0,3.78894180059,13.8493305508,10.205247032,0.0,10.205247032
 06/12  12:00:00,36.8777674515,3.30563347824,16.2443028395,0.0,3.69398621738,13.6338449159,8.90423102778,0.0,8.90423102778
 06/12  13:00:00,37.0559474394,3.37576004782,16.6306396557,0.0,3.78894180059,13.2606059349,7.92846902463,0.0,7.92846902463
 06/12  14:00:00,36.7557776107,3.38725619463,16.4661548342,0.0,3.78894180059,13.1134247809,6.95270702149,0.0,6.95270702149
 06/12  15:00:00,38.3384359493,3.48525969895,16.5858002152,0.0,4.71240779196,13.5549682428,7.92846902463,0.0,7.92846902463
 06/12  16:00:00,47.2652708459,3.72571078142,17.8218306419,0.0,7.18559832057,18.5321311015,9.22948502883,0.0,9.22948502883
 06/12  17:00:00,54.0079522632,3.71763314246,18.5948334289,0.0,8.38069375907,23.3147919321,12.1567710383,0.0,12.1567710383
 06/12  18:00:00,56.5178876204,3.82904776507,18.9259840297,0.0,10.6415932552,23.1212625696,14.2709220451,0.0,14.2709220451
 06/12  19:00:00,53.6072068723,3.56804343148,17.2455855935,0.0,12.3080778603,20.4854999863,13.620414043,0.0,13.620414043
 06/12  20:00:00,55.521345821,3.38529727195,16.2112582616,0.0,12.456681583,19.8967753704,12.4820250393,0.0,12.4820250393
 06/12  21:00:00,49.6098930191,3.06200208054,14.3009350064,0.0,9.18739968257,17.702556249,10.205247032,0.0,10.205247032
 06/12  22:00:00,39.5675570861,2.57917783552,11.6767358801,0.0,5.91811778209,14.0365255879,8.90423102778,0.0,8.90423102778
 06/12  23:00:00,31.4811180107,2.19885451962,9.86712919196,0.0,3.54045821811,10.5176760807,5.0011830152,0.0,5.0011830152
 06/12  24:00:00,25.4855334596,1.80057554527,7.97307917092,0.0,2.55330491699,7.80157382632,1.58601600419,0.0,1.58601600419
 06/13  01:00:00,23.5839858603,1.57098673151,6.88984500132,0.0,2.55330491699,7.21284921042,0.934469535946,0.0,0.934469535946
 06/13  02:00:00,22.1591264652,1.37456528796,5.95576935774,0.0,2.55330491699,6.91848690247,0.447322496105,0.0,0.447322496105
 06/13  03:00:00,20.2945325161,1.08143356235,4.53148828828,0.0,2.55330491699,6.7713057485,0.44730658624,0.0,0.44730658624
 06/13  04:00:00,21.5150075349,0.930798817469,3.8261046042,0.0,3.82705111198,7.57405300124,0.93408486832,0.0,0.93408486832
 06/13  05:00:00,23.6565449135,0.985874997507,4.05245334078,0.0,6.02426329834,9.91545327661,4.66294077387,0.0,4.66294077387
 06/13  06:00:00,27.7384042098,1.25435244201,5.2260841125,0.0,6.51253267309,14.7454349813,15.5181183259,0.0,15.5181183259
 06/13  07:00:00,30.684702751,1.26252485394,5.24507760647,0.0,6.01364874671,18.163451543,16.4897414314,0.0,16.4897414314
 06/13  08:00:00,28.6932606568,1.21120578329,4.25070513186,0.0,4.35151303671,18.8798367041,15.8415494211,0.0,15.8415494211
 06/13  09:00:00,25.2767303092,1.11334608036,3.75566632761,0.0,3.78894180059,16.6187760998,13.8969807379,0.0,13.8969807379
 06/13  10:00:00,22.6995425377,1.18229543126,4.02615590842,0.0,3.78894180059,13.7021493968,12.60060162,0.0,12.60060162
 06/13  11:00:00,22.9392006016,1.20243068681,4.09849756289,0.0,3.78894180059,13.8493305508,10.169890774,0.0,10.169890774
 06/13  12:00:00,22.9810497093,1.26710551526,4.38611306029,0.0,3.69398621738,13.6338449159,8.87351165606,0.0,8.87351165606
 06/13  13:00:00,23.7257907701,1.43812376115,5.23811927304,0.0,3.78894180059,13.2606059349,7.90122731764,0.0,7.90122731764
 06/13  14:00:00,23.3319255003,1.39545387241,5.03410504601,0.0,3.78894180059,13.1134247809,6.92894297922,0.0,6.92894297922
 06/13  15:00:00,24.5669584496,1.38182874191,4.9177536725,0.0,4.71240779196,13.5549682428,7.90122731764,0.0,7.90122731764
 06/13  16:00:00,32.8249192102,1.54101319857,5.56617658907,0.0,7.18559832057,18.5321311015,9.19760643553,0.0,9.19760643553
 06/13  17:00:00,39.5274292282,1.53598370916,6.29595982726,0.0,8.38069375907,23.3147919321,12.1144594508,0.0,12.1144594508
 06/13  18:00:00,42.3472500403,1.68467090631,6.89972330841,0.0,10.6415932552,23.1212625696,14.2210755174,0.0,14.2210755174
 06/13  19:00:00,40.8493274837,1.5909515101,6.46479812625,0.0,12.3080778603,20.4854999863,13.5728859584,0.0,13.5728859584
 06/13  20:00:00,43.0107360015,1.42066146758,5.66528424649,0.0,12.456681583,19.8967753704,12.4385542303,0.0,12.4385542303
 06/13  21:00:00,38.267289854,1.22408124665,4.79625267517,0.0,9.18739968257,17.702556249,10.169890774,0.0,10.169890774
 06/13  22:00:00,29.8862633495,0.938803109739,3.63581686927,0.0,5.91811778209,14.0365255879,8.87351165606,0.0,8.87351165606
 06/13  23:00:00,22.5870945044,0.655797522353,2.51616268295,0.0,3.54045821811,10.5176760807,4.98437430237,0.0,4.98437430237
 06/13  24:00:00,17.8862703437,0.451339325239,1.72305227507,0.0,2.55330491699,7.80157382632,1.5813791179,0.0,1.5813791179
 06/14  01:00:00,16.7882806204,0.349897796091,1.31522869686,0.0,2.55330491699,7.21284921042,0.932158946117,0.0,0.932158946117
 06/14  02:00:00,16.0551211984,0.262407960443,0.963921418445,0.0,2.55330491699,6.91848690247,0.446745363007,0.0,0.446745363007
 06/14  03:00:00,15.7325008041,0.226685435466,0.824204703106,0.0,2.55330491699,6.7713057485,0.446729632846,0.0,0.446729632846
 06/14  04:00:00,17.7375216364,0.211310560995,0.76810696211,0.0,3.82705111198,7.57405300124,0.931778630932,0.0,0.931778630932
 06/14  05:00:00,19.7681837139,0.247876776819,0.902090361865,0.0,6.02426329834,9.91545327661,4.64740913443,0.0,4.64740913443
 06/14  06:00:00,22.731030505,0.316825261222,1.1562375885,0.0,6.51253267309,14.7454349813,15.4641223592,0.0,15.4641223592
 06/14  07:00:00,25.5751096694,0.299860753992,1.09814862479,0.0,6.01364874671,18.163451543,16.4323032239,0.0,16.4323032239
 06/14  08:00:00,24.9209189596,0.538258972914,1.15131024499,0.0,4.35151303671,18.8798367041,15.7864087386,0.0,15.7864087386
 06/14  09:00:00,22.1638188192,0.544429658575,1.21167125949,0.0,3.78894180059,16.6187760998,13.8487326407,0.0,13.8487326407
 06/14  10:00:00,19.3881143166,0.569493635949,1.32752948254,0.0,3.78894180059,13.7021493968,12.5569485796,0.0,12.5569485796
 06/14  11:00:00,19.4509767431,0.551757052514,1.2609473387,0.0,3.78894180059,13.8493305508,10.1348534652,0.0,10.1348534652
 06/14  12:00:00,18.8502943769,0.497774600412,1.02468864267,0.0,3.69398621738,13.6338449159,8.84306940421,0.0,8.84306940421
 06/14  13:00:00,18.7457688271,0.523289793275,1.17293129799,0.0,3.78894180059,13.2606059349,7.87423135845,0.0,7.87423135845
 06/14  14:00:00,18.8992297356,0.57910664737,1.41775650636,0.0,3.78894180059,13.1134247809,6.90539331269,0.0,6.90539331269
 06/14  15:00:00,20.4261112087,0.611408138814,1.54732703468,0.0,4.71240779196,13.5549682428,7.87423135845,0.0,7.87423135845
 06/14  16:00:00,28.1720047814,0.673107552681,1.78116780617,0.0,7.18559832057,18.5321311015,9.16601541947,0.0,9.16601541947
 06/14  17:00:00,34.3927097609,0.558008413959,2.13921565519,0.0,8.38069375907,23.3147919321,12.0725295567,0.0,12.0725295567
 06/14  18:00:00,37.1141788453,0.693612800827,2.65771021884,0.0,10.6415932552,23.1212625696,14.1716786559,0.0,14.1716786559
 06/14  19:00:00,36.0844677067,0.681561092815,2.60932876654,0.0,12.3080778603,20.4854999863,13.5257866254,0.0,13.5257866254
 06/14  20:00:00,39.0794261405,0.653563476007,2.50107237707,0.0,12.456681583,19.8967753704,12.395475572,0.0,12.395475572
 06/14  21:00:00,35.2110504304,0.614092103034,2.35000239526,0.0,9.18739968257,17.702556249,10.1348534652,0.0,10.1348534652
 06/14  22:00:00,27.7459245995,0.504183115921,1.93009811311,0.0,5.91811778209,14.0365255879,8.84306940421,0.0,8.84306940421
 06/14  23:00:00,21.2667302048,0.383864541948,1.46773136376,0.0,3.54045821811,10.5176760807,4.96771722117,0.0,4.96771722117
 06/14  24:00:00,17.0281311244,0.275593406833,1.04065897422,0.0,2.55330491699,7.80157382632,1.57678406101,0.0,1.57678406101
 06/15  01:00:00,16.1905625123,0.225122867241,0.842285517563,0.0,2.55330491699,7.21284921042,0.929869611316,0.0,0.929869611316
 06/15  02:00:00,15.7719397742,0.199007552235,0.744140402536,0.0,2.55330491699,6.91848690247,0.446173554129,0.0,0.446173554129
 06/15  03:00:00,15.5271519653,0.178476039114,0.667065260709,0.0,2.55330491699,6.7713057485,0.446158007456,0.0,0.446158007456
 06/15  04:00:00,17.4322365584,0.143604898785,0.530527546389,0.0,3.82705111198,7.57405300124,0.929493739806,0.0,0.929493739806
 06/15  05:00:00,19.4538004928,0.179154191808,0.656429725843,0.0,6.02426329834,9.91545327661,4.63202246096,0.0,4.63202246096
 06/15  06:00:00,22.6757958163,0.303551557423,1.11427660364,0.0,6.51253267309,14.7454349813,15.4106336419,0.0,15.4106336419
 06/15  07:00:00,25.7645270174,0.339700970135,1.24772575665,0.0,6.01364874671,18.163451543,16.3754048928,0.0,16.3754048928
 06/15  08:00:00,24.9945157841,0.554565958769,1.20860008367,0.0,4.35151303671,18.8798367041,15.7317863384,0.0,15.7317863384
 06/15  09:00:00,22.1935124086,0.552296030286,1.23349847712,0.0,3.78894180059,16.6187760998,13.8009380405,0.0,13.8009380405
 06/15  10:00:00,19.2070728634,0.538475612253,1.1775060531,0.0,3.78894180059,13.7021493968,12.5137058461,0.0,12.5137058461
 06/15  11:00:00,19.5402665213,0.570481160593,1.33151300876,0.0,3.78894180059,13.8493305508,10.1001454818,0.0,10.1001454818
 06/15  12:00:00,19.410844036,0.60566928374,1.47734361846,0.0,3.69398621738,13.6338449159,8.81291328743,0.0,8.81291328743
 06/15  13:00:00,19.140955442,0.601415125936,1.48999258021,0.0,3.78894180059,13.2606059349,7.84748914168,0.0,7.84748914168
 06/15  14:00:00,19.3681673979,0.66867902529,1.79712179079,0.0,3.78894180059,13.1134247809,6.88206499594,0.0,6.88206499594
 06/15  15:00:00,21.4014099301,0.791142143591,2.34289175132,0.0,4.71240779196,13.5549682428,7.84748914168,0.0,7.84748914168
 06/15  16:00:00,29.2546548031,0.873995390612,2.6629299899,0.0,7.18559832057,18.5321311015,9.13472133601,0.0,9.13472133601
 06/15  17:00:00,35.7049693094,0.805802859199,3.20368075844,0.0,8.38069375907,23.3147919321,12.0309937733,0.0,12.0309937733
 06/15  18:00:00,40.0955374159,1.25069265953,5.08198893079,0.0,10.6415932552,23.1212625696,14.122746089,0.0,14.122746089
 06/15  19:00:00,39.1265449517,1.24499930287,5.08796780151,0.0,12.3080778603,20.4854999863,13.4791299919,0.0,13.4791299919
 06/15  20:00:00,41.4451193683,1.09975902611,4.42057005475,0.0,12.456681583,19.8967753704,12.3528018218,0.0,12.3528018218
 06/15  21:00:00,36.7445521572,0.913129576488,3.5844666486,0.0,9.18739968257,17.702556249,10.1001454818,0.0,10.1001454818
 06/15  22:00:00,28.3086055434,0.619569201253,2.37739297166,0.0,5.91811778209,14.0365255879,8.81291328743,0.0,8.81291328743
 06/15  23:00:00,21.2369672129,0.386989151264,1.43484376256,0.0,3.54045821811,10.5176760807,4.95121670444,0.0,4.95121670444
 06/15  24:00:00,16.9417233687,0.265277245033,0.964567380293,0.0,2.55330491699,7.80157382632,1.57223219433,0.0,1.57223219433
 06/16  01:00:00,16.0408995062,0.199973221249,0.717772157475,0.0,2.55330491699,7.21284921042,0.927602210785,0.0,0.927602210785
 06/16  02:00:00,15.534188275,0.154946035115,0.550450420402,0.0,2.55330491699,6.91848690247,0.445607239041,0.0,0.445607239041
 06/16  03:00:00,15.359150581,0.14742990975,0.530110005722,0.0,2.55330491699,6.7713057485,0.445591879554,0.0,0.445591879554
 06/16  04:00:00,17.5061781186,0.161036738051,0.587037267296,0.0,3.82705111198,7.57405300124,0.927230872167,0.0,0.927230872167
 06/16  05:00:00,19.5379374937,0.197793261123,0.72192765742,0.0,6.02426329834,9.91545327661,4.61678530968,0.0,4.61678530968
 06/16  06:00:00,22.7545876317,0.315115800231,1.18150417623,0.0,6.51253267309,14.7454349813,15.3576680123,0.0,15.3576680123
 06/16  07:00:00,26.0540615659,0.389356002076,1.48760527323,0.0,6.01364874671,18.163451543,16.319063288,0.0,16.319063288
 06/16  08:00:00,26.067881454,0.736917017949,2.09961469438,0.0,4.35151303671,18.8798367041,15.6776983965,0.0,15.6776983965
 06/16  09:00:00,24.1738761235,0.874818071091,2.89134015121,0.0,3.78894180059,16.6187760998,13.7536110913,0.0,13.7536110913
 06/16  10:00:00,22.264095986,1.03346446659,3.73954032133,0.0,3.78894180059,13.7021493968,12.4708862254,0.0,12.4708862254
 06/16  11:00:00,23.755055354,1.25856447594,4.85821852617,0.0,3.78894180059,13.8493305508,10.065777102,0.0,10.065777102
 06/16  12:00:00,24.6531906154,1.47117460452,5.85418487705,0.0,3.69398621738,13.6338449159,8.78305223615,0.0,8.78305223615
 06/16  13:00:00,25.8054946255,1.70450832219,7.05143856748,0.0,3.78894180059,13.2606059349,7.82100858678,0.0,7.82100858678
 06/16  14:00:00,26.7128298001,1.88616615565,7.92429706263,0.0,3.78894180059,13.1134247809,6.8589649374,0.0,6.8589649374
 06/16  15:00:00,28.8397714787,2.04235557673,8.53003986673,0.0,4.71240779196,13.5549682428,7.82100858678,0.0,7.82100858678
 06/16  16:00:00,37.5254537685,2.28016937161,9.5275549743,0.0,7.18559832057,18.5321311015,9.10373345261,0.0,9.10373345261
 06/16  17:00:00,44.3927383024,2.30468365137,10.3925689592,0.0,8.38069375907,23.3147919321,11.9898644007,0.0,11.9898644007
 06/16  18:00:00,47.1944701567,2.46533622255,10.9662781086,0.0,10.6415932552,23.1212625696,14.0742923077,0.0,14.0742923077
 06/16  19:00:00,45.2692382345,2.33291000011,10.1427503871,0.0,12.3080778603,20.4854999863,13.4329298748,0.0,13.4329298748
 06/16  20:00:00,45.9232015838,2.07357176662,8.81767286308,0.0,12.456681583,19.8967753704,12.3105456172,0.0,12.3105456172
 06/16  21:00:00,41.2685827029,1.76589648637,7.25573028434,0.0,9.18739968257,17.702556249,10.065777102,0.0,10.065777102
 06/16  22:00:00,32.2404982309,1.38943928336,5.53941557709,0.0,5.91811778209,14.0365255879,8.78305223615,0.0,8.78305223615
 06/16  23:00:00,24.3940018516,1.01537879244,3.96348876009,0.0,3.54045821811,10.5176760807,4.93487763865,0.0,4.93487763865
 06/16  24:00:00,18.9572146982,0.673734538935,2.57160141587,0.0,2.55330491699,7.80157382632,1.56772486583,0.0,1.56772486583
 06/17  01:00:00,17.3058919663,0.46080805598,1.72192978285,0.0,2.55330491699,7.21284921042,0.925357417232,0.0,0.925357417232
 06/17  02:00:00,16.3470882967,0.326158826362,1.19213765086,0.0,2.55330491699,6.91848690247,0.445046585677,0.0,0.445046585677
 06/17  03:00:00,15.9155313287,0.267294282211,0.966626380943,0.0,2.55330491699,6.7713057485,0.445031416993,0.0,0.445031416993
 06/17  04:00:00,17.7981140547,0.227588510074,0.812421431347,0.0,3.82705111198,7.57405300124,0.9249906987,0.0,0.9249906987
 06/17  05:00:00,19.6547347216,0.230431917292,0.806086229128,0.0,6.02426329834,9.91545327661,4.60170219251,0.0,4.60170219251
 06/17  06:00:00,22.9859578399,0.377194274609,1.35079591003,0.0,6.51253267309,14.7454349813,15.3052411539,0.0,15.3052411539
 06/17  07:00:00,26.7144589344,0.568710156077,2.16217785014,0.0,6.01364874671,17.9699221805,16.2632950945,0.0,16.2632950945
 06/17  08:00:00,25.1766204198,0.670465806197,2.72121844067,0.0,3.66783283761,18.1171033345,15.6241609306,0.0,15.6241609306
 06/17  09:00:00,23.28993751,0.828643255281,3.49998992223,0.0,3.10526160149,15.8560427302,13.7067658085,0.0,13.7067658085
 06/17  10:00:00,21.5531238808,1.03601427858,4.47243197281,0.0,3.10526160149,12.9394160272,12.4285023982,0.0,12.4285023982
 06/17  11:00:00,23.3595035779,1.31132821117,5.85631658348,0.0,3.10526160149,13.0865971812,10.0317585038,0.0,10.0317585038
 06/17  12:00:00,24.3969510674,1.51088091153,6.84139252672,0.0,3.10526160149,12.9394160272,8.75349509345,0.0,8.75349509345
 06/17  13:00:00,24.7934131208,1.65017829722,7.54010065643,0.0,3.10526160149,12.4978725653,7.7947975357,0.0,7.7947975357
 06/17  14:00:00,24.7238497137,1.67301385753,7.59488284306,0.0,3.10526160149,12.3506914113,6.83609997795,0.0,6.83609997795
 06/17  15:00:00,27.3381770359,1.87584929404,8.64136527539,0.0,4.02872759285,12.7922348732,7.7947975357,0.0,7.7947975357
 06/17  16:00:00,36.713558763,2.18941148678,10.2528314224,0.0,6.50191812146,17.7693977319,9.07306094603,0.0,9.07306094603
 06/17  17:00:00,44.8986126577,2.40671755578,10.9899387726,0.0,8.38069375907,23.1212625696,11.9491536193,0.0,11.9491536193
 06/17  18:00:00,47.5726329839,2.51780264177,11.2919745165,0.0,10.6415932552,23.1212625696,14.0263316611,0.0,14.0263316611
 06/17  19:00:00,44.8049993964,2.28427713343,9.72714441559,0.0,12.3080778603,20.4854999863,13.3871999559,0.0,13.3871999559
 06/17  20:00:00,44.4344457996,1.88204059736,7.52044824808,0.0,12.456681583,19.8967753704,12.2687194719,0.0,12.2687194719
 06/17  21:00:00,39.9154316384,1.57339281071,6.09508289558,0.0,9.18739968257,17.702556249,10.0317585038,0.0,10.0317585038
 06/17  22:00:00,31.0851201358,1.20498950692,4.56848725847,0.0,5.91811778209,14.0365255879,8.75349509345,0.0,8.75349509345
 06/17  23:00:00,22.9158762572,0.75512756074,2.74561439737,0.0,3.54045821811,10.5176760807,4.91870486245,0.0,4.91870486245
 06/17  24:00:00,17.6004384823,0.41747991119,1.47107982773,0.0,2.55330491699,7.80157382632,1.56326341033,0.0,1.56326341033
 06/18  01:00:00,16.5179151137,0.308795727852,1.08596525839,0.0,2.55330491699,7.21284921042,0.923135896627,0.0,0.923135896627
 06/18  02:00:00,15.9005934165,0.239697380166,0.832104216901,0.0,2.55330491699,6.91848690247,0.44449176029,0.0,0.44449176029
 06/18  03:00:00,15.4440929063,0.173419012329,0.589063228478,0.0,2.55330491699,6.7713057485,0.444476785941,0.0,0.444476785941
 06/18  04:00:00,17.3822327194,0.143006120253,0.481122485898,0.0,3.82705111198,7.57405300124,0.922773883357,0.0,0.922773883357
 06/18  05:00:00,19.370448485,0.172193188887,0.580038720872,0.0,6.02426329834,9.91545327661,4.58677757582,0.0,4.58677757582
 06/18  06:00:00,22.6766907124,0.316447123463,1.10227593367,0.0,6.51253267309,14.7454349813,15.2533685907,0.0,15.2533685907
 06/18  07:00:00,26.0942066094,0.453398504175,1.6572371771,0.0,6.01364874671,17.9699221805,16.2081168274,0.0,16.2081168274
 06/18  08:00:00,24.2610245784,0.508264005876,1.96782439953,0.0,3.66783283761,18.1171033345,15.5711897951,0.0,15.5711897951
 06/18  09:00:00,22.3279388886,0.655974331538,2.71066022461,0.0,3.10526160149,15.8560427302,13.660416065,0.0,13.660416065
 06/18  10:00:00,20.4839075848,0.838710330989,3.60051962444,0.0,3.10526160149,12.9394160272,12.3865669159,0.0,12.3865669159
 06/18  11:00:00,21.8138952466,1.03995642816,4.5820800352,0.0,3.10526160149,13.0865971812,9.99809976144,0.0,9.99809976144
 06/18  12:00:00,22.7735951081,1.23414739655,5.4947700824,0.0,3.10526160149,12.9394160272,8.7242506124,0.0,8.7242506124
 06/18  13:00:00,23.4680113947,1.43669559547,6.42818163207,0.0,3.10526160149,12.4978725653,7.76886375061,0.0,7.76886375061
 06/18  14:00:00,24.3542978486,1.63342441346,7.26492042194,0.0,3.10526160149,12.3506914113,6.81347688883,0.0,6.81347688883
 06/18  15:00:00,27.1735710002,1.88959278213,8.4630157516,0.0,4.02872759285,12.7922348732,7.76886375061,0.0,7.76886375061
 06/18  16:00:00,35.8639882264,2.10758323473,9.48508913785,0.0,6.50191812146,17.7693977319,9.04271289966,0.0,9.04271289966
 06/18  17:00:00,43.750029572,2.26197860798,9.98609463465,0.0,8.38069375907,23.1212625696,11.908873485,0.0,11.908873485
 06/18  18:00:00,46.2050871936,2.35603862317,10.0861927448,0.0,10.6415932552,23.1212625696,13.9788783522,0.0,13.9788783522
 06/18  19:00:00,42.934722752,2.01345789153,8.12768701317,0.0,12.3080778603,20.4854999863,13.3419537777,0.0,13.3419537777
 06/18  20:00:00,43.0108479999,1.64195204112,6.3369390046,0.0,12.456681583,19.8967753704,12.2273357723,0.0,12.2273357723
 06/18  21:00:00,39.0409240932,1.40747759816,5.38649056294,0.0,9.18739968257,17.702556249,9.99809976144,0.0,9.99809976144
 06/18  22:00:00,30.2992710626,1.04373575631,3.94389193587,0.0,5.91811778209,14.0365255879,8.7242506124,0.0,8.7242506124
 06/18  23:00:00,23.0336525565,0.756095018508,2.86242323887,0.0,3.54045821811,10.5176760807,4.90270316527,0.0,4.90270316527
 06/18  24:00:00,18.3152426567,0.540606329772,2.06275758355,0.0,2.55330491699,7.80157382632,1.55884914904,0.0,1.55884914904
 06/19  01:00:00,17.1118445508,0.413470519983,1.57521990339,0.0,2.55330491699,7.21284921042,0.920938308007,0.0,0.920938308007
 06/19  02:00:00,16.3804828872,0.326044537451,1.22564653033,0.0,2.55330491699,6.91848690247,0.443942927399,0.0,0.443942927399
 06/19  03:00:00,16.0061012581,0.280391624636,1.04409896798,0.0,2.55330491699,6.7713057485,0.443928150835,0.0,0.443928150835
 06/19  04:00:00,18.0323562585,0.269706194076,1.00454595115,0.0,3.82705111198,7.57405300124,0.920581083157,0.0,0.920581083157
 06/19  05:00:00,19.9746616217,0.289655369999,1.06678967654,0.0,6.02426329834,9.91545327661,4.57201587907,0.0,4.57201587907
 06/19  06:00:00,23.2481268762,0.422600748858,1.56755847211,0.0,6.51253267309,14.7454349813,15.2020656825,0.0,15.2020656825
 06/19  07:00:00,26.4053153973,0.45937076531,1.76884434145,0.0,6.01364874671,18.163451543,16.1535448273,0.0,16.1535448273
 06/19  08:00:00,26.227828283,0.763188866696,2.23328967468,0.0,4.35151303671,18.8798367041,15.5188006771,0.0,15.5188006771
 06/19  09:00:00,24.7883033623,0.994644468282,3.3859409928,0.0,3.78894180059,16.6187760998,13.6145755866,0.0,13.6145755866
 06/19  10:00:00,23.4385768803,1.25476992919,4.692715753,0.0,3.78894180059,13.7021493968,12.3450921974,0.0,12.3450921974
 06/19  11:00:00,25.3828338629,1.54780536291,6.19675614812,0.0,3.78894180059,13.8493305508,9.96481084266,0.0,9.96481084266
 06/19  12:00:00,26.6241806588,1.80129184882,7.49505767617,0.0,3.69398621738,13.6338449159,8.69532745346,0.0,8.69532745346
 06/19  13:00:00,27.9594962197,2.05484850386,8.85509997993,0.0,3.78894180059,13.2606059349,7.74321491156,0.0,7.74321491156
 06/19  14:00:00,29.2215972039,2.2787048533,10.0405257687,0.0,3.78894180059,13.1134247809,6.79110236966,0.0,6.79110236966
 06/19  15:00:00,32.4328401392,2.56448641521,11.6009776888,0.0,4.71240779196,13.5549682428,7.74321491156,0.0,7.74321491156
 06/19  16:00:00,41.8009611568,2.87694418416,13.20628755,0.0,7.18559832057,18.5321311015,9.01269830076,0.0,9.01269830076
 06/19  17:00:00,48.1603720667,2.81127436765,13.6536120072,0.0,8.38069375907,23.3147919321,11.8690359265,0.0,11.8690359265
 06/19  18:00:00,50.3202092279,2.89774456515,13.6596088371,0.0,10.6415932552,23.1212625696,13.9319464339,0.0,13.9319464339
 06/19  19:00:00,46.7450604398,2.55593876828,11.3955438242,0.0,12.3080778603,20.4854999863,13.2972047393,0.0,13.2972047393
 06/19  20:00:00,46.7202963025,2.22377356154,9.46456578681,0.0,12.456681583,19.8967753704,12.1864067738,0.0,12.1864067738
 06/19  21:00:00,42.0557700368,1.91434576935,7.89446833527,0.0,9.18739968257,17.702556249,9.96481084266,0.0,9.96481084266
 06/19  22:00:00,33.2628442564,1.56674510829,6.3844557777,0.0,5.91811778209,14.0365255879,8.69532745346,0.0,8.69532745346
 06/19  23:00:00,25.320976011,1.17652106142,4.7293206505,0.0,3.54045821811,10.5176760807,4.88687728586,0.0,4.88687728586
 06/19  24:00:00,19.7424779923,0.815725768404,3.21487348055,0.0,2.55330491699,7.80157382632,1.5544833892,0.0,1.5544833892
 06/20  01:00:00,17.9982594853,0.591172820799,2.28393253702,0.0,2.55330491699,7.21284921042,0.918765303277,0.0,0.918765303277
 06/20  02:00:00,16.9199519875,0.433828386965,1.65733178104,0.0,2.55330491699,6.91848690247,0.443400249738,0.0,0.443400249738
 06/20  03:00:00,16.4095369629,0.358856187452,1.36907010994,0.0,2.55330491699,6.7713057485,0.443385674326,0.0,0.443385674326
 06/20  04:00:00,18.2455986107,0.312216433659,1.17527806378,0.0,3.82705111198,7.57405300124,0.918412947987,0.0,0.918412947987
 06/20  05:00:00,20.1957844258,0.333555928617,1.24401192199,0.0,6.02426329834,9.91545327661,4.55742147347,0.0,4.55742147347
 06/20  06:00:00,23.5879494798,0.488572045651,1.84140977886,0.0,6.51253267309,14.7454349813,15.1513476205,0.0,15.1513476205
 06/20  07:00:00,27.2069383322,0.621425969252,2.40841207238,0.0,6.01364874671,18.163451543,16.0995952551,0.0,16.0995952551
 06/20  08:00:00,27.665979379,1.02023012774,3.41439950962,0.0,4.35151303671,18.8798367041,15.467009091,0.0,15.467009091
 06/20  09:00:00,26.7052258585,1.32678836047,4.97071959686,0.0,3.78894180059,16.6187760998,13.5692579488,0.0,13.5692579488
 06/20  10:00:00,25.3509758895,1.5826761279,6.27720856359,0.0,3.78894180059,13.7021493968,12.3040905251,0.0,12.3040905251
 06/20  11:00:00,27.9768222921,1.9607177787,8.37783216152,0.0,3.78894180059,13.8493305508,9.93190160566,0.0,9.93190160566
 06/20  12:00:00,29.7397615291,2.28435056923,10.1275798261,0.0,3.69398621738,13.6338449159,8.66673418196,0.0,8.66673418196
 06/20  13:00:00,31.0404037789,2.5252508519,11.4656051911,0.0,3.78894180059,13.2606059349,7.71785861419,0.0,7.71785861419
 06/20  14:00:00,32.084701029,2.71100040487,12.4713340422,0.0,3.78894180059,13.1134247809,6.76898304642,0.0,6.76898304642
 06/20  15:00:00,34.013945296,2.84026234146,12.9063069194,0.0,4.71240779196,13.5549682428,7.71785861419,0.0,7.71785861419
 06/20  16:00:00,42.8140397214,3.06775709752,14.0285532013,0.0,7.18559832057,18.5321311015,8.98302603789,0.0,8.98302603789
 06/20  17:00:00,50.1874345835,3.16236171562,15.3295871761,0.0,8.38069375907,23.3147919321,11.8296527412,0.0,11.8296527412
 06/20  18:00:00,52.2261290858,3.19003719824,15.273236062,0.0,10.6415932552,23.1212625696,13.8855498047,0.0,13.8855498047
 06/20  19:00:00,50.2804217158,3.08231006918,14.4045337993,0.0,12.3080778603,20.4854999863,13.2529660928,0.0,13.2529660928
 06/20  20:00:00,50.3137235827,2.76746884179,12.5142977868,0.0,12.456681583,19.8967753704,12.1459445971,0.0,12.1459445971
 06/20  21:00:00,45.395394627,2.43757990559,10.7108587893,0.0,9.18739968257,17.702556249,9.93190160566,0.0,9.93190160566
 06/20  22:00:00,35.9230555911,2.00267417259,8.60873804801,0.0,5.91811778209,14.0365255879,8.66673418196,0.0,8.66673418196
 06/20  23:00:00,27.9597757149,1.6255781321,6.91906328369,0.0,3.54045821811,10.5176760807,4.87123191089,0.0,4.87123191089
 06/20  24:00:00,22.2302601118,1.25379151899,5.26458984946,0.0,2.55330491699,7.80157382632,1.55016742369,0.0,1.55016742369
 06/21  01:00:00,19.9969911806,0.955960875592,3.91787617754,0.0,2.55330491699,7.21284921042,0.916617527012,0.0,0.916617527012
 06/21  02:00:00,18.5323472112,0.738806954755,2.964748437,0.0,2.55330491699,6.91848690247,0.442863888214,0.0,0.442863888214
 06/21  03:00:00,17.5411482259,0.577551850247,2.28198571011,0.0,2.55330491699,6.7713057485,0.442849517237,0.0,0.442849517237
 06/21  04:00:00,19.0895141807,0.47515877528,1.85625129218,0.0,3.82705111198,7.57405300124,0.916270120416,0.0,0.916270120416
 06/21  05:00:00,20.8412421338,0.459414160823,1.76361139782,0.0,6.02426329834,9.91545327661,4.54299868076,0.0,4.54299868076
 06/21  06:00:00,24.5060207828,0.666759963557,2.58129316401,0.0,6.51253267309,14.7454349813,15.1012294227,0.0,15.1012294227
 06/21  07:00:00,28.864403725,0.932124422403,3.755179012,0.0,6.01364874671,18.163451543,16.0462840875,0.0,16.0462840875
 06/21  08:00:00,29.4325515394,1.32722932211,4.87397247564,0.0,4.35151303671,18.8798367041,15.4158303745,0.0,15.4158303745
 06/21  09:00:00,28.0203157435,1.54756645727,6.06503138507,0.0,3.78894180059,16.6187760998,13.5244765718,0.0,13.5244765718
 06/21  10:00:00,27.1866283581,1.86690978132,7.82862737869,0.0,3.78894180059,13.7021493968,12.2635740411,0.0,12.2635740411
 06/21  11:00:00,29.1361739508,2.13729126181,9.36061033712,0.0,3.78894180059,13.8493305508,9.89938179618,0.0,9.89938179618
 06/21  12:00:00,30.481388143,2.39094715103,10.7626098582,0.0,3.69398621738,13.6338449159,8.63847926553,0.0,8.63847926553
 06/21  13:00:00,30.6465900538,2.4720603027,11.1249820152,0.0,3.78894180059,13.2606059349,7.69280236755,0.0,7.69280236755
 06/21  14:00:00,31.6589877327,2.66379612586,12.092825025,0.0,3.78894180059,13.1134247809,6.74712546956,0.0,6.74712546956
 06/21  15:00:00,34.756002127,2.91417207545,13.5744540164,0.0,4.71240779196,13.5549682428,7.69280236755,0.0,7.69280236755
 06/21  16:00:00,44.0386860558,3.19958293537,15.1213736979,0.0,7.18559832057,18.5321311015,8.95370489819,0.0,8.95370489819
 06/21  17:00:00,51.0179099484,3.24926479306,16.0731594636,0.0,8.38069375907,23.3147919321,11.7907355921,0.0,11.7907355921
 06/21  18:00:00,53.6485812218,3.38529686552,16.5004285307,0.0,10.6415932552,23.1212625696,13.8397022044,0.0,13.8397022044
 06/21  19:00:00,51.5144038298,3.24328706446,15.477538918,0.0,12.3080778603,20.4854999863,13.2092509391,0.0,13.2092509391
 06/21  20:00:00,50.9859047601,2.87138854671,13.0825592593,0.0,12.456681583,19.8967753704,12.1059612248,0.0,12.1059612248
 06/21  21:00:00,45.9420018474,2.52445065878,11.1705952565,0.0,9.18739968257,17.702556249,9.89938179618,0.0,9.89938179618
 06/21  22:00:00,36.5052410339,2.10435840492,9.08923925849,0.0,5.91811778209,14.0365255879,8.63847926553,0.0,8.63847926553
 06/21  23:00:00,27.9862629159,1.65120509761,6.91992351915,0.0,3.54045821811,10.5176760807,4.85577167359,0.0,4.85577167359
 06/21  24:00:00,21.7382264043,1.19361854936,4.83272911157,0.0,2.55330491699,7.80157382632,1.54590253065,0.0,1.54590253065
 06/22  01:00:00,19.6659485183,0.914782812431,3.62801157845,0.0,2.55330491699,7.21284921042,0.914495616269,0.0,0.914495616269
 06/22  02:00:00,18.2862372289,0.703809009727,2.7536363997,0.0,2.55330491699,6.91848690247,0.442334001853,0.0,0.442334001853
 06/22  03:00:00,17.3596554196,0.549415130478,2.12862962361,0.0,2.55330491699,6.7713057485,0.442319838513,0.0,0.442319838513
 06/22  04:00:00,18.8989272496,0.443413864112,1.69740927223,0.0,3.82705111198,7.57405300124,0.914153235496,0.0,0.914153235496
 06/22  05:00:00,20.7773692573,0.450136846045,1.70901583611,0.0,6.02426329834,9.91545327661,4.52875177186,0.0,4.52875177186
 06/22  06:00:00,24.9170854564,0.74302524748,2.91609255371,0.0,6.51253267309,14.7454349813,15.0517259297,0.0,15.0517259297
 06/22  07:00:00,29.69430433,1.07867137945,4.43853265993,0.0,6.01364874671,18.163451543,15.9936271119,0.0,15.9936271119
 06/22  08:00:00,30.757715041,1.53435713535,5.99200816401,0.0,4.35151303671,18.8798367041,15.3652796836,0.0,15.3652796836
 06/22  09:00:00,29.38498109,1.75395684804,7.22330634075,0.0,3.78894180059,16.6187760998,13.4802447173,0.0,13.4802447173
 06/22  10:00:00,28.7971725422,2.09247881918,9.21360252497,0.0,3.78894180059,13.7021493968,12.2235547442,0.0,12.2235547442
 06/22  11:00:00,31.2600466817,2.41793346322,11.2038408666,0.0,3.78894180059,13.8493305508,9.86726104466,0.0,9.86726104466
 06/22  12:00:00,32.6742886929,2.66726370476,12.6791938544,0.0,3.69398621738,13.6338449159,8.61057107159,0.0,8.61057107159
 06/22  13:00:00,33.4834627316,2.82384944401,13.6100655518,0.0,3.78894180059,13.2606059349,7.66805359179,0.0,7.66805359179
 06/22  14:00:00,34.2207557706,2.97124823259,14.3471409562,0.0,3.78894180059,13.1134247809,6.72553611199,0.0,6.72553611199
 06/22  15:00:00,36.8920423242,3.18932019374,15.4353460953,0.0,4.71240779196,13.5549682428,7.66805359179,0.0,7.66805359179
 06/22  16:00:00,47.1045310278,3.60439939663,17.7824022086,0.0,7.18559832057,18.5321311015,8.92474356486,0.0,8.92474356486
 06/22  17:00:00,54.3761644599,3.70979050357,18.9708882646,0.0,8.38069375907,23.3147919321,11.7522960043,0.0,11.7522960043
 06/22  18:00:00,57.1427669564,3.85527153281,19.524639598,0.0,10.6415932552,23.1212625696,13.7944172105,0.0,13.7944172105
 06/22  19:00:00,54.6303941468,3.67746825044,18.159348049,0.0,12.3080778603,20.4854999863,13.166072224,0.0,13.166072224
 06/22  20:00:00,53.5822506618,3.24056034925,15.3097333584,0.0,12.456681583,19.8967753704,12.0664684975,0.0,12.0664684975
 06/22  21:00:00,47.9693677379,2.82207881342,12.9003329923,0.0,9.18739968257,17.702556249,9.86726104466,0.0,9.86726104466
 06/22  22:00:00,38.1122857208,2.3427560246,10.4578863258,0.0,5.91811778209,14.0365255879,8.61057107159,0.0,8.61057107159
 06/22  23:00:00,29.9704656176,1.94749414118,8.60783717732,0.0,3.54045821811,10.5176760807,4.84050115238,0.0,4.84050115238
 06/22  24:00:00,23.818354637,1.5273184114,6.57915748226,0.0,2.55330491699,7.80157382632,1.54168997307,0.0,1.54168997307
 06/23  01:00:00,21.9891623747,1.30123836257,5.5647698847,0.0,2.55330491699,7.21284921042,0.912400200392,0.0,0.912400200392
 06/23  02:00:00,20.8677481111,1.14668829496,4.89226799665,0.0,2.55330491699,6.91848690247,0.441810747755,0.0,0.441810747755
 06/23  03:00:00,19.3665812654,0.913395181417,3.77157541847,0.0,2.55330491699,6.7713057485,0.441796795169,0.0,0.441796795169
 06/23  04:00:00,20.914774192,0.814667520544,3.34200255815,0.0,3.82705111198,7.57405300124,0.912062920576,0.0,0.912062920576
 06/23  05:00:00,23.1604367504,0.883431042496,3.65878913271,0.0,6.02426329834,9.91545327661,4.51468496563,0.0,4.51468496563
 06/23  06:00:00,26.8643463416,1.09750407601,4.50887461034,0.0,6.51253267309,14.7454349813,15.0028518,0.0,15.0028518
 06/23  07:00:00,31.4758740417,1.38809108869,5.91068266242,0.0,6.01364874671,18.163451543,15.9416399223,0.0,15.9416399223
 06/23  08:00:00,32.0673264251,1.75188855497,7.08408812844,0.0,4.35151303671,18.8798367041,15.3153719885,0.0,15.3153719885
 06/23  09:00:00,30.8567475464,1.99417777793,8.4548518673,0.0,3.78894180059,16.6187760998,13.436575484,0.0,13.436575484
 06/23  10:00:00,30.3978975004,2.34719946772,10.5596068346,0.0,3.78894180059,13.7021493968,12.1840444855,0.0,12.1840444855
 06/23  11:00:00,32.561634464,2.62958935593,12.2937727562,0.0,3.78894180059,13.8493305508,9.83554886337,0.0,9.83554886337
 06/23  12:00:00,33.9966173784,2.87792606203,13.7908601826,0.0,3.69398621738,13.6338449159,8.5830178649,0.0,8.5830178649
 06/23  13:00:00,35.632534147,3.13198776748,15.4509986437,0.0,3.78894180059,13.2606059349,7.64361961604,0.0,7.64361961604
 06/23  14:00:00,37.5698676944,3.40867752998,17.2588235826,0.0,3.78894180059,13.1134247809,6.70422136718,0.0,6.70422136718
 06/23  15:00:00,40.5263441016,3.64111310694,18.6178549595,0.0,4.71240779196,13.5549682428,7.64361961604,0.0,7.64361961604
 06/23  16:00:00,50.1866569062,3.99156432074,20.4773631629,0.0,7.18559832057,18.5321311015,8.89615061451,0.0,8.89615061451
 06/23  17:00:00,57.6945946767,4.12291345596,21.876195529,0.0,8.38069375907,23.3147919321,11.7143453611,0.0,11.7143453611
 06/23  18:00:00,59.2400984149,4.13180564179,21.3454369476,0.0,10.6415932552,23.1212625696,13.7497082336,0.0,13.7497082336
 06/23  19:00:00,56.1921169459,3.89687783198,19.5016612666,0.0,12.3080778603,20.4854999863,13.1234427344,0.0,13.1234427344
 06/23  20:00:00,56.1139019913,3.57347460304,17.5084704342,0.0,12.456681583,19.8967753704,12.0274781107,0.0,12.0274781107
 06/23  21:00:00,51.1247418319,3.25611825305,15.6216676467,0.0,9.18739968257,17.702556249,9.83554886337,0.0,9.83554886337
 06/23  22:00:00,40.9186380626,2.76708593994,12.8399087522,0.0,5.91811778209,14.0365255879,8.5830178649,0.0,8.5830178649
 06/23  23:00:00,32.2623759877,2.31269763573,10.5345440528,0.0,3.54045821811,10.5176760807,4.82542486947,0.0,4.82542486947
 06/23  24:00:00,26.3226249848,1.92864071137,8.68210553005,0.0,2.55330491699,7.80157382632,1.53753099847,0.0,1.53753099847
 06/24  01:00:00,23.4546189789,1.55668107339,6.7747837781,0.0,2.55330491699,7.21284921042,0.910331900827,0.0,0.910331900827
 06/24  02:00:00,22.0294250893,1.35274962166,5.8478836482,0.0,2.55330491699,6.91848690247,0.441294281046,0.0,0.441294281046
 06/24  03:00:00,21.0846063277,1.20577896988,5.1972166923,0.0,2.55330491699,6.7713057485,0.441280542251,0.0,0.441280542251
 06/24  04:00:00,22.4489071819,1.08006182778,4.61074124087,0.0,3.82705111198,7.57405300124,0.909999795118,0.0,0.909999795118
 06/24  05:00:00,24.5193475846,1.11906049214,4.78207051724,0.0,6.02426329834,9.91545327661,4.50080242764,0.0,4.50080242764
 06/24  06:00:00,28.3590004847,1.34346773573,5.75756509371,0.0,6.51253267309,14.7454349813,14.9546215056,0.0,14.9546215056
 06/24  07:00:00,33.1790170252,1.68184599651,7.51360010053,0.0,6.01364874671,17.9699221805,15.8903379141,0.0,15.8903379141
 06/24  08:00:00,32.1566481038,1.83541729801,8.53629463279,0.0,3.66783283761,18.1171033345,15.2661220688,0.0,15.2661220688
 06/24  09:00:00,31.9566942116,2.20641426632,10.7889756128,0.0,3.10526160149,15.8560427302,13.3934818043,0.0,13.3934818043
 06/24  10:00:00,31.9883779111,2.6192662633,13.3244340184,0.0,3.10526160149,12.9394160272,12.1450549657,0.0,12.1450549657
 06/24  11:00:00,34.4633939665,2.94680645219,15.3247287311,0.0,3.10526160149,13.0865971812,9.80425464356,0.0,9.80425464356
 06/24  12:00:00,36.7716357871,3.28370133693,17.443256821,0.0,3.10526160149,12.9394160272,8.55582780506,0.0,8.55582780506
 06/24  13:00:00,38.6046667644,3.58033655377,19.4211960434,0.0,3.10526160149,12.4978725653,7.61950767618,0.0,7.61950767618
 06/24  14:00:00,40.239142086,3.83183210958,20.9513569633,0.0,3.10526160149,12.3506914113,6.68318754731,0.0,6.68318754731
 06/24  15:00:00,43.0417153486,4.05730319278,22.1634496893,0.0,4.02872759285,12.7922348732,7.61950767618,0.0,7.61950767618
 06/24  16:00:00,52.5164787699,4.32866851063,23.9164944054,0.0,6.50191812146,17.7693977319,8.86793451468,0.0,8.86793451468
 06/24  17:00:00,58.7290879833,4.40779790462,22.8193337493,0.0,8.38069375907,23.1212625696,11.6768949013,0.0,11.6768949013
 06/24  18:00:00,56.6404802077,3.99958114046,18.8780432416,0.0,10.6415932552,23.1212625696,13.7055885139,0.0,13.7055885139
 06/24  19:00:00,53.6801098703,3.73571944993,17.150812573,0.0,12.3080778603,20.4854999863,13.0813750946,0.0,13.0813750946
 06/24  20:00:00,54.6683212431,3.51059155301,16.125772736,0.0,12.456681583,19.8967753704,11.9890016109,0.0,11.9890016109
 06/24  21:00:00,49.6113378976,3.13671206738,14.2276698981,0.0,9.18739968257,17.702556249,9.80425464356,0.0,9.80425464356
