Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  22:00:00,40.7671951024,2.78298116548,12.6725705665,0.0,5.91811778209,14.0365255879,8.55582780506,0.0,8.55582780506
 06/24  23:00:00,32.6501202504,2.38879873129,10.84618722,0.0,3.54045821811,10.5176760807,4.81054728956,0.0,4.81054728956
 06/24  24:00:00,26.6264078655,1.98595596136,8.9285731608,0.0,2.55330491699,7.80157382632,1.5334268385,0.0,1.5334268385
 06/25  01:00:00,25.0097486394,1.79898216791,8.08761234403,0.0,2.55330491699,7.21284921042,0.908291330933,0.0,0.908291330933
 06/25  02:00:00,23.7025819989,1.62391366915,7.24987651029,0.0,2.55330491699,6.91848690247,0.440784754832,0.0,0.440784754832
 06/25  03:00:00,22.4835231931,1.44034943046,6.36156309715,0.0,2.55330491699,6.7713057485,0.440771232784,0.0,0.440771232784
 06/25  04:00:00,23.6365424514,1.28651241299,5.59192592514,0.0,3.82705111198,7.57405300124,0.907964470508,0.0,0.907964470508
 06/25  05:00:00,25.5647769186,1.30820813,5.63835221343,0.0,6.02426329834,9.91545327661,4.48710826892,0.0,4.48710826892
 06/25  06:00:00,29.7834915188,1.6039474032,6.92157646041,0.0,6.51253267309,14.7454349813,14.9070493281,0.0,14.9070493281
 06/25  07:00:00,34.055740838,1.85391005407,8.21825985577,0.0,6.01364874671,17.9699221805,15.8397362799,0.0,15.8397362799
 06/25  08:00:00,32.3895621531,1.90352860682,8.70109737337,0.0,3.66783283761,18.1171033345,15.2175445095,0.0,15.2175445095
 06/25  09:00:00,31.5380699855,2.19361855622,10.3831470968,0.0,3.10526160149,15.8560427302,13.3509764398,0.0,13.3509764398
 06/25  10:00:00,30.866203436,2.49448157414,12.3270442325,0.0,3.10526160149,12.9394160272,12.1065977312,0.0,12.1065977312
 06/25  11:00:00,32.9076640932,2.7446395305,13.9711657795,0.0,3.10526160149,13.0865971812,9.77338765271,0.0,9.77338765271
 06/25  12:00:00,35.5325622095,3.10913960598,16.3787449743,0.0,3.10526160149,12.9394160272,8.52900894416,0.0,8.52900894416
 06/25  13:00:00,37.1965349883,3.39745355832,18.1959472629,0.0,3.10526160149,12.4978725653,7.59572491274,0.0,7.59572491274
 06/25  14:00:00,39.2231117117,3.70220636824,20.0649523303,0.0,3.10526160149,12.3506914113,6.66244088133,0.0,6.66244088133
 06/25  15:00:00,43.589437516,4.09651134915,22.6719637004,0.0,4.02872759285,12.7922348732,7.59572491274,0.0,7.59572491274
 06/25  16:00:00,52.6516851654,4.36185676746,24.0185125441,0.0,6.50191812146,17.7693977319,8.8401036213,0.0,8.8401036213
 06/25  17:00:00,61.429307493,4.6366658891,25.2906852746,0.0,8.38069375907,23.1212625696,11.6399557155,0.0,11.6399557155
 06/25  18:00:00,64.2517761331,4.77106617751,25.71785413,0.0,10.6415932552,23.1212625696,13.6620711169,0.0,13.6620711169
 06/25  19:00:00,62.2885888318,4.65002015262,24.8449908318,0.0,12.3080778603,20.4854999863,13.0398817627,0.0,13.0398817627
 06/25  20:00:00,61.9369767233,4.33174666324,22.5732731059,0.0,12.456681583,19.8967753704,11.9510503927,0.0,11.9510503927
 06/25  21:00:00,56.5247874062,4.0100506953,20.2677807788,0.0,9.18739968257,17.702556249,9.77338765271,0.0,9.77338765271
 06/25  22:00:00,46.5272679046,3.56591876332,17.6497057708,0.0,5.91811778209,14.0365255879,8.52900894416,0.0,8.52900894416
 06/25  23:00:00,36.5130128331,2.95641715723,14.1414613768,0.0,3.54045821811,10.5176760807,4.7958728185,0.0,4.7958728185
 06/25  24:00:00,30.1392270318,2.50883429922,11.9185139892,0.0,2.55330491699,7.80157382632,1.52937870855,0.0,1.52937870855
 06/26  01:00:00,27.3360765687,2.15254364691,10.0603787943,0.0,2.55330491699,7.21284921042,0.9062790958,0.0,0.9062790958
 06/26  02:00:00,25.315029886,1.87730582323,8.60893224328,0.0,2.55330491699,6.91848690247,0.440282320155,0.0,0.440282320155
 06/26  03:00:00,23.9540532557,1.67641886474,7.59602372547,0.0,2.55330491699,6.7713057485,0.440269017727,0.0,0.440269017727
 06/26  04:00:00,24.8817724247,1.49432028733,6.62934802411,0.0,3.82705111198,7.57405300124,0.905957549877,0.0,0.905957549877
 06/26  05:00:00,26.7609295091,1.50803187403,6.63468105987,0.0,6.02426329834,9.91545327661,4.47360654472,0.0,4.47360654472
 06/26  06:00:00,31.4824679002,1.87137617111,8.35312407386,0.0,6.51253267309,14.7454349813,14.8601493544,0.0,14.8601493544
 06/26  07:00:00,36.8763655706,2.25668004846,10.4425852315,0.0,6.01364874671,18.163451543,15.7898500049,0.0,15.7898500049
 06/26  08:00:00,39.1656151834,2.77646970736,13.1577957344,0.0,4.35151303671,18.8798367041,15.1696536963,0.0,15.1696536963
 06/26  09:00:00,38.9281516484,3.13234222003,15.3880915272,0.0,3.78894180059,16.6187760998,13.3090719782,0.0,13.3090719782
 06/26  10:00:00,38.4472322986,3.47199929105,17.4841418095,0.0,3.78894180059,13.7021493968,12.0686841708,0.0,12.0686841708
 06/26  11:00:00,41.0700901322,3.80033479771,19.6314829826,0.0,3.78894180059,13.8493305508,9.7429570318,0.0,9.7429570318
 06/26  12:00:00,43.2147265916,4.11682008473,21.7700753731,0.0,3.69398621738,13.6338449159,8.50256922435,0.0,8.50256922435
 06/26  13:00:00,44.2448757274,4.28281089607,22.9125170955,0.0,3.78894180059,13.2606059349,7.57227836876,0.0,7.57227836876
 06/26  14:00:00,45.8134070938,4.49841756351,24.4126229485,0.0,3.78894180059,13.1134247809,6.64198751318,0.0,6.64198751318
 06/26  15:00:00,48.8899756079,4.7251773858,25.897422187,0.0,4.71240779196,13.5549682428,7.57227836876,0.0,7.57227836876
 06/26  16:00:00,55.0442620469,4.59269086122,24.7338417631,0.0,7.18559832057,18.5321311015,8.81266617621,0.0,8.81266617621
 06/26  17:00:00,57.4261750627,4.15258855848,21.5781008125,0.0,8.38069375907,23.3147919321,11.603538743,0.0,11.603538743
 06/26  18:00:00,61.2798734715,4.47392599106,23.0430916548,0.0,10.6415932552,23.1212625696,13.6191689301,0.0,13.6191689301
 06/26  19:00:00,60.6733790954,4.51131631703,23.368484931,0.0,12.3080778603,20.4854999863,12.9989750264,0.0,12.9989750264
 06/26  20:00:00,60.1051445762,4.1331196646,20.9400679574,0.0,12.456681583,19.8967753704,11.9136356948,0.0,11.9136356948
 06/26  21:00:00,54.9778493479,3.81593241674,18.9149609991,0.0,9.18739968257,17.702556249,9.7429570318,0.0,9.7429570318
 06/26  22:00:00,44.9902631365,3.36341405409,16.3152057119,0.0,5.91811778209,14.0365255879,8.50256922435,0.0,8.50256922435
 06/26  23:00:00,36.1228108732,2.87883785796,13.8288387162,0.0,3.54045821811,10.5176760807,4.781405802,0.0,4.781405802
 06/26  24:00:00,29.3617881445,2.37914373826,11.2707656629,0.0,2.55330491699,7.80157382632,1.52538780745,0.0,1.52538780745
 06/27  01:00:00,26.3069809291,1.98820651203,9.19562028957,0.0,2.55330491699,7.21284921042,0.904295792069,0.0,0.904295792069
 06/27  02:00:00,24.7539823986,1.7787307301,8.14645984907,0.0,2.55330491699,6.91848690247,0.439787125945,0.0,0.439787125945
 06/27  03:00:00,24.0675338048,1.68085441478,7.70506872454,0.0,2.55330491699,6.7713057485,0.439774045931,0.0,0.439774045931
 06/27  04:00:00,25.4145981243,1.56557544797,7.09091856309,0.0,3.82705111198,7.57405300124,0.903979627918,0.0,0.903979627918
 06/27  05:00:00,28.2260980079,1.58700068404,7.12804741537,0.0,6.02426329834,9.91545327661,4.46030125337,0.0,4.46030125337
 06/27  06:00:00,31.3643592314,1.83727874785,8.26911282834,0.0,6.51253267309,14.7454349813,14.8139354721,0.0,14.8139354721
 06/27  07:00:00,35.8424795119,2.09672022545,9.56865899587,0.0,6.01364874671,18.163451543,15.7406938624,0.0,15.7406938624
 06/27  08:00:00,37.1491195983,2.51828049456,11.399489362,0.0,4.35151303671,18.8798367041,15.1224638116,0.0,15.1224638116
 06/27  09:00:00,36.5622181933,2.82587131431,13.3286289778,0.0,3.78894180059,16.6187760998,13.2677808291,0.0,13.2677808291
 06/27  10:00:00,36.4959763755,3.22151090375,15.7833742737,0.0,3.78894180059,13.7021493968,12.031325512,0.0,12.031325512
 06/27  11:00:00,38.7966862321,3.512746085,17.6456677952,0.0,3.78894180059,13.8493305508,9.71297179256,0.0,9.71297179256
 06/27  12:00:00,40.7533028974,3.81357763915,19.6118941245,0.0,3.69398621738,13.6338449159,8.4765164755,0.0,8.4765164755
 06/27  13:00:00,41.7355916955,3.97797921857,20.7080647411,0.0,3.78894180059,13.2606059349,7.54917498771,0.0,7.54917498771
 06/27  14:00:00,43.2233545431,4.18981114885,22.1311768124,0.0,3.78894180059,13.1134247809,6.62183349992,0.0,6.62183349992
 06/27  15:00:00,42.2607098547,4.00787749006,19.9854563295,0.0,4.71240779196,13.5549682428,7.54917498771,0.0,7.54917498771
 06/27  16:00:00,47.391841558,3.82799108358,17.8461210518,0.0,7.18559832057,18.5321311015,8.78563030477,0.0,8.78563030477
 06/27  17:00:00,52.2348760202,3.59170618813,16.9476841403,0.0,8.38069375907,23.3147919321,11.5676547681,0.0,11.5676547681
 06/27  18:00:00,51.8539552819,3.3186054681,14.7724939883,0.0,10.6415932552,23.1212625696,13.5768946584,0.0,13.5768946584
 06/27  19:00:00,48.0824461397,2.89504468327,12.3938236091,0.0,12.3080778603,20.4854999863,12.9586669998,0.0,12.9586669998
 06/27  20:00:00,49.0701174648,2.65950647621,11.3786540345,0.0,12.456681583,19.8967753704,11.8767685974,0.0,11.8767685974
 06/27  21:00:00,45.3853531668,2.48637242224,10.6520248124,0.0,9.18739968257,17.702556249,9.71297179256,0.0,9.71297179256
 06/27  22:00:00,36.7446854005,2.16062016106,9.27242186894,0.0,5.91811778209,14.0365255879,8.4765164755,0.0,8.4765164755
 06/27  23:00:00,28.924706031,1.79713334886,7.71243838308,0.0,3.54045821811,10.5176760807,4.76715052433,0.0,4.76715052433
 06/27  24:00:00,23.09691789,1.41041271766,5.974626429,0.0,2.55330491699,7.80157382632,1.52145531706,0.0,1.52145531706
 06/28  01:00:00,21.7619458413,1.26384262855,5.37494908533,0.0,2.55330491699,7.21284921042,0.902342007752,0.0,0.902342007752
 06/28  02:00:00,20.7862231469,1.13612425225,4.82130707514,0.0,2.55330491699,6.91848690247,0.439299318979,0.0,0.439299318979
 06/28  03:00:00,19.8459959422,0.99245907284,4.17192620386,0.0,2.55330491699,6.7713057485,0.439286464092,0.0,0.439286464092
 06/28  04:00:00,22.0047057055,0.998389527523,4.24821206474,0.0,3.82705111198,7.57405300124,0.902031290713,0.0,0.902031290713
 06/28  05:00:00,24.9995390823,1.04703341808,4.44145575573,0.0,6.02426329834,9.91545327661,4.44719633502,0.0,4.44719633502
 06/28  06:00:00,28.1507384791,1.30928288793,5.58348793592,0.0,6.51253267309,14.7454349813,14.7684213658,0.0,14.7684213658
 06/28  07:00:00,31.8001705916,1.42199124377,6.2010790573,0.0,6.01364874671,18.163451543,15.6922824094,0.0,15.6922824094
 06/28  08:00:00,32.2198952255,1.76392777511,7.22461770873,0.0,4.35151303671,18.8798367041,15.0759888303,0.0,15.0759888303
 06/28  09:00:00,30.7045205221,1.97812692006,8.31867570085,0.0,3.78894180059,16.6187760998,13.2271152205,0.0,13.2271152205
 06/28  10:00:00,28.3408067017,2.06962650661,8.78008899708,0.0,3.78894180059,13.7021493968,11.9945328185,0.0,11.9945328185
 06/28  11:00:00,29.4941335755,2.22916348263,9.62669774101,0.0,3.78894180059,13.8493305508,9.68344081485,0.0,9.68344081485
 06/28  12:00:00,30.6540009735,2.45325135059,10.8729184892,0.0,3.69398621738,13.6338449159,8.4508584129,0.0,8.4508584129
 06/28  13:00:00,32.12688896,2.70300141504,12.3743398091,0.0,3.78894180059,13.2606059349,7.52642161144,0.0,7.52642161144
 06/28  14:00:00,33.7000718001,2.94377200592,13.8539332123,0.0,3.78894180059,13.1134247809,6.60198480998,0.0,6.60198480998
 06/28  15:00:00,37.0322686099,3.21944084964,15.5454517251,0.0,4.71240779196,13.5549682428,7.52642161144,0.0,7.52642161144
 06/28  16:00:00,45.3908036431,3.41993238162,16.2531418389,0.0,7.18559832057,18.5321311015,8.75900401338,0.0,8.75900401338
 06/28  17:00:00,52.3789794607,3.48901096199,17.194482807,0.0,8.38069375907,23.3147919321,11.5323144178,0.0,11.5323144178
 06/28  18:00:00,55.7659880454,3.72265056959,18.2804816503,0.0,10.6415932552,23.1212625696,13.5352608209,0.0,13.5352608209
 06/28  19:00:00,53.4271937867,3.55528923737,17.078326702,0.0,12.3080778603,20.4854999863,12.91896962,0.0,12.91896962
 06/28  20:00:00,52.6710468309,3.12866889506,14.5104209817,0.0,12.456681583,19.8967753704,11.8404600183,0.0,11.8404600183
 06/28  21:00:00,47.1882256235,2.72118636511,12.2200833263,0.0,9.18739968257,17.702556249,9.68344081484,0.0,9.68344081484
 06/28  22:00:00,37.3024011165,2.24371470522,9.74704304078,0.0,5.91811778209,14.0365255879,8.4508584129,0.0,8.4508584129
 06/28  23:00:00,28.9907740024,1.8184879685,7.75715173482,0.0,3.54045821811,10.5176760807,4.75311120706,0.0,4.75311120706
 06/28  24:00:00,22.816188319,1.37574685244,5.72856272315,0.0,2.55330491699,7.80157382632,1.51758240195,0.0,1.51758240195
 06/29  01:00:00,20.3362218243,1.03494685157,4.17812084523,0.0,2.55330491699,7.21284921042,0.900418322057,0.0,0.900418322057
 06/29  02:00:00,18.9347514761,0.822349309644,3.28361034703,0.0,2.55330491699,6.91848690247,0.438819043832,0.0,0.438819043832
 06/29  03:00:00,17.8302694491,0.637318682585,2.51134010105,0.0,2.55330491699,6.7713057485,0.438806416709,0.0,0.438806416709
 06/29  04:00:00,19.2909985874,0.517584652189,2.01530982193,0.0,3.82705111198,7.57405300124,0.900113115559,0.0,0.900113115559
 06/29  05:00:00,21.9577530691,0.505190996861,1.94151216376,0.0,6.02426329834,9.91545327661,4.43429567053,0.0,4.43429567053
 06/29  06:00:00,25.1183435664,0.78208814562,3.07828776551,0.0,6.51253267309,14.7454349813,14.7236205132,0.0,14.7236205132
 06/29  07:00:00,30.2920275511,1.1812808008,4.93364645969,0.0,6.01364874671,18.163451543,15.6446299826,0.0,15.6446299826
 06/29  08:00:00,30.7157721229,1.5274427554,5.95697962582,0.0,4.35151303671,18.8798367041,15.0302425155,0.0,15.0302425155
 06/29  09:00:00,28.9755773649,1.69373692785,6.8741225359,0.0,3.78894180059,16.6187760998,13.187087195,0.0,13.187087195
 06/29  10:00:00,28.2002498438,2.01384344268,8.69531520303,0.0,3.78894180059,13.7021493968,11.9583169859,0.0,11.9583169859
 06/29  11:00:00,30.3026190096,2.30073323918,10.3636134185,0.0,3.78894180059,13.8493305508,9.65437284397,0.0,9.65437284397
 06/29  12:00:00,31.7706414854,2.565239247,11.8775711046,0.0,3.69398621738,13.6338449159,8.42560263492,0.0,8.42560263492
 06/29  13:00:00,33.463462786,2.8406751485,13.5732399016,0.0,3.78894180059,13.2606059349,7.50402497814,0.0,7.50402497814
 06/29  14:00:00,34.7814374064,3.06195251733,14.8171183073,0.0,3.78894180059,13.1134247809,6.58244732135,0.0,6.58244732135
 06/29  15:00:00,37.3287101436,3.26114536777,15.8001887406,0.0,4.71240779196,13.5549682428,7.50402497814,0.0,7.50402497814
 06/29  16:00:00,46.185670348,3.49971362461,16.9682273009,0.0,7.18559832057,18.5321311015,8.73279518718,0.0,8.73279518718
 06/29  17:00:00,52.7515046134,3.51727343635,17.5387454852,0.0,8.38069375907,23.3147919321,11.4975281575,0.0,11.4975281575
 06/29  18:00:00,55.2357798054,3.64747309572,17.8254508841,0.0,10.6415932552,23.1212625696,13.4942797472,0.0,13.4942797472
 06/29  19:00:00,53.3507293484,3.51684144594,17.0403100551,0.0,12.3080778603,20.4854999863,12.8798946427,0.0,12.8798946427
 06/29  20:00:00,53.4400471432,3.24237547734,15.1657147118,0.0,12.456681583,19.8967753704,11.8047207098,0.0,11.8047207098
 06/29  21:00:00,48.3369969991,2.92382310241,13.1662179646,0.0,9.18739968257,17.702556249,9.65437284397,0.0,9.65437284397
 06/29  22:00:00,38.7068647944,2.47832481893,10.916896605,0.0,5.91811778209,14.0365255879,8.42560263492,0.0,8.42560263492
 06/29  23:00:00,30.1806731648,2.02567037815,8.73986848754,0.0,3.54045821811,10.5176760807,4.73929200779,0.0,4.73929200779
 06/29  24:00:00,24.3863267739,1.64326676256,7.031181268,0.0,2.55330491699,7.80157382632,1.51377020904,0.0,1.51377020904
 06/30  01:00:00,22.1476903621,1.34467567656,5.67986055807,0.0,2.55330491699,7.21284921042,0.898525305214,0.0,0.898525305214
 06/30  02:00:00,20.3357718033,1.07317648595,4.43380349785,0.0,2.55330491699,6.91848690247,0.43834644284,0.0,0.43834644284
 06/30  03:00:00,18.9312334821,0.842856945095,3.40676587148,0.0,2.55330491699,6.7713057485,0.438334046037,0.0,0.438334046037
 06/30  04:00:00,20.3348858088,0.715039099231,2.86174259632,0.0,3.82705111198,7.57405300124,0.898225670789,0.0,0.898225670789
 06/30  05:00:00,22.9524350635,0.694192933986,2.74719222102,0.0,6.02426329834,9.91545327661,4.42160308032,0.0,4.42160308032
 06/30  06:00:00,25.9783662641,0.946922828021,3.77347578088,0.0,6.51253267309,14.7454349813,14.6795461804,0.0,14.6795461804
 06/30  07:00:00,30.7594558662,1.26847079436,5.31388478133,0.0,6.01364874671,18.163451543,15.5977506937,0.0,15.5977506937
 06/30  08:00:00,31.8367958864,1.71070726528,6.89473887945,0.0,4.35151303671,18.8798367041,14.9852384145,0.0,14.9852384145
 06/30  09:00:00,30.7374133801,1.96636606849,8.36332941046,0.0,3.78894180059,16.6187760998,13.1477086066,0.0,13.1477086066
 06/30  10:00:00,30.854595448,2.39339069609,10.9701135539,0.0,3.78894180059,13.7021493968,11.9226887393,0.0,11.9226887393
 06/30  11:00:00,33.3674386146,2.71187635907,13.0172899036,0.0,3.78894180059,13.8493305508,9.62577648813,0.0,9.62577648813
 06/30  12:00:00,34.1657616218,2.88324907252,13.9546814155,0.0,3.69398621738,13.6338449159,8.40075662084,0.0,8.40075662084
 06/30  13:00:00,34.9427389386,3.05188577595,14.8413054268,0.0,3.78894180059,13.2606059349,7.48199172036,0.0,7.48199172036
 06/30  14:00:00,36.7934226206,3.31134169433,16.5797143444,0.0,3.78894180059,13.1134247809,6.56322681989,0.0,6.56322681989
 06/30  15:00:00,40.2780433294,3.60208407208,18.4085832221,0.0,4.71240779196,13.5549682428,7.48199172036,0.0,7.48199172036
 06/30  16:00:00,48.8128205872,3.81919410264,19.2758970621,0.0,7.18559832057,18.5321311015,8.70701158766,0.0,8.70701158766
 06/30  17:00:00,54.8677210309,3.78991181149,19.3823235276,0.0,8.38069375907,23.3147919321,11.4633062891,0.0,11.4633062891
 06/30  18:00:00,57.7972394089,3.95779981652,20.0765837668,0.0,10.6415932552,23.1212625696,13.4539635734,0.0,13.4539635734
 06/30  19:00:00,54.9365167658,3.72315995767,18.4197789608,0.0,12.3080778603,20.4854999863,12.8414536398,0.0,12.8414536398
 06/30  20:00:00,55.1104599752,3.42879205822,16.6497109629,0.0,12.456681583,19.8967753704,11.7695612559,0.0,11.7695612559
 06/30  21:00:00,49.4368646458,3.02766654685,14.1622421668,0.0,9.18739968257,17.702556249,9.62577648813,0.0,9.62577648813
 06/30  22:00:00,39.0326938119,2.4929900726,11.2280603688,0.0,5.91811778209,14.0365255879,8.40075662084,0.0,8.40075662084
 06/30  23:00:00,30.6253568061,2.0605779717,9.14964453528,0.0,3.54045821811,10.5176760807,4.72569701895,0.0,4.72569701895
 06/30  24:00:00,24.88194905,1.70278614571,7.46728416095,0.0,2.55330491699,7.80157382632,1.5100198673,0.0,1.5100198673
 07/01  01:00:00,23.1934942893,1.51176576026,6.55857440155,0.0,2.55330491699,7.21284921042,0.896663518306,0.0,0.896663518306
 07/01  02:00:00,21.8942611776,1.33653927466,5.72893008348,0.0,2.55330491699,6.91848690247,0.437881656055,0.0,0.437881656055
 07/01  03:00:00,20.6588271138,1.14297927334,4.83423717493,0.0,2.55330491699,6.7713057485,0.43786949205,0.0,0.43786949205
 07/01  04:00:00,21.91035402,0.996600529879,4.15564937682,0.0,3.82705111198,7.57405300124,0.896369515613,0.0,0.896369515613
 07/01  05:00:00,24.5895084297,0.990253428455,4.08820509269,0.0,6.02426329834,9.91545327661,4.40912232317,0.0,4.40912232317
 07/01  06:00:00,27.7307899555,1.25058650729,5.22223579296,0.0,6.51253267309,14.7454349813,14.6362114189,0.0,14.6362114189
 07/01  07:00:00,30.936589003,1.33242774541,5.6205903295,0.0,6.01364874671,17.9699221805,15.5516584256,0.0,15.5516584256
 07/01  08:00:00,28.2025761357,1.21655628199,5.20108368077,0.0,3.66783283761,18.1171033345,14.9409898549,0.0,14.9409898549
 07/01  09:00:00,25.4612194201,1.22334933087,5.27656575677,0.0,3.10526160149,15.8560427302,13.108991117,0.0,13.108991117
 07/01  10:00:00,24.9051851342,1.61391733993,7.24659016492,0.0,3.10526160149,12.9394160272,11.8876586296,0.0,11.8876586296
 07/01  11:00:00,28.033421329,2.06757115882,9.77399138699,0.0,3.10526160149,13.0865971812,9.59766021588,0.0,9.59766021588
 07/01  12:00:00,30.7677529741,2.49008996295,12.232985382,0.0,3.10526160149,12.9394160272,8.37632772855,0.0,8.37632772855
 07/01  13:00:00,33.6450209357,2.96908569214,15.0728010764,0.0,3.10526160149,12.4978725653,7.46032836306,0.0,7.46032836306
 07/01  14:00:00,36.9277219782,3.42009713849,18.0516718266,0.0,3.10526160149,12.3506914113,6.54432899756,0.0,6.54432899756
 07/01  15:00:00,40.7808267572,3.76634602443,20.1935182663,0.0,4.02872759285,12.7922348732,7.46032836306,0.0,7.46032836306
 07/01  16:00:00,49.2000118518,3.92897589871,20.9997200992,0.0,6.50191812146,17.7693977319,8.68166085038,0.0,8.68166085038
 07/01  17:00:00,57.5120574384,4.14530629375,21.8647948153,0.0,8.38069375907,23.1212625696,11.4296589469,0.0,11.4296589469
 07/01  18:00:00,60.8477063344,4.39318121782,22.691669291,0.0,10.6415932552,23.1212625696,13.4143242388,0.0,13.4143242388
 07/01  19:00:00,58.7880576676,4.29121586211,21.7032639582,0.0,12.3080778603,20.4854999863,12.8036579951,0.0,12.8036579951
 07/01  20:00:00,58.5979191174,3.9609204449,19.6050417184,0.0,12.456681583,19.8967753704,11.7349920687,0.0,11.7349920687
 07/01  21:00:00,53.2894581886,3.60107897864,17.4414232778,0.0,9.18739968257,17.702556249,9.59766021588,0.0,9.59766021588
 07/01  22:00:00,43.8428628462,3.19478167698,15.3364377988,0.0,5.91811778209,14.0365255879,8.37632772855,0.0,8.37632772855
 07/01  23:00:00,34.605308488,2.67242132173,12.5177528672,0.0,3.54045821811,10.5176760807,4.71233026657,0.0,4.71233026657
 07/01  24:00:00,27.5488297414,2.13184182724,9.7051091708,0.0,2.55330491699,7.80157382632,1.50633248733,0.0,1.50633248733
 07/02  01:00:00,24.8651278376,1.78226028083,7.9597134293,0.0,2.55330491699,7.21284921042,0.8948335131,0.0,0.8948335131
 07/02  02:00:00,23.0254860999,1.52035192496,6.67634235543,0.0,2.55330491699,6.91848690247,0.4374248212,0.0,0.4374248212
 07/02  03:00:00,21.6574856171,1.31001234677,5.66586260482,0.0,2.55330491699,6.7713057485,0.437412892396,0.0,0.437412892396
 07/02  04:00:00,22.9221860986,1.17051367264,4.99356831267,0.0,3.82705111198,7.57405300124,0.894545199944,0.0,0.894545199944
 07/02  05:00:00,25.5491576167,1.15816351306,4.8799441951,0.0,6.02426329834,9.91545327661,4.39685709521,0.0,4.39685709521
 07/02  06:00:00,28.3516580363,1.35728831273,5.73640206833,0.0,6.51253267309,14.7454349813,14.5936290609,0.0,14.5936290609
 07/02  07:00:00,32.3692678459,1.57123568403,6.81446123375,0.0,6.01364874671,17.9699221805,15.506366828,0.0,15.506366828
 07/02  08:00:00,30.6742493916,1.61426370346,7.27504951519,0.0,3.66783283761,18.1171033345,14.8975099404,0.0,14.8975099404
 07/02  09:00:00,29.7532208889,1.89814347158,8.89377308485,0.0,3.10526160149,15.8560427302,13.0709461918,0.0,13.0709461918
 07/02  10:00:00,28.9852563366,2.21582079949,10.7247579078,0.0,3.10526160149,12.9394160272,11.8532370307,0.0,11.8532370307
 07/02  11:00:00,31.3111493193,2.5352990176,12.5839915185,0.0,3.10526160149,13.0865971812,9.57003235358,0.0,9.57003235358
 07/02  12:00:00,32.9838313907,2.79061295156,14.14854081,0.0,3.10526160149,12.9394160272,8.35232319245,0.0,8.35232319245
 07/02  13:00:00,34.0238338896,2.98706751972,15.4336322027,0.0,3.10526160149,12.4978725653,7.43904132161,0.0,7.43904132161
 07/02  14:00:00,34.560473306,3.08256110163,16.0219591912,0.0,3.10526160149,12.3506914113,6.52575945077,0.0,6.52575945077
 07/02  15:00:00,36.9700123274,3.26793270506,16.8811171559,0.0,4.02872759285,12.7922348732,7.43904132161,0.0,7.43904132161
 07/02  16:00:00,45.3621799294,3.4519176661,17.6389464094,0.0,6.50191812146,17.7693977319,8.65675048274,0.0,8.65675048274
 07/02  17:00:00,53.8101488661,3.68343268133,18.6247598554,0.0,8.38069375907,23.1212625696,11.3965960953,0.0,11.3965960953
 07/02  18:00:00,56.4965666259,3.79092343534,18.942787365,0.0,10.6415932552,23.1212625696,13.3753734821,0.0,13.3753734821
 07/02  19:00:00,53.413149385,3.52693099191,17.0926405458,0.0,12.3080778603,20.4854999863,12.7665189015,0.0,12.7665189015
 07/02  20:00:00,53.9732922947,3.31848229726,15.6228530433,0.0,12.456681583,19.8967753704,11.7010233855,0.0,11.7010233855
 07/02  21:00:00,50.2311648053,3.16859789129,14.8156109819,0.0,9.18739968257,17.702556249,9.57003235358,0.0,9.57003235358
 07/02  22:00:00,39.9550534241,2.65836719199,11.9850428617,0.0,5.91811778209,14.0365255879,8.35232319245,0.0,8.35232319245
 07/02  23:00:00,31.0415612101,2.15970142029,9.46672549071,0.0,3.54045821811,10.5176760807,4.69919570908,0.0,4.69919570908
 07/02  24:00:00,25.2027078371,1.77458266108,7.71624643267,0.0,2.55330491699,7.80157382632,1.50270916113,0.0,1.50270916113
 07/03  01:00:00,22.9425958397,1.48021925794,6.33922245431,0.0,2.55330491699,7.21284921042,0.893035831883,0.0,0.893035831883
 07/03  02:00:00,21.4315216899,1.2618855662,5.34084430425,0.0,2.55330491699,6.91848690247,0.436976073634,0.0,0.436976073634
 07/03  03:00:00,20.2951722088,1.08168832542,4.53187321792,0.0,2.55330491699,6.7713057485,0.436964382357,0.0,0.436964382357
 07/03  04:00:00,21.6968346852,0.95915858179,3.97957199014,0.0,3.82705111198,7.57405300124,0.892753264236,0.0,0.892753264236
 07/03  05:00:00,24.4386810934,0.963024150328,3.96460703455,0.0,6.02426329834,9.91545327661,4.38481102874,0.0,4.38481102874
 07/03  06:00:00,27.2882029428,1.17960414655,4.85063114106,0.0,6.51253267309,14.7454349813,14.5518117161,0.0,14.5518117161
 07/03  07:00:00,30.51173995,1.25149480876,5.08314485066,0.0,6.01364874671,18.163451543,15.4618893136,0.0,15.4618893136
 07/03  08:00:00,29.8109428139,1.40657395121,5.17301912101,0.0,4.35151303671,18.8798367041,14.8548115473,0.0,14.8548115473
 07/03  09:00:00,27.2423920375,1.46039781967,5.3742763167,0.0,3.78894180059,16.6187760998,13.0335850979,0.0,13.0335850979
 07/03  10:00:00,25.5732170665,1.67083172737,6.41129414105,0.0,3.78894180059,13.7021493968,11.8194341361,0.0,11.8194341361
 07/03  11:00:00,27.9840903854,2.03132157779,8.31449645568,0.0,3.78894180059,13.8493305508,9.54290108296,0.0,9.54290108296
 07/03  12:00:00,28.9856676283,2.24864808154,9.40918841297,0.0,3.69398621738,13.6338449159,8.32875012126,0.0,8.32875012126
 07/03  13:00:00,30.2755210234,2.47737842889,10.7485948586,0.0,3.78894180059,13.2606059349,7.41813689998,0.0,7.41813689998
 07/03  14:00:00,32.5696480503,2.81388594327,12.8533955252,0.0,3.78894180059,13.1134247809,6.50752367871,0.0,6.50752367871
 07/03  15:00:00,34.8474474773,2.96567505336,13.6143963888,0.0,4.71240779196,13.5549682428,7.41813689998,0.0,7.41813689998
 07/03  16:00:00,42.5610234218,3.07702366216,13.7662703371,0.0,7.18559832057,18.5321311015,8.63228786168,0.0,8.63228786168
 07/03  17:00:00,47.9396102783,2.93970811031,13.3044164763,0.0,8.38069375907,23.3147919321,11.3641275255,0.0,11.3641275255
 07/03  18:00:00,49.3067686299,2.88153289056,12.6623799137,0.0,10.6415932552,23.1212625696,13.3371228383,0.0,13.3371228383
 07/03  19:00:00,46.4049230671,2.59674562691,11.0145995929,0.0,12.3080778603,20.4854999863,12.7300473574,0.0,12.7300473574
 07/03  20:00:00,46.4935145505,2.24485508376,9.21670251258,0.0,12.456681583,19.8967753704,11.6676652659,0.0,11.6676652659
 07/03  21:00:00,42.2964191357,1.9840227149,8.06544048867,0.0,9.18739968257,17.702556249,9.54290108296,0.0,9.54290108296
 07/03  22:00:00,33.7306486249,1.66290383319,6.75610142129,0.0,5.91811778209,14.0365255879,8.32875012126,0.0,8.32875012126
 07/03  23:00:00,26.2015482249,1.34138587896,5.44502804689,0.0,3.54045821811,10.5176760807,4.68629723616,0.0,4.68629723616
 07/03  24:00:00,20.9346722764,1.03796429389,4.18482923913,0.0,2.55330491699,7.80157382632,1.4991509617,0.0,1.4991509617
 07/04  01:00:00,19.2564773998,0.829358585149,3.3039646872,0.0,2.55330491699,7.21284921042,0.891271007302,0.0,0.891271007302
 07/04  02:00:00,18.2222515808,0.686032072209,2.70742768911,0.0,2.55330491699,6.91848690247,0.436535546306,0.0,0.436535546306
 07/04  03:00:00,17.5126893731,0.575739707421,2.25533900023,0.0,2.55330491699,6.7713057485,0.436524094809,0.0,0.436524094809
 07/04  04:00:00,19.2414555009,0.507934151129,1.97541723655,0.0,3.82705111198,7.57405300124,0.890994239326,0.0,0.890994239326
 07/04  05:00:00,22.1368737743,0.538893141944,2.08693072388,0.0,6.02426329834,9.91545327661,4.37298769119,0.0,4.37298769119
 07/04  06:00:00,24.6550157184,0.69599541854,2.70105264464,0.0,6.51253267309,14.7454349813,14.5107717676,0.0,14.5107717676
 07/04  07:00:00,27.8078908775,0.781147685174,3.04317226423,0.0,6.01364874671,17.9699221805,15.418239054,0.0,15.418239054
 07/04  08:00:00,25.4769910092,0.744642433613,2.94741240258,0.0,3.66783283761,18.1171033345,14.8129073202,0.0,14.8129073202
 07/04  09:00:00,23.3863787835,0.875057858884,3.55001659213,0.0,3.10526160149,15.8560427302,12.9969188992,0.0,12.9969188992
 07/04  10:00:00,21.1965227662,1.00254062289,4.14930451393,0.0,3.10526160149,12.9394160272,11.7862599564,0.0,11.7862599564
 07/04  11:00:00,21.7957643898,1.09594879672,4.50795680984,0.0,3.10526160149,13.0865971812,9.51627443869,0.0,9.51627443869
 07/04  12:00:00,22.484299466,1.25569508548,5.18392675135,0.0,3.10526160149,12.9394160272,8.30561549591,0.0,8.30561549591
 07/04  13:00:00,22.6482204113,1.36607191002,5.67901433414,0.0,3.10526160149,12.4978725653,7.39762128882,0.0,7.39762128882
 07/04  14:00:00,23.659683121,1.55950227475,6.64422783309,0.0,3.10526160149,12.3506914113,6.48962708174,0.0,6.48962708174
 07/04  15:00:00,26.7311204757,1.83841880357,8.07173920566,0.0,4.02872759285,12.7922348732,7.39762128882,0.0,7.39762128882
 07/04  16:00:00,35.1835070098,2.03163701448,8.88055414144,0.0,6.50191812146,17.7693977319,8.6082802316,0.0,8.6082802316
 07/04  17:00:00,43.4480036582,2.2426532759,9.703394053,0.0,8.38069375907,23.1212625696,11.3322628529,0.0,11.3322628529
 07/04  18:00:00,47.3658468594,2.52583838901,11.0771526448,0.0,10.6415932552,23.1212625696,13.2995836349,0.0,13.2995836349
 07/04  19:00:00,46.0505867716,2.46619375369,10.7908151706,0.0,12.3080778603,20.4854999863,12.6942541635,0.0,12.6942541635
 07/04  20:00:00,46.841319366,2.23387180699,9.57549060492,0.0,12.456681583,19.8967753704,11.6349275886,0.0,11.6349275886
 07/04  21:00:00,42.5065676263,1.97392224388,8.28568945028,0.0,9.18739968257,17.702556249,9.51627443869,0.0,9.51627443869
 07/04  22:00:00,33.2850199551,1.56354874716,6.4098278375,0.0,5.91811778209,14.0365255879,8.30561549591,0.0,8.30561549591
 07/04  23:00:00,25.2941568538,1.17493723444,4.70408532023,0.0,3.54045821811,10.5176760807,4.67363866757,0.0,4.67363866757
 07/04  24:00:00,19.8752433445,0.845632216918,3.31773238425,0.0,2.55330491699,7.80157382632,1.49565894278,0.0,1.49565894278
 07/05  01:00:00,18.1291021753,0.620674133306,2.38527391454,0.0,2.55330491699,7.21284921042,0.889539562201,0.0,0.889539562201
 07/05  02:00:00,17.0122991227,0.457480319489,1.72602698372,0.0,2.55330491699,6.91848690247,0.43610336972,0.0,0.43610336972
 07/05  03:00:00,16.3726943254,0.359064653885,1.33201900599,0.0,2.55330491699,6.7713057485,0.436092160181,0.0,0.436092160181
 07/05  04:00:00,18.2294461527,0.315973444514,1.15536859494,0.0,3.82705111198,7.57405300124,0.889268646274,0.0,0.889268646274
 07/05  05:00:00,21.0246003444,0.327990127974,1.18556030795,0.0,6.02426329834,9.91545327661,4.36139058407,0.0,4.36139058407
 07/05  06:00:00,23.3638198805,0.449246802751,1.6566054225,0.0,6.51253267309,14.7454349813,14.4705213685,0.0,14.4705213685
 07/05  07:00:00,27.1925897928,0.617102214551,2.39838728769,0.0,6.01364874671,18.163451543,15.3754289757,0.0,15.3754289757
 07/05  08:00:00,27.452781666,0.981577483645,3.23985444071,0.0,4.35151303671,18.8798367041,14.7718096687,0.0,14.7718096687
 07/05  09:00:00,25.7670501888,1.17460786237,4.18472442524,0.0,3.78894180059,16.6187760998,12.9609584542,0.0,12.9609584542
 07/05  10:00:00,24.084003935,1.3729278517,5.2199848852,0.0,3.78894180059,13.7021493968,11.7537243157,0.0,11.7537243157
 07/05  11:00:00,25.5900922619,1.58589990833,6.36592000167,0.0,3.78894180059,13.8493305508,9.49016030599,0.0,9.49016030599
 07/05  12:00:00,26.8833356246,1.83071860185,7.72478588896,0.0,3.69398621738,13.6338449159,8.2829261675,0.0,8.2829261675
 07/05  13:00:00,27.7172824226,1.99344167208,8.67429301463,0.0,3.78894180059,13.2606059349,7.37750056364,0.0,7.37750056364
 07/05  14:00:00,28.906315901,2.2006446237,9.80330469546,0.0,3.78894180059,13.1134247809,6.47207495977,0.0,6.47207495977
 07/05  15:00:00,31.7849268229,2.42954432463,11.0880064631,0.0,4.71240779196,13.5549682428,7.37750056364,0.0,7.37750056364
 07/05  16:00:00,41.2888495906,2.75694735143,12.8141728166,0.0,7.18559832057,18.5321311015,8.58473470213,0.0,8.58473470213
 07/05  17:00:00,48.017725098,2.77317917675,13.5490602295,0.0,8.38069375907,23.3147919321,11.3010115137,0.0,11.3010115137
 07/05  18:00:00,50.9497431334,2.96915742665,14.2177298812,0.0,10.6415932552,23.1212625696,13.2627669888,0.0,13.2627669888
 07/05  19:00:00,48.8854136792,2.84157990583,13.250255926,0.0,12.3080778603,20.4854999863,12.6591499195,0.0,12.6591499195
 07/05  20:00:00,48.7284290986,2.49669147559,11.1997806689,0.0,12.456681583,19.8967753704,11.6028200484,0.0,11.6028200484
 07/05  21:00:00,43.1948320224,2.08951997285,8.85835611743,0.0,9.18739968257,17.702556249,9.49016030599,0.0,9.49016030599
 07/05  22:00:00,33.5799349096,1.63897342333,6.6293181158,0.0,5.91811778209,14.0365255879,8.2829261675,0.0,8.2829261675
 07/05  23:00:00,25.4052505498,1.21759818286,4.77251806783,0.0,3.54045821811,10.5176760807,4.66122375203,0.0,4.66122375203
 07/05  24:00:00,19.9763731669,0.877665531287,3.38682889224,0.0,2.55330491699,7.80157382632,1.49223413849,0.0,1.49223413849
 07/06  01:00:00,18.4271626826,0.682601503824,2.62140705135,0.0,2.55330491699,7.21284921042,0.887842009469,0.0,0.887842009469
 07/06  02:00:00,17.4724086367,0.546700863589,2.09691595366,0.0,2.55330491699,6.91848690247,0.435679671893,0.0,0.435679671893
 07/06  03:00:00,16.8663087058,0.451633849519,1.73306419081,0.0,2.55330491699,6.7713057485,0.435668706416,0.0,0.435668706416
 07/06  04:00:00,18.7621251108,0.413974520191,1.59004647734,0.0,3.82705111198,7.57405300124,0.887576996209,0.0,0.887576996209
 07/06  05:00:00,21.7509361691,0.461157769607,1.77872849095,0.0,6.02426329834,9.91545327661,4.35002314192,0.0,4.35002314192
 07/06  06:00:00,24.1464437048,0.597541692126,2.29093435746,0.0,6.51253267309,14.7454349813,14.431072438,0.0,14.431072438
 07/06  07:00:00,28.3766495657,0.842195404425,3.35735387068,0.0,6.01364874671,18.163451543,15.3334717566,0.0,15.3334717566
 07/06  08:00:00,29.4599201189,1.32024044199,4.90832993529,0.0,4.35151303671,18.8798367041,14.7315307635,0.0,14.7315307635
 07/06  09:00:00,28.3592539232,1.57137492453,6.38016109748,0.0,3.78894180059,16.6187760998,12.9257144122,0.0,12.9257144122
 07/06  10:00:00,28.6509637982,2.05158528146,9.10828731873,0.0,3.78894180059,13.7021493968,11.7218368491,0.0,11.7218368491
 07/06  11:00:00,30.8508575189,2.34632018745,10.8662649795,0.0,3.78894180059,13.8493305508,9.46456641833,0.0,9.46456641833
 07/06  12:00:00,31.4394256729,2.49046888503,11.6211256541,0.0,3.69398621738,13.6338449159,8.26068885527,0.0,8.26068885527
 07/06  13:00:00,32.7994544988,2.73214629499,13.017760468,0.0,3.78894180059,13.2606059349,7.35778068298,0.0,7.35778068298
 07/06  14:00:00,34.3441096965,2.96053216424,14.4812109504,0.0,3.78894180059,13.1134247809,6.45487251068,0.0,6.45487251068
 07/06  15:00:00,37.3786931964,3.18056043302,15.9307567282,0.0,4.71240779196,13.5549682428,7.35778068298,0.0,7.35778068298
 07/06  16:00:00,46.675225051,3.45501017985,17.5024854486,0.0,7.18559832057,18.5321311015,8.56165824604,0.0,8.56165824604
 07/06  17:00:00,53.0712639768,3.44486649996,17.9309117851,0.0,8.38069375907,23.3147919321,11.2703827629,0.0,11.2703827629
 07/06  18:00:00,55.980274063,3.60142521251,18.615993025,0.0,10.6415932552,23.1212625696,13.2266838029,0.0,13.2266838029
 07/06  19:00:00,53.2924186212,3.42470809931,17.0741326745,0.0,12.3080778603,20.4854999863,12.6247450214,0.0,12.6247450214
 07/06  20:00:00,52.6043845722,3.06784819658,14.5045794215,0.0,12.456681583,19.8967753704,11.5713521537,0.0,11.5713521537
 07/06  21:00:00,47.6029669707,2.7511327201,12.6048783184,0.0,9.18739968257,17.702556249,9.46456641833,0.0,9.46456641833
 07/06  22:00:00,38.2361979334,2.35703540988,10.5675191531,0.0,5.91811778209,14.0365255879,8.26068885527,0.0,8.26068885527
 07/06  23:00:00,29.5041394793,1.89180987446,8.19719530572,0.0,3.54045821811,10.5176760807,4.64905616609,0.0,4.64905616609
 07/06  24:00:00,23.3835703768,1.47253205948,6.19915957389,0.0,2.55330491699,7.80157382632,1.48887756306,0.0,1.48887756306
 07/07  01:00:00,21.324902359,1.20851607456,4.99323215701,0.0,2.55330491699,7.21284921042,0.886178851886,0.0,0.886178851886
 07/07  02:00:00,19.9216463917,1.00516148085,4.08769309135,0.0,2.55330491699,6.91848690247,0.435264578319,0.0,0.435264578319
 07/07  03:00:00,18.8665836167,0.8352874722,3.34968547901,0.0,2.55330491699,6.7713057485,0.435253858938,0.0,0.435253858938
 07/07  04:00:00,20.3086848024,0.71570646944,2.83487421972,0.0,3.82705111198,7.57405300124,0.885919790173,0.0,0.885919790173
 07/07  05:00:00,22.9649501472,0.701811213187,2.75208902553,0.0,6.02426329834,9.91545327661,4.33888873128,0.0,4.33888873128
 07/07  06:00:00,26.1045794257,0.964542048445,3.88206972204,0.0,6.51253267309,14.7454349813,14.3924366584,0.0,14.3924366584
 07/07  07:00:00,31.1328157329,1.31949593875,5.63621950363,0.0,6.01364874671,18.163451543,15.2923798218,0.0,15.2923798218
 07/07  08:00:00,32.4145078733,1.78806004438,7.39509808727,0.0,4.35151303671,18.8798367041,14.6920825328,0.0,14.6920825328
 07/07  09:00:00,32.2102410051,2.16487705087,9.63764605311,0.0,3.78894180059,16.6187760998,12.8911972103,0.0,12.8911972103
 07/07  10:00:00,32.0699910865,2.53569357417,12.0432063142,0.0,3.78894180059,13.7021493968,11.6906069998,0.0,11.6906069998
 07/07  11:00:00,34.1737969809,2.79574237879,13.7397822503,0.0,3.78894180059,13.8493305508,9.43950035509,0.0,9.43950035509
 07/07  12:00:00,35.6765139518,3.05636543191,15.2923173861,0.0,3.69398621738,13.6338449159,8.23891014458,0.0,8.23891014458
 07/07  13:00:00,37.2500112391,3.31375464506,16.8867088582,0.0,3.78894180059,13.2606059349,7.33846748671,0.0,7.33846748671
 07/07  14:00:00,38.7002709431,3.55337400412,18.2445303571,0.0,3.78894180059,13.1134247809,6.43802482883,0.0,6.43802482883
 07/07  15:00:00,40.8169230427,3.71453979629,18.8350072112,0.0,4.71240779196,13.5549682428,7.33846748671,0.0,7.33846748671
 07/07  16:00:00,49.9684819099,4.01535745135,20.235395036,0.0,7.18559832057,18.5321311015,8.53905769721,0.0,8.53905769721
 07/07  17:00:00,57.3592272837,4.13273765207,21.5310039398,0.0,8.38069375907,23.3147919321,11.2403856708,0.0,11.2403856708
 07/07  18:00:00,60.3171577739,4.27542550333,22.278876445,0.0,10.6415932552,23.1212625696,13.1913447629,0.0,13.1913447629
 07/07  19:00:00,57.0656696306,3.99392606896,20.2781657143,0.0,12.3080778603,20.4854999863,12.5910496577,0.0,12.5910496577
 07/07  20:00:00,56.5518811139,3.63574588195,17.8841782778,0.0,12.456681583,19.8967753704,11.5405332235,0.0,11.5405332235
 07/07  21:00:00,50.3449269258,3.17865215217,14.9193188415,0.0,9.18739968257,17.702556249,9.43950035509,0.0,9.43950035509
 07/07  22:00:00,40.0360798354,2.67295380034,12.0514826646,0.0,5.91811778209,14.0365255879,8.23891014458,0.0,8.23891014458
 07/07  23:00:00,31.6638018714,2.25546344853,9.9932041238,0.0,3.54045821811,10.5176760807,4.63713951307,0.0,4.63713951307
 07/07  24:00:00,25.8209843931,1.87756725173,8.23153839804,0.0,2.55330491699,7.80157382632,1.4855902105,0.0,1.4855902105
 07/08  01:00:00,23.8908703499,1.63922765462,7.12848856787,0.0,2.55330491699,7.21284921042,0.884550581973,0.0,0.884550581973
 07/08  02:00:00,22.6722719788,1.47320728244,6.37027287685,0.0,2.55330491699,6.91848690247,0.43485821193,0.0,0.43485821193
 07/08  03:00:00,21.8014527482,1.34133132858,5.77851075416,0.0,2.55330491699,6.7713057485,0.434847740607,0.0,0.434847740607
 07/08  04:00:00,23.4962322769,1.2717160332,5.46641213039,0.0,3.82705111198,7.57405300124,0.884297518981,0.0,0.884297518981
 07/08  05:00:00,26.5733416079,1.33331944319,5.72897225615,0.0,6.02426329834,9.91545327661,4.32799064972,0.0,4.32799064972
 07/08  06:00:00,29.8805701713,1.60906009564,7.01354242039,0.0,6.51253267309,14.7454349813,14.3546254708,0.0,14.3546254708
 07/08  07:00:00,34.0687315538,1.84618621316,8.23897441254,0.0,6.01364874671,17.9699221805,15.2521653403,0.0,15.2521653403
 07/08  08:00:00,31.7505503428,1.81010453561,8.15550963421,0.0,3.66783283761,18.1171033345,14.6534766588,0.0,14.6534766588
 07/08  09:00:00,30.4898265434,2.02563238996,9.50288982098,0.0,3.10526160149,15.8560427302,12.8574170706,0.0,12.8574170706
 07/08  10:00:00,31.261044531,2.55953894465,12.656827957,0.0,3.10526160149,12.9394160272,11.6600440162,0.0,11.6600440162
 07/08  11:00:00,34.1320669602,2.94285164208,14.997356535,0.0,3.10526160149,13.0865971812,9.41496953934,0.0,9.41496953934
 07/08  12:00:00,34.8068882998,3.05658888703,15.7056217836,0.0,3.10526160149,12.9394160272,8.217596485,0.0,8.217596485
 07/08  13:00:00,36.6831232473,3.3583627359,17.7216263442,0.0,3.10526160149,12.4978725653,7.31956669425,0.0,7.31956669425
 07/08  14:00:00,39.7227512566,3.76645903833,20.5003392051,0.0,3.10526160149,12.3506914113,6.42153690349,0.0,6.42153690349
 07/08  15:00:00,43.4575498647,4.10484695452,22.5317404437,0.0,4.02872759285,12.7922348732,7.31956669425,0.0,7.31956669425
 07/08  16:00:00,52.4815193392,4.33505022069,23.8751532646,0.0,6.50191812146,17.7693977319,8.51693974859,0.0,8.51693974859
 07/08  17:00:00,61.1774029671,4.56496681968,25.1104798181,0.0,8.38069375907,23.1212625696,11.2110291208,0.0,11.2110291208
 07/08  18:00:00,62.5635070149,4.53621462718,24.2644365622,0.0,10.6415932552,23.1212625696,13.1567603342,0.0,13.1567603342
 07/08  19:00:00,60.6009561715,4.44854885417,23.35882947,0.0,12.3080778603,20.4854999863,12.558073807,0.0,12.558073807
 07/08  20:00:00,58.9789129878,4.03423658814,19.9127194455,0.0,12.456681583,19.8967753704,11.5103723844,0.0,11.5103723844
 07/08  21:00:00,51.0544351759,3.36644077514,15.4410384686,0.0,9.18739968257,17.702556249,9.41496953934,0.0,9.41496953934
 07/08  22:00:00,40.6216885954,2.787346339,12.5226988859,0.0,5.91811778209,14.0365255879,8.217596485,0.0,8.217596485
 07/08  23:00:00,32.6531735546,2.41021485156,10.8278244039,0.0,3.54045821811,10.5176760807,4.62547732198,0.0,4.62547732198
 07/08  24:00:00,26.7512529609,2.01936738592,9.02000683165,0.0,2.55330491699,7.80157382632,1.48237305434,0.0,1.48237305434
 07/09  01:00:00,24.5607132782,1.74185333748,7.69570581323,0.0,2.55330491699,7.21284921042,0.882957681844,0.0,0.882957681844
 07/09  02:00:00,23.1605050337,1.5485360274,6.78317718679,0.0,2.55330491699,6.91848690247,0.43446069306,0.0,0.43446069306
 07/09  03:00:00,22.1800003714,1.40101032562,6.09737938031,0.0,2.55330491699,6.7713057485,0.434450471687,0.0,0.434450471687
 07/09  04:00:00,23.727025337,1.30890535752,5.66001586621,0.0,3.82705111198,7.57405300124,0.882710663065,0.0,0.882710663065
 07/09  05:00:00,26.6972697287,1.35448806191,5.83173175831,0.0,6.02426329834,9.91545327661,4.31733212484,0.0,4.31733212484
 07/09  06:00:00,29.9627172242,1.64051699347,7.06423257551,0.0,6.51253267309,14.7454349813,14.3176500727,0.0,14.3176500727
 07/09  07:00:00,34.9334889968,2.01768793657,8.93223013211,0.0,6.01364874671,17.9699221805,15.2128402213,0.0,15.2128402213
 07/09  08:00:00,34.1404911642,2.19554684165,10.1600081496,0.0,3.66783283761,18.1171033345,14.6157245742,0.0,14.6157245742
 07/09  09:00:00,33.8299464904,2.5462495532,12.3223926047,0.0,3.10526160149,15.8560427302,12.8243839967,0.0,12.8243839967
 07/09  10:00:00,33.8853108909,2.94748699929,14.8931462622,0.0,3.10526160149,12.9394160272,11.6301569493,0.0,11.6301569493
 07/09  11:00:00,34.8978988754,3.05142302375,15.6546170684,0.0,3.10526160149,13.0865971812,9.39098123566,0.0,9.39098123566
 07/09  12:00:00,36.299391564,3.25310619505,17.0016077398,0.0,3.10526160149,12.9394160272,8.19675418836,0.0,8.19675418836
 07/09  13:00:00,38.5374638902,3.59008697169,19.3442427513,0.0,3.10526160149,12.4978725653,7.30108390288,0.0,7.30108390288
 07/09  14:00:00,37.6976433593,3.52682727581,18.7148630703,0.0,3.10526160149,12.3506914113,6.40541361741,0.0,6.40541361741
 07/09  15:00:00,37.4046709497,3.40226311311,17.1814453701,0.0,4.02872759285,12.7922348732,7.30108390288,0.0,7.30108390288
 07/09  16:00:00,42.8012974079,3.20177874191,15.3282028122,0.0,6.50191812146,17.7693977319,8.49531095018,0.0,8.49531095018
 07/09  17:00:00,49.1473298878,3.20876296302,14.4366105954,0.0,8.38069375907,23.1212625696,11.1823218066,0.0,11.1823218066
 07/09  18:00:00,53.8500899824,3.57354735755,16.5136867992,0.0,10.6415932552,23.1212625696,13.1229407585,0.0,13.1229407585
 07/09  19:00:00,54.0531476424,3.67105987484,17.5885099202,0.0,12.3080778603,20.4854999863,12.5258272348,0.0,12.5258272348
 07/09  20:00:00,52.1503058531,3.05961509485,14.0587338042,0.0,12.456681583,19.8967753704,11.4808785684,0.0,11.4808785684
 07/09  21:00:00,45.6744982795,2.49872911203,10.9288132353,0.0,9.18739968257,17.702556249,9.39098123566,0.0,9.39098123566
 07/09  22:00:00,36.2767085285,2.07776769856,8.88729745947,0.0,5.91811778209,14.0365255879,8.19675418836,0.0,8.19675418836
 07/09  23:00:00,28.0848865886,1.66697023581,7.00278205368,0.0,3.54045821811,10.5176760807,4.61407304646,0.0,4.61407304646
 07/09  24:00:00,22.2940804723,1.2850498405,5.2971518884,0.0,2.55330491699,7.80157382632,1.4792270473,0.0,1.4792270473
 07/10  01:00:00,19.846523949,0.952733295495,3.77063652608,0.0,2.55330491699,7.21284921042,0.881400623068,0.0,0.881400623068
 07/10  02:00:00,17.9202768593,0.647380273181,2.44410476662,0.0,2.55330491699,6.91848690247,0.434072139409,0.0,0.434072139409
 07/10  03:00:00,16.9936701528,0.489247334051,1.82281215329,0.0,2.55330491699,6.7713057485,0.434062169811,0.0,0.434062169811
 07/10  04:00:00,18.8909352733,0.449220219609,1.68361094046,0.0,3.82705111198,7.57405300124,0.881159692339,0.0,0.881159692339
 07/10  05:00:00,21.8290422349,0.486008327564,1.83198399884,0.0,6.02426329834,9.91545327661,4.30691631334,0.0,4.30691631334
 07/10  06:00:00,24.9373135165,0.750543642698,2.92880221859,0.0,6.51253267309,14.7454349813,14.2815214138,0.0,14.2815214138
 07/10  07:00:00,29.4704605248,1.05017899767,4.24318123662,0.0,6.01364874671,18.163451543,15.1744161105,0.0,15.1744161105
 07/10  08:00:00,29.9260255964,1.40726394835,5.28741190635,0.0,4.35151303671,18.8798367041,14.5788374591,0.0,14.5788374591
 07/10  09:00:00,28.086062928,1.56674373942,6.11160128742,0.0,3.78894180059,16.6187760998,12.792107771,0.0,12.792107771
 07/10  10:00:00,25.9680724126,1.70809210399,6.76888911061,0.0,3.78894180059,13.7021493968,11.6009546499,0.0,11.6009546499
 07/10  11:00:00,26.9937944506,1.8567830456,7.49873905309,0.0,3.78894180059,13.8493305508,9.36754254794,0.0,9.36754254794
 07/10  12:00:00,27.5580576245,1.994107199,8.23611929174,0.0,3.69398621738,13.6338449159,8.1763894269,0.0,8.1763894269
 07/10  13:00:00,27.9979793651,2.10887186686,8.83955976236,0.0,3.78894180059,13.2606059349,7.28302458612,0.0,7.28302458612
 07/10  14:00:00,29.0765061758,2.28484073711,9.88929885685,0.0,3.78894180059,13.1134247809,6.38965974534,0.0,6.38965974534
 07/10  15:00:00,31.3479756578,2.43927964001,10.6413199826,0.0,4.71240779196,13.5549682428,7.28302458612,0.0,7.28302458612
 07/10  16:00:00,39.5627135017,2.59983841573,11.2451456634,0.0,7.18559832057,18.5321311015,8.47417770716,0.0,8.47417770716
 07/10  17:00:00,45.6585626281,2.52982165482,11.4332552815,0.0,8.38069375907,23.3147919321,11.1542722295,0.0,11.1542722295
 07/10  18:00:00,47.8670825566,2.58953145097,11.51469528,0.0,10.6415932552,23.1212625696,13.0898960512,0.0,13.0898960512
 07/10  19:00:00,46.027338168,2.46584017326,10.7679201474,0.0,12.3080778603,20.4854999863,12.4943194907,0.0,12.4943194907
 07/10  20:00:00,46.8011622935,2.23863079071,9.53057454863,0.0,12.456681583,19.8967753704,11.4520605098,0.0,11.4520605098
 07/10  21:00:00,42.1386564657,1.93633879258,7.95536174099,0.0,9.18739968257,17.702556249,9.36754254794,0.0,9.36754254794
 07/10  22:00:00,32.6837445952,1.49224328233,5.87985794247,0.0,5.91811778209,14.0365255879,8.1763894269,0.0,8.1763894269
 07/10  23:00:00,24.2236052862,1.00788221392,3.80058877323,0.0,3.54045821811,10.5176760807,4.60293006378,0.0,4.60293006378
 07/10  24:00:00,18.4681105849,0.593595689546,2.16263615196,0.0,2.55330491699,7.80157382632,1.47615312104,0.0,1.47615312104
