Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  01:00:00,16.970756066,0.402143221237,1.44545871727,0.0,2.55330491699,7.21284921042,0.879879866522,0.0,0.879879866522
 07/11  02:00:00,16.30592952,0.322681893668,1.15445580691,0.0,2.55330491699,6.91848690247,0.433692666009,0.0,0.433692666009
 07/11  03:00:00,15.9220175632,0.271766416816,0.96864048088,0.0,2.55330491699,6.7713057485,0.433682949943,0.0,0.433682949943
 07/11  04:00:00,17.8748731948,0.245348738722,0.871420342776,0.0,3.82705111198,7.57405300124,0.879645066055,0.0,0.879645066055
 07/11  05:00:00,20.7316652101,0.268543791381,0.952071510219,0.0,6.02426329834,9.91545327661,4.29674630004,0.0,4.29674630004
 07/11  06:00:00,23.0266858299,0.388071765417,1.38064640925,0.0,6.51253267309,14.7454349813,14.2462501935,0.0,14.2462501935
 07/11  07:00:00,27.055990369,0.601803023363,2.27708705507,0.0,6.01364874671,18.163451543,15.1369043868,0.0,15.1369043868
 07/11  08:00:00,27.4992097055,0.987576266367,3.28028369753,0.0,4.35151303671,18.8798367041,14.5428262371,0.0,14.5428262371
 07/11  09:00:00,25.1357590899,1.06652689527,3.6615142935,0.0,3.78894180059,16.6187760998,12.7605979518,0.0,12.7605979518
 07/11  10:00:00,23.8183938696,1.32530480952,5.00199786203,0.0,3.78894180059,13.7021493968,11.5724457659,0.0,11.5724457659
 07/11  11:00:00,26.0119562124,1.65162378205,6.72206007848,0.0,3.78894180059,13.8493305508,9.34466041735,0.0,9.34466041735
 07/11  12:00:00,26.9440594937,1.85279725452,7.76343110543,0.0,3.69398621738,13.6338449159,8.15650823147,0.0,8.15650823147
 07/11  13:00:00,28.5083618839,2.13940136282,9.31941278522,0.0,3.78894180059,13.2606059349,7.26539409206,0.0,7.26539409206
 07/11  14:00:00,29.8120262057,2.35570900453,10.5539506194,0.0,3.78894180059,13.1134247809,6.37427995265,0.0,6.37427995265
 07/11  15:00:00,31.7813946501,2.44827533624,11.0657432787,0.0,4.71240779196,13.5549682428,7.26539409206,0.0,7.26539409206
 07/11  16:00:00,41.0502333639,2.76412600687,12.5683779345,0.0,7.18559832057,18.5321311015,8.45354627794,0.0,8.45354627794
 07/11  17:00:00,48.1948563993,2.84272625103,13.6566444565,0.0,8.38069375907,23.3147919321,11.1268886962,0.0,11.1268886962
 07/11  18:00:00,51.1312912463,3.01551823563,14.3529171851,0.0,10.6415932552,23.1212625696,13.0576359982,0.0,13.0576359982
 07/11  19:00:00,48.9321258655,2.85414985859,13.2843981596,0.0,12.3080778603,20.4854999863,12.4635599053,0.0,12.4635599053
 07/11  20:00:00,49.2126975427,2.58125804102,11.5994825475,0.0,12.456681583,19.8967753704,11.4239267426,0.0,11.4239267426
 07/11  21:00:00,44.1527265341,2.24311599942,9.66265460251,0.0,9.18739968257,17.702556249,9.34466041735,0.0,9.34466041735
 07/11  22:00:00,35.099748454,1.87161023184,7.91649485176,0.0,5.91811778209,14.0365255879,8.15650823147,0.0,8.15650823147
 07/11  23:00:00,27.1970863248,1.50245605588,6.27949596979,0.0,3.54045821811,10.5176760807,4.59205167382,0.0,4.59205167382
 07/11  24:00:00,21.4941191495,1.1335597438,4.64868066235,0.0,2.55330491699,7.80157382632,1.47315218588,0.0,1.47315218588
 07/12  01:00:00,19.584601993,0.887639402169,3.5738084634,0.0,2.55330491699,7.21284921042,0.878395862259,0.0,0.878395862259
 07/12  02:00:00,18.3183598187,0.703056059598,2.78651193965,0.0,2.55330491699,6.91848690247,0.433322385191,0.0,0.433322385191
 07/12  03:00:00,17.3914738857,0.552025571157,2.15783764901,0.0,2.55330491699,6.7713057485,0.433312924348,0.0,0.433312924348
 07/12  04:00:00,18.9958248784,0.460302357066,1.77741840808,0.0,3.82705111198,7.57405300124,0.87816723267,0.0,0.87816723267
 07/12  05:00:00,21.797039665,0.473896773173,1.81209298332,0.0,6.02426329834,9.91545327661,4.28682509703,0.0,4.28682509703
 07/12  06:00:00,24.5782260861,0.681153778455,2.63910465241,0.0,6.51253267309,14.7454349813,14.211846857,0.0,14.211846857
 07/12  07:00:00,28.6023762359,0.889362517253,3.53591342812,0.0,6.01364874671,18.163451543,15.100316159,0.0,15.100316159
 07/12  08:00:00,28.7466154318,1.21879260189,4.29647308825,0.0,4.35151303671,18.8798367041,14.5077015727,0.0,14.5077015727
 07/12  09:00:00,27.3529607812,1.4490574083,5.49618547175,0.0,3.78894180059,16.6187760998,12.7298638705,0.0,12.7298638705
 07/12  10:00:00,26.6765634099,1.80045029515,7.38502191667,0.0,3.78894180059,13.7021493968,11.5446387399,0.0,11.5446387399
 07/12  11:00:00,28.1526366154,2.00550088986,8.50886337361,0.0,3.78894180059,13.8493305508,9.32234162021,0.0,9.32234162021
 07/12  12:00:00,28.8717503091,2.17777162314,9.36614755218,0.0,3.69398621738,13.6338449159,8.13711648969,0.0,8.13711648969
 07/12  13:00:00,28.9321683124,2.25069719495,9.63192338163,0.0,3.78894180059,13.2606059349,7.2481976418,0.0,7.2481976418
 07/12  14:00:00,29.173936415,2.33771277513,9.93385705803,0.0,3.78894180059,13.1134247809,6.35927879391,0.0,6.35927879391
 07/12  15:00:00,32.1888386971,2.60702775871,11.3144349032,0.0,4.71240779196,13.5549682428,7.2481976418,0.0,7.2481976418
 07/12  16:00:00,41.6254338119,2.94126599296,12.9664383964,0.0,7.18559832057,18.5321311015,8.43342277232,0.0,8.43342277232
 07/12  17:00:00,47.6978130057,2.89774386396,13.1045834499,0.0,8.38069375907,23.3147919321,11.100179316,0.0,11.100179316
 07/12  18:00:00,50.1751540977,3.01631886175,13.3959794104,0.0,10.6415932552,23.1212625696,13.0261701531,0.0,13.0261701531
 07/12  19:00:00,48.5194720996,2.91678031942,12.8091139329,0.0,12.3080778603,20.4854999863,12.4335575878,0.0,12.4335575878
 07/12  20:00:00,50.5306095101,2.72386676036,11.8819524623,0.0,12.456681583,19.8967753704,11.3964855986,0.0,11.3964855986
 07/12  21:00:00,45.5679705717,2.50385096755,10.817163672,0.0,9.18739968257,17.702556249,9.32234162021,0.0,9.32234162021
 07/12  22:00:00,36.7333833895,2.15931247914,9.26242753989,0.0,5.91811778209,14.0365255879,8.13711648969,0.0,8.13711648969
 07/12  23:00:00,29.0093591868,1.8123164431,7.78190844458,0.0,3.54045821811,10.5176760807,4.58144109813,0.0,4.58144109813
 07/12  24:00:00,23.4780078805,1.46859655039,6.29753258673,0.0,2.55330491699,7.80157382632,1.47022513052,0.0,1.47022513052
 07/13  01:00:00,21.7145115281,1.25011676955,5.34124063106,0.0,2.55330491699,7.21284921042,0.876949049373,0.0,0.876949049373
 07/13  02:00:00,20.6610399165,1.10639214161,4.72585595546,0.0,2.55330491699,6.91848690247,0.432961406547,0.0,0.432961406547
 07/13  03:00:00,19.9690861385,1.00200472828,4.28547074468,0.0,2.55330491699,6.7713057485,0.432952202552,0.0,0.432952202552
 07/13  04:00:00,21.8382777314,0.961421966586,4.1187516516,0.0,3.82705111198,7.57405300124,0.87672662971,0.0,0.87672662971
 07/13  05:00:00,25.0972312508,1.05425332325,4.53192801902,0.0,6.02426329834,9.91545327661,4.2771556427,0.0,4.2771556427
 07/13  06:00:00,27.8876732982,1.26125156845,5.36845407453,0.0,6.51253267309,14.7454349813,14.178321593,0.0,14.178321593
 07/13  07:00:00,32.0011816153,1.48230725876,6.34177406601,0.0,6.01364874671,18.163451543,15.0646622623,0.0,15.0646622623
 07/13  08:00:00,31.8108710748,1.71867240159,6.8608489316,0.0,4.35151303671,18.8798367041,14.4734738676,0.0,14.4734738676
 07/13  09:00:00,29.2502228341,1.7770260489,7.06547888407,0.0,3.78894180059,16.6187760998,12.6999146286,0.0,12.6999146286
 07/13  10:00:00,27.0088473964,1.90349463004,7.61426156832,0.0,3.78894180059,13.7021493968,11.5175418068,0.0,11.5175418068
 07/13  11:00:00,27.5171213553,1.9783470615,7.90050194186,0.0,3.78894180059,13.8493305508,9.300592766,0.0,9.300592766
 07/13  12:00:00,27.7539991032,2.08088830375,8.34527966566,0.0,3.69398621738,13.6338449159,8.11821994423,0.0,8.11821994423
 07/13  13:00:00,28.1400311465,2.18455021636,8.90593319432,0.0,3.78894180059,13.2606059349,7.2314403279,0.0,7.2314403279
 07/13  14:00:00,28.4818411883,2.26893425337,9.31054035307,0.0,3.78894180059,13.1134247809,6.34466071158,0.0,6.34466071158
 07/13  15:00:00,31.6345184266,2.55854894622,10.8085934452,0.0,4.71240779196,13.5549682428,7.2314403279,0.0,7.2314403279
 07/13  16:00:00,41.7397423525,2.96746634553,13.0545465845,0.0,7.18559832057,18.5321311015,8.41381314967,0.0,8.41381314967
 07/13  17:00:00,50.1159636969,3.17603646572,15.2444415394,0.0,8.38069375907,23.3147919321,11.0741519987,0.0,11.0741519987
 07/13  18:00:00,53.9548568342,3.43185451133,16.7601464973,0.0,10.6415932552,23.1212625696,12.995507834,0.0,12.995507834
 07/13  19:00:00,52.1144425137,3.31664385204,16.0042208144,0.0,12.3080778603,20.4854999863,12.4043214232,0.0,12.4043214232
 07/13  20:00:00,52.8085503591,2.9812424201,13.9025176516,0.0,12.456681583,19.8967753704,11.3697452041,0.0,11.3697452041
 07/13  21:00:00,46.3729034814,2.58523438668,11.5407131626,0.0,9.18739968257,17.702556249,9.300592766,0.0,9.300592766
 07/13  22:00:00,36.4308244722,2.10550801309,9.01367308867,0.0,5.91811778209,14.0365255879,8.11821994423,0.0,8.11821994423
 07/13  23:00:00,28.2054061613,1.6895268672,7.100744995,0.0,3.54045821811,10.5176760807,4.57110147892,0.0,4.57110147892
 07/13  24:00:00,22.7098191391,1.3492138252,5.64872657054,0.0,2.55330491699,7.80157382632,1.46737282177,0.0,1.46737282177
 07/14  01:00:00,20.9579489946,1.13180669699,4.70298817019,0.0,2.55330491699,7.21284921042,0.87553985587,0.0,0.87553985587
 07/14  02:00:00,19.8980705396,0.987113008309,4.08216571186,0.0,2.55330491699,6.91848690247,0.432609836902,0.0,0.432609836902
 07/14  03:00:00,19.174195672,0.877122819005,3.61546218748,0.0,2.55330491699,6.7713057485,0.432600891318,0.0,0.432600891318
 07/14  04:00:00,20.9710173613,0.823598325246,3.38931492282,0.0,3.82705111198,7.57405300124,0.875323683642,0.0,0.875323683642
 07/14  05:00:00,24.1040645983,0.897770055977,3.69524463377,0.0,6.02426329834,9.91545327661,4.26774080094,0.0,4.26774080094
 07/14  06:00:00,27.6080978438,1.22603504493,5.12409514366,0.0,6.51253267309,14.7454349813,14.1456843299,0.0,14.1456843299
 07/14  07:00:00,32.2280575736,1.52597194927,6.52498533382,0.0,6.01364874671,18.163451543,15.0299532552,0.0,15.0299532552
 07/14  08:00:00,33.1972077397,1.92363572923,8.04222226884,0.0,4.35151303671,18.8798367041,14.4401532581,0.0,14.4401532581
 07/14  09:00:00,33.01051576,2.29433640547,10.3084614534,0.0,3.78894180059,16.6187760998,12.6707590954,0.0,12.6707590954
 07/14  10:00:00,33.2139057896,2.74089331471,12.9819212769,0.0,3.78894180059,13.7021493968,11.4911629911,0.0,11.4911629911
 07/14  11:00:00,36.4897427201,3.16541346315,15.6860569051,0.0,3.78894180059,13.8493305508,9.27942029546,0.0,9.27942029546
 07/14  12:00:00,38.4221168484,3.45976043697,17.6345252777,0.0,3.69398621738,13.6338449159,8.09982419114,0.0,8.09982419114
 07/14  13:00:00,39.142244901,3.58074283871,18.5119543264,0.0,3.78894180059,13.2606059349,7.2151271129,0.0,7.2151271129
 07/14  14:00:00,39.773603472,3.6908183063,19.1804185838,0.0,3.78894180059,13.1134247809,6.33043003466,0.0,6.33043003466
 07/14  15:00:00,41.5302622846,3.75484669396,19.5080395555,0.0,4.71240779196,13.5549682428,7.2151271129,0.0,7.2151271129
 07/14  16:00:00,49.2228340248,3.82729064151,19.6778139607,0.0,7.18559832057,18.5321311015,8.39472321722,0.0,8.39472321722
 07/14  17:00:00,54.4422656311,3.6748918861,19.0718880532,0.0,8.38069375907,23.3147919321,11.0488144519,0.0,11.0488144519
 07/14  18:00:00,58.1728540275,3.93702108524,20.4729771167,0.0,10.6415932552,23.1212625696,12.9656581215,0.0,12.9656581215
 07/14  19:00:00,57.4839038086,3.99003337895,20.7002925823,0.0,12.3080778603,20.4854999863,12.3758600693,0.0,12.3758600693
 07/14  20:00:00,56.1821187186,3.47432259674,16.7830058344,0.0,12.456681583,19.8967753704,11.343713478,0.0,11.343713478
 07/14  21:00:00,48.2456383958,2.89324303775,13.105439426,0.0,9.18739968257,17.702556249,9.27942029546,0.0,9.27942029546
 07/14  22:00:00,38.5688519765,2.44023969409,10.8169689119,0.0,5.91811778209,14.0365255879,8.09982419114,0.0,8.09982419114
 07/14  23:00:00,30.5702025361,2.06585191595,9.0892163211,0.0,3.54045821811,10.5176760807,4.56103587817,0.0,4.56103587817
 07/14  24:00:00,25.2897840623,1.76894150756,7.80896381139,0.0,2.55330491699,7.80157382632,1.46459610432,0.0,1.46459610432
 07/15  01:00:00,23.8809131243,1.61235628848,7.14540270834,0.0,2.55330491699,7.21284921042,0.874168698539,0.0,0.874168698539
 07/15  02:00:00,23.2140208856,1.53539521623,6.84983384992,0.0,2.55330491699,6.91848690247,0.432267780281,0.0,0.432267780281
 07/15  03:00:00,22.9264036112,1.49957719466,6.74521575108,0.0,2.55330491699,6.7713057485,0.432259094607,0.0,0.432259094607
 07/15  04:00:00,25.2494985023,1.53197632816,6.95941806092,0.0,3.82705111198,7.57405300124,0.873958809747,0.0,0.873958809747
 07/15  05:00:00,29.9746331031,1.71134842195,7.85940143928,0.0,6.02426329834,9.91545327661,4.25858336025,0.0,4.25858336025
 07/15  06:00:00,32.532443549,2.00818632549,9.26628956827,0.0,6.51253267309,14.7454349813,14.1139447336,0.0,14.1139447336
 07/15  07:00:00,36.4748305463,2.20054026401,10.2907193541,0.0,6.01364874671,17.9699221805,14.9961994166,0.0,14.9961994166
 07/15  08:00:00,33.8747396891,2.11422631226,9.97557720391,0.0,3.66783283761,18.1171033345,14.4077496118,0.0,14.4077496118
 07/15  09:00:00,32.67809466,2.37338085526,11.3434094723,0.0,3.10526160149,15.8560427302,12.642405905,0.0,12.642405905
 07/15  10:00:00,31.262315232,2.58522265008,12.6324149526,0.0,3.10526160149,12.9394160272,11.4655101045,0.0,11.4655101045
 07/15  11:00:00,32.7406702853,2.79125067014,13.7575608319,0.0,3.10526160149,13.0865971812,9.25883047861,0.0,9.25883047861
 07/15  12:00:00,33.8681139367,2.98908018791,14.8343561197,0.0,3.10526160149,12.9394160272,8.08193467814,0.0,8.08193467814
 07/15  13:00:00,34.3699447807,3.11985960288,15.6469510107,0.0,3.10526160149,12.4978725653,7.19926282778,0.0,7.19926282778
 07/15  14:00:00,36.0699187256,3.37954070155,17.2344250109,0.0,3.10526160149,12.3506914113,6.31659097743,0.0,6.31659097743
 07/15  15:00:00,37.4410394204,3.43088783513,17.1891891188,0.0,4.02872759285,12.7922348732,7.19926282778,0.0,7.19926282778
 07/15  16:00:00,45.927889119,3.62303375712,18.033539508,0.0,6.50191812146,17.7693977319,8.37615862826,0.0,8.37615862826
 07/15  17:00:00,55.3192526685,3.99834684252,19.8189494967,0.0,8.38069375907,23.1212625696,11.0241741793,0.0,11.0241741793
 07/15  18:00:00,57.4187216282,4.00056155909,19.6553042436,0.0,10.6415932552,23.1212625696,12.9366298551,0.0,12.9366298551
 07/15  19:00:00,56.0848791215,3.93787057256,19.3534307016,0.0,12.3080778603,20.4854999863,12.3481819549,0.0,12.3481819549
 07/15  20:00:00,56.177197207,3.53322683896,16.7191800806,0.0,12.456681583,19.8967753704,11.3183981294,0.0,11.3183981294
 07/15  21:00:00,49.7685183637,3.13059609514,14.3909663364,0.0,9.18739968257,17.702556249,9.25883047861,0.0,9.25883047861
 07/15  22:00:00,40.4055460944,2.72422668685,12.3696760371,0.0,5.91811778209,14.0365255879,8.08193467814,0.0,8.08193467814
 07/15  23:00:00,31.7029911091,2.25676484979,10.0310919602,0.0,3.54045821811,10.5176760807,4.55124727672,0.0,4.55124727672
 07/15  24:00:00,25.5556654496,1.82968700137,8.01409970486,0.0,2.55330491699,7.80157382632,1.46189580047,0.0,1.46189580047
 07/16  01:00:00,23.4500223972,1.5612682113,6.76560005841,0.0,2.55330491699,7.21284921042,0.872835982832,0.0,0.872835982832
 07/16  02:00:00,22.071220605,1.36740226719,5.87502651834,0.0,2.55330491699,6.91848690247,0.431935337879,0.0,0.431935337879
 07/16  03:00:00,21.06421414,1.21155510983,5.17104836468,0.0,2.55330491699,6.7713057485,0.431926913553,0.0,0.431926913553
 07/16  04:00:00,22.5729135678,1.1097548506,4.70505460394,0.0,3.82705111198,7.57405300124,0.872632411998,0.0,0.872632411998
 07/16  05:00:00,26.3398180464,1.13717486723,4.79875993737,0.0,6.02426329834,9.91545327661,4.24968603292,0.0,4.24968603292
 07/16  06:00:00,28.9587859444,1.45218517704,6.24863311214,0.0,6.51253267309,14.7454349813,14.0831122039,0.0,14.0831122039
 07/16  07:00:00,34.1611139341,1.84749724754,8.33004575847,0.0,6.01364874671,17.9699221805,14.9634107422,0.0,14.9634107422
 07/16  08:00:00,33.6285259821,2.06725651804,9.77633329108,0.0,3.66783283761,18.1171033345,14.3762725248,0.0,14.3762725248
 07/16  09:00:00,31.8006025602,2.19320619925,10.6460920285,0.0,3.10526160149,15.8560427302,12.6148634539,0.0,12.6148634539
 07/16  10:00:00,29.5823950606,2.29486033505,11.2428570962,0.0,3.10526160149,12.9394160272,11.440590744,0.0,11.440590744
 07/16  11:00:00,31.2400577465,2.51995223411,12.5282467292,0.0,3.10526160149,13.0865971812,9.23882941293,0.0,9.23882941293
 07/16  12:00:00,32.4388044249,2.69893773021,13.6951890655,0.0,3.10526160149,12.9394160272,8.06455670304,0.0,8.06455670304
 07/16  13:00:00,32.543591153,2.80233923251,14.1381177533,0.0,3.10526160149,12.4978725653,7.18385217062,0.0,7.18385217062
 07/16  14:00:00,33.1299183531,2.88500890458,14.7889564354,0.0,3.10526160149,12.3506914113,6.3031476382,0.0,6.3031476382
 07/16  15:00:00,36.8947670899,3.22781785958,16.8459867638,0.0,4.02872759285,12.7922348732,7.18385217062,0.0,7.18385217062
 07/16  16:00:00,45.8258216451,3.50300496197,18.0515008293,0.0,6.50191812146,17.7693977319,8.35812488051,0.0,8.35812488051
 07/16  17:00:00,55.3616147101,3.86420922478,19.995449156,0.0,8.38069375907,23.1212625696,11.0002384778,0.0,11.0002384778
 07/16  18:00:00,59.3271025508,4.14368327511,21.4205634502,0.0,10.6415932552,23.1212625696,12.9084316313,0.0,12.9084316313
 07/16  19:00:00,56.7092674163,3.94991654281,19.9657730261,0.0,12.3080778603,20.4854999863,12.3212952764,0.0,12.3212952764
 07/16  20:00:00,57.5432125882,3.6418841912,17.9765381095,0.0,12.456681583,19.8967753704,11.2938066552,0.0,11.2938066552
 07/16  21:00:00,51.4868524652,3.30764722278,15.9322493103,0.0,9.18739968257,17.702556249,9.23882941293,0.0,9.23882941293
 07/16  22:00:00,41.6658418661,2.86122129091,13.4929772048,0.0,5.91811778209,14.0365255879,8.06455670304,0.0,8.06455670304
 07/16  23:00:00,32.8063242338,2.38245461948,11.0087353152,0.0,3.54045821811,10.5176760807,4.54173857336,0.0,4.54173857336
 07/16  24:00:00,26.3733698029,1.92777744617,8.73371361337,0.0,2.55330491699,7.80157382632,1.45927270989,0.0,1.45927270989
 07/17  01:00:00,24.0378321343,1.63678265325,7.27789535363,0.0,2.55330491699,7.21284921042,0.871542102742,0.0,0.871542102742
 07/17  02:00:00,22.4592154463,1.41932211701,6.21110150984,0.0,2.55330491699,6.91848690247,0.431612608028,0.0,0.431612608028
 07/17  03:00:00,21.2652325239,1.23868013844,5.34494171994,0.0,2.55330491699,6.7713057485,0.431604446427,0.0,0.431604446427
 07/17  04:00:00,22.6551021544,1.12050676178,4.77649127937,0.0,3.82705111198,7.57405300124,0.871344882939,0.0,0.871344882939
 07/17  05:00:00,26.2635941979,1.12299799914,4.73671295694,0.0,6.02426329834,9.91545327661,4.24105145425,0.0,4.24105145425
 07/17  06:00:00,28.7089834458,1.41524603601,6.03576975452,0.0,6.51253267309,14.7454349813,14.0531958724,0.0,14.0531958724
 07/17  07:00:00,34.5575863208,1.89177094419,8.48871508606,0.0,6.01364874671,18.163451543,14.9315969422,0.0,14.9315969422
 07/17  08:00:00,35.9374996099,2.32450920557,10.3816406627,0.0,4.35151303671,18.8798367041,14.3457313185,0.0,14.3457313185
 07/17  09:00:00,34.6751293768,2.54726111,11.7201503656,0.0,3.78894180059,16.6187760998,12.5881398985,0.0,12.5881398985
 07/17  10:00:00,33.1673465723,2.75421400477,12.9220413695,0.0,3.78894180059,13.7021493968,11.4164122891,0.0,11.4164122891
 07/17  11:00:00,34.2082179684,2.90809315836,13.6618524582,0.0,3.78894180059,13.8493305508,9.21942302154,0.0,9.21942302154
 07/17  12:00:00,36.5405750474,3.28573380644,15.9270101072,0.0,3.69398621738,13.6338449159,8.04769541216,0.0,8.04769541216
 07/17  13:00:00,39.1968227379,3.67880437375,18.4684706283,0.0,3.78894180059,13.2606059349,7.16889970512,0.0,7.16889970512
 07/17  14:00:00,40.3554793753,3.85792439065,19.5951884028,0.0,3.78894180059,13.1134247809,6.29010399809,0.0,6.29010399809
 07/17  15:00:00,42.9290277758,4.04104635826,20.6206053824,0.0,4.71240779196,13.5549682428,7.16889970512,0.0,7.16889970512
 07/17  16:00:00,51.4084506288,4.21011312057,21.4806080857,0.0,7.18559832057,18.5321311015,8.3406273145,0.0,8.3406273145
 07/17  17:00:00,56.9946201256,4.10009298908,21.1990414447,0.0,8.38069375907,23.3147919321,10.9770144356,0.0,10.9770144356
 07/17  18:00:00,58.6395342604,4.10881251084,20.767865924,0.0,10.6415932552,23.1212625696,12.8810718009,0.0,12.8810718009
 07/17  19:00:00,55.516777333,3.83872125357,18.8844782321,0.0,12.3080778603,20.4854999863,12.2952079962,0.0,12.2952079962
 07/17  20:00:00,55.7981094365,3.45183249295,16.4214866561,0.0,12.456681583,19.8967753704,11.269946338,0.0,11.269946338
 07/17  21:00:00,49.3951987113,3.05976404151,14.0884787376,0.0,9.18739968257,17.702556249,9.21942302154,0.0,9.21942302154
 07/17  22:00:00,39.5801056308,2.5943886495,11.6740736108,0.0,5.91811778209,14.0365255879,8.04769541216,0.0,8.04769541216
 07/17  23:00:00,31.0249578571,2.1412348476,9.46858871041,0.0,3.54045821811,10.5176760807,4.53251258401,0.0,4.53251258401
 07/17  24:00:00,25.0852617525,1.74414185629,7.62924115279,0.0,2.55330491699,7.80157382632,1.45672760938,0.0,1.45672760938
 07/18  01:00:00,23.1437118766,1.50174257607,6.51881517307,0.0,2.55330491699,7.21284921042,0.870287440687,0.0,0.870287440687
 07/18  02:00:00,21.9091484324,1.33129421126,5.74906240167,0.0,2.55330491699,6.91848690247,0.431299686171,0.0,0.431299686171
 07/18  03:00:00,21.0487398153,1.20057341896,5.1665557308,0.0,2.55330491699,6.7713057485,0.431291788615,0.0,0.431291788615
 07/18  04:00:00,22.7738897339,1.13598417236,4.87980144824,0.0,3.82705111198,7.57405300124,0.870096603569,0.0,0.870096603569
 07/18  05:00:00,26.7337472755,1.19577025801,5.13409377566,0.0,6.02426329834,9.91545327661,4.23268218173,0.0,4.23268218173
 07/18  06:00:00,29.1485038595,1.47291284561,6.41762335869,0.0,6.51253267309,14.7454349813,14.0242045994,0.0,14.0242045994
 07/18  07:00:00,33.5920573593,1.72314022996,7.69181683877,0.0,6.01364874671,18.163451543,14.9007674379,0.0,14.9007674379
 07/18  08:00:00,34.4017331543,2.0792663662,9.09111704646,0.0,4.35151303671,18.8798367041,14.3161350376,0.0,14.3161350376
 07/18  09:00:00,33.6450575921,2.35531116795,10.882028523,0.0,3.78894180059,16.6187760998,12.5622431529,0.0,12.5622431529
 07/18  10:00:00,33.4226191207,2.7305063781,13.2010215446,0.0,3.78894180059,13.7021493968,11.3929819002,0.0,11.3929819002
 07/18  11:00:00,34.6957413629,2.89371550259,14.1637535084,0.0,3.78894180059,13.8493305508,9.20061705147,0.0,9.20061705147
 07/18  12:00:00,34.8184517495,2.97281691661,14.5178036991,0.0,3.69398621738,13.6338449159,8.03135579882,0.0,8.03135579882
 07/18  13:00:00,34.5172168947,2.99132326423,14.4763458946,0.0,3.78894180059,13.2606059349,7.15440985933,0.0,7.15440985933
 07/18  14:00:00,33.5833895295,2.91597635839,13.7650465893,0.0,3.78894180059,13.1134247809,6.27746391984,0.0,6.27746391984
 07/18  15:00:00,34.9537646927,2.97001887876,13.7163697788,0.0,4.71240779196,13.5549682428,7.15440985933,0.0,7.15440985933
 07/18  16:00:00,45.3164129131,3.44725483951,16.151428651,0.0,7.18559832057,18.5321311015,8.32367111198,0.0,8.32367111198
 07/18  17:00:00,52.8979457506,3.62044224265,17.5820178161,0.0,8.38069375907,23.3147919321,10.9545089304,0.0,10.9545089304
 07/18  18:00:00,53.6867857292,3.46859828573,16.4553316179,0.0,10.6415932552,23.1212625696,12.854558466,0.0,12.854558466
 07/18  19:00:00,51.1960387822,3.26484546217,15.1376154727,0.0,12.3080778603,20.4854999863,12.2699278397,0.0,12.2699278397
 07/18  20:00:00,53.1405699885,3.07755198955,14.1382277115,0.0,12.456681583,19.8967753704,11.2468242436,0.0,11.2468242436
 07/18  21:00:00,47.9510063337,2.8360801972,12.8679702044,0.0,9.18739968257,17.702556249,9.20061705147,0.0,9.20061705147
 07/18  22:00:00,39.1558247717,2.51700002499,11.3271813762,0.0,5.91811778209,14.0365255879,8.03135579882,0.0,8.03135579882
 07/18  23:00:00,31.5090948942,2.19789862053,9.89606197458,0.0,3.54045821811,10.5176760807,4.52357204086,0.0,4.52357204086
 07/18  24:00:00,25.9058602462,1.85709469678,8.33688680605,0.0,2.55330491699,7.80157382632,1.45426125265,0.0,1.45426125265
 07/19  01:00:00,24.002522276,1.6276167345,7.25175141408,0.0,2.55330491699,7.21284921042,0.8690723674,0.0,0.8690723674
 07/19  02:00:00,22.8780255562,1.48152258955,6.56771114715,0.0,2.55330491699,6.91848690247,0.430996664834,0.0,0.430996664834
 07/19  03:00:00,22.1205742407,1.37307050076,6.06589307449,0.0,2.55330491699,6.7713057485,0.430989032585,0.0,0.430989032585
 07/19  04:00:00,23.9232683116,1.32452704824,5.8406371501,0.0,3.82705111198,7.57405300124,0.868887943232,0.0,0.868887943232
 07/19  05:00:00,27.9909361719,1.40323646274,6.18381646736,0.0,6.02426329834,9.91545327661,4.2245806943,0.0,4.2245806943
 07/19  06:00:00,30.1909201515,1.65159615921,7.2813563371,0.0,6.51253267309,14.7454349813,13.9961469712,0.0,13.9961469712
 07/19  07:00:00,34.5079375561,1.90797372667,8.4228635389,0.0,6.01364874671,18.163451543,14.8709313592,0.0,14.8709313592
 07/19  08:00:00,33.029463124,1.92547148485,7.87264189755,0.0,4.35151303671,18.8798367041,14.2874924467,0.0,14.2874924467
 07/19  09:00:00,30.7209493922,2.03128658894,8.28194490206,0.0,3.78894180059,16.6187760998,12.5371808859,0.0,12.5371808859
 07/19  10:00:00,29.4572399429,2.30222543245,9.66392331236,0.0,3.78894180059,13.7021493968,11.3703065158,0.0,11.3703065158
 07/19  11:00:00,32.8889945067,2.76198931178,12.488732843,0.0,3.78894180059,13.8493305508,9.18241707192,0.0,9.18241707192
 07/19  12:00:00,36.8335534407,3.33163494409,16.1740873629,0.0,3.69398621738,13.6338449159,8.01554270183,0.0,8.01554270183
 07/19  13:00:00,37.5825221593,3.48040194411,17.0525724793,0.0,3.78894180059,13.2606059349,7.14038692426,0.0,7.14038692426
 07/19  14:00:00,37.7129665406,3.55391474278,17.256685216,0.0,3.78894180059,13.1134247809,6.2652311467,0.0,6.2652311467
 07/19  15:00:00,42.3563056625,4.00820102666,20.0807286007,0.0,4.71240779196,13.5549682428,7.14038692426,0.0,7.14038692426
 07/19  16:00:00,48.8557647941,4.00301876461,19.1350166069,0.0,7.18559832057,18.5321311015,8.30726129435,0.0,8.30726129435
 07/19  17:00:00,55.4740285739,3.99258878045,19.7859541016,0.0,8.38069375907,23.3147919321,10.932728627,0.0,10.932728627
 07/19  18:00:00,58.8520318067,4.18492235944,20.9042536217,0.0,10.6415932552,23.1212625696,12.8288994784,0.0,12.8288994784
 07/19  19:00:00,54.7999453291,3.77617302772,18.2301944541,0.0,12.3080778603,20.4854999863,12.2454622934,0.0,12.2454622934
 07/19  20:00:00,55.9778284551,3.46790295607,16.5851352116,0.0,12.456681583,19.8967753704,11.2244472196,0.0,11.2244472196
 07/19  21:00:00,50.111404324,3.12314486922,14.7413035226,0.0,9.18739968257,17.702556249,9.18241707192,0.0,9.18241707192
 07/19  22:00:00,40.0187201205,2.62305143343,12.0840253166,0.0,5.91811778209,14.0365255879,8.01554270183,0.0,8.01554270183
 07/19  23:00:00,31.2491007004,2.14978666529,9.68417973602,0.0,3.54045821811,10.5176760807,4.51491959157,0.0,4.51491959157
 07/19  24:00:00,24.8346910571,1.69076220471,7.43205010901,0.0,2.55330491699,7.80157382632,1.45187437009,0.0,1.45187437009
 07/20  01:00:00,22.2558352879,1.35310782952,5.7795733309,0.0,2.55330491699,7.21284921042,0.867897241817,0.0,0.867897241817
 07/20  02:00:00,20.4921018954,1.09676274677,4.56654732918,0.0,2.55330491699,6.91848690247,0.430703633598,0.0,0.430703633598
 07/20  03:00:00,19.1645665068,0.885029169759,3.59792667159,0.0,2.55330491699,6.7713057485,0.430696267859,0.0,0.430696267859
 07/20  04:00:00,20.3956727618,0.732007505691,2.90556114282,0.0,3.82705111198,7.57405300124,0.867719259504,0.0,0.867719259504
 07/20  05:00:00,23.7277878295,0.680612402214,2.64329218545,0.0,6.02426329834,9.91545327661,4.21674939162,0.0,4.21674939162
 07/20  06:00:00,24.9838933083,0.7680631055,2.95786254754,0.0,6.51253267309,14.7454349813,13.969031298,0.0,13.969031298
 07/20  07:00:00,28.3785372563,0.855443023619,3.34599394212,0.0,6.01364874671,18.163451543,14.8420975417,0.0,14.8420975417
 07/20  08:00:00,27.8829692635,1.07338150964,3.57823801226,0.0,4.35151303671,18.8798367041,14.2598120281,0.0,14.2598120281
 07/20  09:00:00,25.1284528645,1.08333166365,3.63740329974,0.0,3.78894180059,16.6187760998,12.5129605197,0.0,12.5129605197
 07/20  10:00:00,22.7731844414,1.18171200082,4.10038124257,0.0,3.78894180059,13.7021493968,11.3483928512,0.0,11.3483928512
 07/20  11:00:00,23.7336264053,1.31763389381,4.77772015964,0.0,3.78894180059,13.8493305508,9.16482847264,0.0,9.16482847264
 07/20  12:00:00,23.9796863319,1.40806351192,5.24379168622,0.0,3.69398621738,13.6338449159,8.0002608041,0.0,8.0002608041
 07/20  13:00:00,24.7742769368,1.57791108534,6.1468181156,0.0,3.78894180059,13.2606059349,7.12683505269,0.0,7.12683505269
 07/20  14:00:00,25.3904495087,1.70693690411,6.7811460228,0.0,3.78894180059,13.1134247809,6.25340930128,0.0,6.25340930128
 07/20  15:00:00,27.8374981824,1.88803234552,7.68208980171,0.0,4.71240779196,13.5549682428,7.12683505269,0.0,7.12683505269
 07/20  16:00:00,37.2905382122,2.21718692397,9.35562186571,0.0,7.18559832057,18.5321311015,8.29140272123,0.0,8.29140272123
 07/20  17:00:00,44.6865564492,2.32226549345,10.668805264,0.0,8.38069375907,23.3147919321,10.9116799755,0.0,10.9116799755
 07/20  18:00:00,47.6091109362,2.49984900021,11.3464061105,0.0,10.6415932552,23.1212625696,12.8041024368,0.0,12.8041024368
 07/20  19:00:00,45.3062929044,2.32270589296,10.1900091641,0.0,12.3080778603,20.4854999863,12.2218186026,0.0,12.2218186026
 07/20  20:00:00,46.4093812003,2.01822220889,8.46636870401,0.0,12.456681583,19.8967753704,11.2028218926,0.0,11.2028218926
 07/20  21:00:00,40.9615825482,1.72313826702,6.99148834903,0.0,9.18739968257,17.702556249,9.16482847264,0.0,9.16482847264
 07/20  22:00:00,32.3720012555,1.40742787392,5.65293001109,0.0,5.91811778209,14.0365255879,8.0002608041,0.0,8.0002608041
 07/20  23:00:00,24.748810538,1.07417346819,4.25950277067,0.0,3.54045821811,10.5176760807,4.50655779847,0.0,4.50655779847
 07/20  24:00:00,19.4130967176,0.756791320778,2.94442665346,0.0,2.55330491699,7.80157382632,1.44956766854,0.0,1.44956766854
 07/21  01:00:00,17.8157498883,0.557718750948,2.13487700989,0.0,2.55330491699,7.21284921042,0.866762410972,0.0,0.866762410972
 07/21  02:00:00,16.8400159259,0.420729000924,1.59049510551,0.0,2.55330491699,6.91848690247,0.43042067907,0.0,0.43042067907
 07/21  03:00:00,16.30867767,0.343353030091,1.28371397441,0.0,2.55330491699,6.7713057485,0.430413580992,0.0,0.430413580992
 07/21  04:00:00,18.2263627939,0.312232883241,1.15602579741,0.0,3.82705111198,7.57405300124,0.86659089809,0.0,0.86659089809
 07/21  05:00:00,21.9691818255,0.334568050762,1.2307305329,0.0,6.02426329834,9.91545327661,4.20919059338,0.0,4.20919059338
 07/21  06:00:00,23.5094610429,0.474953566022,1.77653982162,0.0,6.51253267309,14.7454349813,13.9428656109,0.0,13.9428656109
 07/21  07:00:00,27.5836398337,0.686627999897,2.7199115433,0.0,6.01364874671,18.163451543,14.8142745243,0.0,14.8142745243
 07/21  08:00:00,27.896573874,1.05796975333,3.60725437906,0.0,4.35151303671,18.8798367041,14.2331019789,0.0,14.2331019789
 07/21  09:00:00,26.2406249591,1.24848877345,4.58441828448,0.0,3.78894180059,16.6187760998,12.4895892268,0.0,12.4895892268
 07/21  10:00:00,24.6240024661,1.45963806581,5.67327320228,0.0,3.78894180059,13.7021493968,11.3272473957,0.0,11.3272473957
 07/21  11:00:00,25.9711852678,1.65315910551,6.67975381039,0.0,3.78894180059,13.8493305508,9.14785646233,0.0,9.14785646233
 07/21  12:00:00,27.0749307762,1.88262098821,7.86447865423,0.0,3.69398621738,13.6338449159,7.98551463121,0.0,7.98551463121
 07/21  13:00:00,28.2596629489,2.10124807593,9.10886713714,0.0,3.78894180059,13.2606059349,7.11375825786,0.0,7.11375825786
 07/21  14:00:00,29.6310920747,2.32377628941,10.4049492035,0.0,3.78894180059,13.1134247809,6.24200188452,0.0,6.24200188452
 07/21  15:00:00,32.7889190872,2.58381294329,11.9377301087,0.0,4.71240779196,13.5549682428,7.11375825786,0.0,7.11375825786
 07/21  16:00:00,42.3567518575,2.92021313675,13.7188092982,0.0,7.18559832057,18.5321311015,8.27610008899,0.0,8.27610008899
 07/21  17:00:00,48.7279832022,2.86847754091,14.1640199695,0.0,8.38069375907,23.3147919321,10.891369209,0.0,10.891369209
 07/21  18:00:00,50.9996545607,2.93427269221,14.3025260429,0.0,10.6415932552,23.1212625696,12.7801746846,0.0,12.7801746846
 07/21  19:00:00,48.6507907621,2.77528943012,13.0819234847,0.0,12.3080778603,20.4854999863,12.199003769,0.0,12.199003769
 07/21  20:00:00,50.0059553439,2.55055057009,11.5306144864,0.0,12.456681583,19.8967753704,11.1819546668,0.0,11.1819546668
 07/21  21:00:00,43.9092706895,2.20219463878,9.46012011864,0.0,9.18739968257,17.702556249,9.14785646233,0.0,9.14785646233
 07/21  22:00:00,33.9368724819,1.69971245755,6.92551665394,0.0,5.91811778209,14.0365255879,7.98551463121,0.0,7.98551463121
 07/21  23:00:00,26.3000585243,1.36680540466,5.51811882059,0.0,3.54045821811,10.5176760807,4.49848913783,0.0,4.49848913783
 07/21  24:00:00,21.2320695556,1.09402266379,4.42616814847,0.0,2.55330491699,7.80157382632,1.44734183113,0.0,1.44734183113
 07/22  01:00:00,19.5408847816,0.883739356892,3.53399129731,0.0,2.55330491699,7.21284921042,0.865668209899,0.0,0.865668209899
 07/22  02:00:00,18.4568387437,0.731014554821,2.8970323694,0.0,2.55330491699,6.91848690247,0.430147884862,0.0,0.430147884862
 07/22  03:00:00,17.7120337402,0.613905627997,2.41651744672,0.0,2.55330491699,6.7713057485,0.430141055541,0.0,0.430141055541
 07/22  04:00:00,19.4226038321,0.542574396668,2.12192532213,0.0,3.82705111198,7.57405300124,0.865503192721,0.0,0.865503192721
 07/22  05:00:00,23.1949937214,0.569942825673,2.22116765388,0.0,6.02426329834,9.91545327661,4.20190653855,0.0,4.20190653855
 07/22  06:00:00,24.901433698,0.741852025689,2.90161401705,0.0,6.51253267309,14.7454349813,13.9176576599,0.0,13.9176576599
 07/22  07:00:00,28.6154199218,0.930975353324,3.70087364039,0.0,6.01364874671,17.9699221805,14.7874705467,0.0,14.7874705467
 07/22  08:00:00,25.9663101013,0.834377289944,3.3469966384,0.0,3.66783283761,18.1171033345,14.2073702092,0.0,14.2073702092
 07/22  09:00:00,22.9220764584,0.790389034647,3.17038309133,0.0,3.10526160149,15.8560427302,12.4670739285,0.0,12.4670739285
 07/22  10:00:00,20.7279349495,0.924691457904,3.75856586229,0.0,3.10526160149,12.9394160272,11.3068764115,0.0,11.3068764115
 07/22  11:00:00,22.5777975755,1.23948114873,5.14645764359,0.0,3.10526160149,13.0865971812,9.1315060671,0.0,9.1315060671
 07/22  12:00:00,23.1408779529,1.36956534859,5.7266349752,0.0,3.10526160149,12.9394160272,7.97130855011,0.0,7.97130855011
 07/22  13:00:00,23.2232551927,1.47162972662,6.14849129889,0.0,3.10526160149,12.4978725653,7.10116041236,0.0,7.10116041236
 07/22  14:00:00,24.3488208347,1.70076122043,7.19210660113,0.0,3.10526160149,12.3506914113,6.23101227461,0.0,6.23101227461
 07/22  15:00:00,26.8451799393,1.90576639822,8.11845107463,0.0,4.02872759285,12.7922348732,7.10116041236,0.0,7.10116041236
 07/22  16:00:00,35.3274042708,2.10145801092,8.95463040606,0.0,6.50191812146,17.7693977319,8.26135792935,0.0,8.26135792935
 07/22  17:00:00,43.6998721986,2.32660708658,9.87130878272,0.0,8.38069375907,23.1212625696,10.8718023426,0.0,10.8718023426
 07/22  18:00:00,46.3072402433,2.41524327161,10.1291411461,0.0,10.6415932552,23.1212625696,12.7571233077,0.0,12.7571233077
 07/22  19:00:00,44.9096693324,2.34156080828,9.77453067677,0.0,12.3080778603,20.4854999863,12.1770245492,0.0,12.1770245492
 07/22  20:00:00,47.2407228919,2.20001304417,9.11591956024,0.0,12.456681583,19.8967753704,11.1618517218,0.0,11.1618517218
 07/22  21:00:00,42.2745809987,1.96700170916,8.06062335737,0.0,9.18739968257,17.702556249,9.1315060671,0.0,9.1315060671
 07/22  22:00:00,33.7225507928,1.65289884258,6.75800857978,0.0,5.91811778209,14.0365255879,7.97130855011,0.0,7.97130855011
 07/22  23:00:00,26.3814581455,1.36672814687,5.59959569952,0.0,3.54045821811,10.5176760807,4.49071599911,0.0,4.49071599911
 07/22  24:00:00,21.1655911448,1.07398856533,4.37972383613,0.0,2.55330491699,7.80157382632,1.445197517,0.0,1.445197517
 07/23  01:00:00,19.4986210504,0.869061850861,3.50640507213,0.0,2.55330491699,7.21284921042,0.864614961528,0.0,0.864614961528
 07/23  02:00:00,18.4231239341,0.718859173791,2.87547294079,0.0,2.55330491699,6.91848690247,0.429885331565,0.0,0.429885331565
 07/23  03:00:00,17.6774933207,0.602368933583,2.39351372165,0.0,2.55330491699,6.7713057485,0.429878772042,0.0,0.429878772042
 07/23  04:00:00,19.3929971313,0.532568187239,2.10232483081,0.0,3.82705111198,7.57405300124,0.864456465057,0.0,0.864456465057
 07/23  05:00:00,23.1876342683,0.564455941898,2.21929508452,0.0,6.02426329834,9.91545327661,4.19489938477,0.0,4.19489938477
 07/23  06:00:00,25.1691871578,0.783508653282,3.12771084932,0.0,6.51253267309,14.7454349813,13.8934149115,0.0,13.8934149115
 07/23  07:00:00,28.4962703604,0.896084562197,3.61661487011,0.0,6.01364874671,17.9699221805,14.7616935464,0.0,14.7616935464
 07/23  08:00:00,25.588574816,0.751693041939,3.05194560111,0.0,3.66783283761,18.1171033345,14.1826243392,0.0,14.1826243392
 07/23  09:00:00,22.7715209769,0.74712275225,3.0630938922,0.0,3.10526160149,15.8560427302,12.4454212924,0.0,12.4454212924
 07/23  10:00:00,20.6825616123,0.896528308419,3.74135567452,0.0,3.10526160149,12.9394160272,11.2872859312,0.0,11.2872859312
 07/23  11:00:00,22.6090470293,1.21935123229,5.19783701379,0.0,3.10526160149,13.0865971812,9.11578212896,0.0,9.11578212896
 07/23  12:00:00,23.6163711573,1.41509780923,6.15659571895,0.0,3.10526160149,12.9394160272,7.95764676778,0.0,7.95764676778
 07/23  13:00:00,24.4430762732,1.62382103484,7.21612107117,0.0,3.10526160149,12.4978725653,7.0890452469,0.0,7.0890452469
 07/23  14:00:00,25.1053004506,1.76073582154,7.88861161591,0.0,3.10526160149,12.3506914113,6.22044372602,0.0,6.22044372602
 07/23  15:00:00,26.9529115593,1.85001384528,8.28193524756,0.0,4.02872759285,12.7922348732,7.0890452469,0.0,7.0890452469
 07/23  16:00:00,37.2964526968,2.32859816927,10.6965386737,0.0,6.50191812146,17.7693977319,8.24718060808,0.0,8.24718060808
 07/23  17:00:00,47.5965189425,2.80649333463,13.2880692786,0.0,8.38069375907,23.1212625696,10.8529851707,0.0,10.8529851707
 07/23  18:00:00,50.5102943761,2.9288544627,13.8185840879,0.0,10.6415932552,23.1212625696,12.7349551326,0.0,12.7349551326
 07/23  19:00:00,48.2326164247,2.75056331158,12.6884752658,0.0,12.3080778603,20.4854999863,12.155887452,0.0,12.155887452
 07/23  20:00:00,49.4533809091,2.48070621162,11.04788441,0.0,12.456681583,19.8967753704,11.142519011,0.0,11.142519011
 07/23  21:00:00,43.5189691627,2.1410224346,9.13099079599,0.0,9.18739968257,17.702556249,9.11578212896,0.0,9.11578212896
 07/23  22:00:00,34.7326303988,1.81440059018,7.60658643823,0.0,5.91811778209,14.0365255879,7.95764676778,0.0,7.95764676778
 07/23  23:00:00,26.9645819714,1.46733604466,6.08211162761,0.0,3.54045821811,10.5176760807,4.48324068426,0.0,4.48324068426
 07/23  24:00:00,21.2566839419,1.09358130752,4.45122389097,0.0,2.55330491699,7.80157382632,1.44313536117,0.0,1.44313536117
 07/24  01:00:00,19.3882651334,0.852702206051,3.4124087999,0.0,2.55330491699,7.21284921042,0.863602976596,0.0,0.863602976596
 07/24  02:00:00,18.1549330389,0.67271224174,2.65342897774,0.0,2.55330491699,6.91848690247,0.429633096722,0.0,0.429633096722
 07/24  03:00:00,17.2565515295,0.526189004741,2.0487518593,0.0,2.55330491699,6.7713057485,0.429626807989,0.0,0.429626807989
 07/24  04:00:00,18.902466596,0.442738572997,1.70162390976,0.0,3.82705111198,7.57405300124,0.863451024589,0.0,0.863451024589
 07/24  05:00:00,22.5908712234,0.454852056624,1.7321359249,0.0,6.02426329834,9.91545327661,4.1881712077,0.0,4.1881712077
 07/24  06:00:00,24.4174718219,0.646808564596,2.51269560209,0.0,6.51253267309,14.7454349813,13.8701445465,0.0,13.8701445465
 07/24  07:00:00,28.8513150795,0.924649844333,3.74956494458,0.0,6.01364874671,18.163451543,14.7369511572,0.0,14.7369511572
 07/24  08:00:00,29.9498729959,1.4045361475,5.31398710673,0.0,4.35151303671,18.8798367041,14.1588716971,0.0,14.1588716971
 07/24  09:00:00,29.1560318289,1.71730142266,7.0310125051,0.0,3.78894180059,16.6187760998,12.4246377307,0.0,12.4246377307
 07/24  10:00:00,29.0409444537,2.14049041914,9.40936283652,0.0,3.78894180059,13.7021493968,11.2684817563,0.0,11.2684817563
 07/24  11:00:00,31.9554171209,2.5322165706,11.7849281984,0.0,3.78894180059,13.8493305508,9.10068930439,0.0,9.10068930439
 07/24  12:00:00,33.9160035107,2.84947883353,13.7386935434,0.0,3.69398621738,13.6338449159,7.94453333005,0.0,7.94453333005
 07/24  13:00:00,35.7771327381,3.13868024008,15.5889047622,0.0,3.78894180059,13.2606059349,7.07741634929,0.0,7.07741634929
 07/24  14:00:00,36.9567448604,3.33202995277,16.7223483258,0.0,3.78894180059,13.1134247809,6.21029936853,0.0,6.21029936853
 07/24  15:00:00,39.683618036,3.55712837561,17.8591136252,0.0,4.71240779196,13.5549682428,7.07741634929,0.0,7.07741634929
 07/24  16:00:00,49.181496073,3.89016961611,19.5735970343,0.0,7.18559832057,18.5321311015,8.23357232363,0.0,8.23357232363
 07/24  17:00:00,56.8479595686,4.05230640251,21.1001674744,0.0,8.38069375907,23.3147919321,10.8349232659,0.0,10.8349232659
 07/24  18:00:00,59.9188564339,4.25664204701,21.8993585613,0.0,10.6415932552,23.1212625696,12.7136767242,0.0,12.7136767242
 07/24  19:00:00,57.3972191043,4.07459515096,20.5290461061,0.0,12.3080778603,20.4854999863,12.1355987371,0.0,12.1355987371
 07/24  20:00:00,57.7909711997,3.72357091946,18.1426099928,0.0,12.456681583,19.8967753704,11.1239622595,0.0,11.1239622595
 07/24  21:00:00,51.5465069521,3.3702620056,15.9292890143,0.0,9.18739968257,17.702556249,9.10068930439,0.0,9.10068930439
 07/24  22:00:00,41.4394100849,2.86812789927,13.2596388152,0.0,5.91811778209,14.0365255879,7.94453333005,0.0,7.94453333005
 07/24  23:00:00,32.4168204585,2.35485786608,10.6468282934,0.0,3.54045821811,10.5176760807,4.47606540701,0.0,4.47606540701
 07/24  24:00:00,26.0503794156,1.90162615497,8.43687451722,0.0,2.55330491699,7.80157382632,1.44115597435,0.0,1.44115597435
 07/25  01:00:00,23.6461790545,1.59148860855,6.93153631852,0.0,2.55330491699,7.21284921042,0.862632553554,0.0,0.862632553554
 07/25  02:00:00,22.0058001234,1.35741013418,5.81959816978,0.0,2.55330491699,6.91848690247,0.429391254811,0.0,0.429391254811
 07/25  03:00:00,20.7425071772,1.15937131765,4.90152519402,0.0,2.55330491699,6.7713057485,0.429385237808,0.0,0.429385237808
 07/25  04:00:00,22.052985503,1.02301313848,4.27186825127,0.0,3.82705111198,7.57405300124,0.862487168554,0.0,0.862487168554
 07/25  05:00:00,25.5646072741,1.00570565808,4.15501837417,0.0,6.02426329834,9.91545327661,4.18172400039,0.0,4.18172400039
 07/25  06:00:00,28.1879133707,1.32364595434,5.60629976115,0.0,6.51253267309,14.7454349813,13.8478534577,0.0,13.8478534577
 07/25  07:00:00,33.1479125236,1.66950674716,7.30130548594,0.0,6.01364874671,18.163451543,14.7132507063,0.0,14.7132507063
 07/25  08:00:00,33.5568880986,1.99047463246,8.33506372448,0.0,4.35151303671,18.8798367041,14.1361193171,0.0,14.1361193171
 07/25  09:00:00,32.4762685853,2.25713851027,9.81141217383,0.0,3.78894180059,16.6187760998,12.4047293983,0.0,12.4047293983
 07/25  10:00:00,32.651854254,2.70972821991,12.4510348361,0.0,3.78894180059,13.7021493968,11.2504694556,0.0,11.2504694556
 07/25  11:00:00,35.9899348212,3.17185617864,15.1798062907,0.0,3.78894180059,13.8493305508,9.08623206301,0.0,9.08623206301
 07/25  12:00:00,36.9556214397,3.36676551142,16.2610247945,0.0,3.69398621738,13.6338449159,7.93197212032,0.0,7.93197212032
 07/25  13:00:00,37.4891101804,3.460780883,16.9787815615,0.0,3.78894180059,13.2606059349,7.0662771633,0.0,7.0662771633
 07/25  14:00:00,38.9580396057,3.65874026247,18.3969327614,0.0,3.78894180059,13.1134247809,6.20058220628,0.0,6.20058220628
 07/25  15:00:00,39.222391553,3.5352136049,17.4198019129,0.0,4.71240779196,13.5549682428,7.0662771633,0.0,7.0662771633
 07/25  16:00:00,48.3268714418,3.82066997981,18.7884720394,0.0,7.18559832057,18.5321311015,8.22053710599,0.0,8.22053710599
 07/25  17:00:00,55.4166397196,3.9071553063,19.8139987216,0.0,8.38069375907,23.3147919321,10.817621977,0.0,10.817621977
 07/25  18:00:00,56.8481771057,3.87621511274,19.2091061674,0.0,10.6415932552,23.1212625696,12.6932943839,0.0,12.6932943839
 07/25  19:00:00,53.9435229019,3.61483987938,17.5351051752,0.0,12.3080778603,20.4854999863,12.1161644126,0.0,12.1161644126
 07/25  20:00:00,54.638836411,3.26164569066,15.4524004329,0.0,12.456681583,19.8967753704,11.1061869627,0.0,11.1061869627
 07/25  21:00:00,48.6339825682,2.91271567779,13.4743109583,0.0,9.18739968257,17.702556249,9.08623206301,0.0,9.08623206301
 07/25  22:00:00,39.6769611568,2.5713850858,11.7939327005,0.0,5.91811778209,14.0365255879,7.93197212032,0.0,7.93197212032
 07/25  23:00:00,32.1110497119,2.27051841866,10.4253969941,0.0,3.54045821811,10.5176760807,4.46919229225,0.0,4.46919229225
 07/25  24:00:00,26.3249381169,1.91038049602,8.70267887753,0.0,2.55330491699,7.80157382632,1.43925994269,0.0,1.43925994269
 07/26  01:00:00,24.1246226701,1.64042846132,7.36104008138,0.0,2.55330491699,7.21284921042,0.861703978482,0.0,0.861703978482
 07/26  02:00:00,22.697292803,1.4477154722,6.42078551128,0.0,2.55330491699,6.91848690247,0.429159877219,0.0,0.429159877219
 07/26  03:00:00,21.6541477131,1.29331595395,5.6792210937,0.0,2.55330491699,6.7713057485,0.429154132837,0.0,0.429154132837
 07/26  04:00:00,23.1521982987,1.19524474455,5.19884944091,0.0,3.82705111198,7.57405300124,0.861565181841,0.0,0.861565181841
 07/26  05:00:00,26.8947978624,1.22101321442,5.26990140614,0.0,6.02426329834,9.91545327661,4.17555967269,0.0,4.17555967269
 07/26  06:00:00,28.3985719213,1.3588986292,5.78170563693,0.0,6.51253267309,14.7454349813,13.826548248,0.0,13.826548248
 07/26  07:00:00,31.5218676256,1.40645580822,5.93831152686,0.0,6.01364874671,18.163451543,14.6905992124,0.0,14.6905992124
 07/26  08:00:00,30.9627056045,1.57976953974,6.15158632316,0.0,4.35151303671,18.8798367041,14.114373937,0.0,14.114373937
 07/26  09:00:00,29.8285802399,1.84077156909,7.58009076965,0.0,3.78894180059,16.6187760998,12.3857021908,0.0,12.3857021908
 07/26  10:00:00,29.1249809967,2.17632507972,9.45756471891,0.0,3.78894180059,13.7021493968,11.2332543631,0.0,11.2332543631
 07/26  11:00:00,31.2173332353,2.44874908422,11.1303117992,0.0,3.78894180059,13.8493305508,9.07241468618,0.0,9.07241468618
 07/26  12:00:00,32.2007503433,2.63768167685,12.2352375327,0.0,3.69398621738,13.6338449159,7.91996685848,0.0,7.91996685848
 07/26  13:00:00,33.5005865572,2.83825598535,13.612782836,0.0,3.78894180059,13.2606059349,7.05563098771,0.0,7.05563098771
 07/26  14:00:00,34.2168155019,2.94171285844,14.3727360616,0.0,3.78894180059,13.1134247809,6.19129511694,0.0,6.19129511694
 07/26  15:00:00,31.4108070582,2.46882217289,10.6746088501,0.0,4.71240779196,13.5549682428,7.05563098771,0.0,7.05563098771
 07/26  16:00:00,41.7748768848,2.9104420976,13.1467053647,0.0,7.18559832057,18.5321311015,8.20807881541,0.0,8.20807881541
 07/26  17:00:00,49.3629896302,3.01500997201,14.6524939664,0.0,8.38069375907,23.3147919321,10.8010864277,0.0,10.8010864277
 07/26  18:00:00,51.0824742374,3.0192709333,14.3003474785,0.0,10.6415932552,23.1212625696,12.6738141477,0.0,12.6738141477
 07/26  19:00:00,48.8729330975,2.84377536383,13.2355798864,0.0,12.3080778603,20.4854999863,12.0975902339,0.0,12.0975902339
 07/26  20:00:00,49.4782923916,2.48112046583,11.0723816384,0.0,12.456681583,19.8967753704,11.0891983846,0.0,11.0891983846
 07/26  21:00:00,43.7634571074,2.16678496063,9.34971621465,0.0,9.18739968257,17.702556249,9.07241468618,0.0,9.07241468618
 07/26  22:00:00,34.6067115919,1.78288861339,7.51217960803,0.0,5.91811778209,14.0365255879,7.91996685848,0.0,7.91996685848
 07/26  23:00:00,26.5502552342,1.39177670168,5.74334423347,0.0,3.54045821811,10.5176760807,4.4626233754,0.0,4.4626233754
 07/26  24:00:00,20.8931175288,1.0269215297,4.15431725574,0.0,2.55330491699,7.80157382632,1.4374478277,0.0,1.4374478277
 07/27  01:00:00,19.023410389,0.785121293314,3.11513496825,0.0,2.55330491699,7.21284921042,0.860817525003,0.0,0.860817525003
 07/27  02:00:00,17.7828120496,0.602602391287,2.35141783886,0.0,2.55330491699,6.91848690247,0.428939032223,0.0,0.428939032223
 07/27  03:00:00,16.917435359,0.461584367212,1.77424032629,0.0,2.55330491699,6.7713057485,0.428933561303,0.0,0.428933561303
