Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  04:00:00,18.646250282,0.394101015521,1.49404515319,0.0,3.82705111198,7.57405300124,0.860685336911,0.0,0.860685336911
 07/27  05:00:00,23.2120638974,0.40320077683,1.5121465454,0.0,6.02426329834,9.91545327661,4.16968005071,0.0,4.16968005071
 07/27  06:00:00,23.9651177273,0.564419129579,2.14273094249,0.0,6.51253267309,14.7454349813,13.8062352287,0.0,13.8062352287
 07/27  07:00:00,28.9091526129,0.935059329925,3.79699299244,0.0,6.01364874671,18.163451543,14.6690033835,0.0,14.6690033835
 07/27  08:00:00,29.8574004008,1.37572188201,5.25032877717,0.0,4.35151303671,18.8798367041,14.0936419965,0.0,14.0936419965
 07/27  09:00:00,27.7078092865,1.48620333605,5.81388804928,0.0,3.78894180059,16.6187760998,12.3675617431,0.0,12.3675617431
 07/27  10:00:00,25.8393250507,1.66393397778,6.68429987492,0.0,3.78894180059,13.7021493968,11.216841577,0.0,11.216841577
 07/27  11:00:00,27.1044561758,1.8588005824,7.60738324155,0.0,3.78894180059,13.8493305508,9.05924126579,0.0,9.05924126579
 07/27  12:00:00,27.8110121663,2.03140847273,8.45177255977,0.0,3.69398621738,13.6338449159,7.90852109978,0.0,7.90852109978
 07/27  13:00:00,29.1108766288,2.27124475097,9.79008414196,0.0,3.78894180059,13.2606059349,7.04548097528,0.0,7.04548097528
 07/27  14:00:00,30.3409891048,2.47408767133,10.9645348517,0.0,3.78894180059,13.1134247809,6.18244085078,0.0,6.18244085078
 07/27  15:00:00,33.18625873,2.7159783475,12.2029043474,0.0,4.71240779196,13.5549682428,7.04548097528,0.0,7.04548097528
 07/27  16:00:00,41.5096460129,2.90120380585,12.8907127845,0.0,7.18559832057,18.5321311015,8.19620114128,0.0,8.19620114128
 07/27  17:00:00,48.0064211637,2.89584082715,13.4150946448,0.0,8.38069375907,23.3147919321,10.7853215148,0.0,10.7853215148
 07/27  18:00:00,51.0358016616,3.06498731467,14.2079585214,0.0,10.6415932552,23.1212625696,12.6552417846,0.0,12.6552417846
 07/27  19:00:00,48.6157046389,2.86518666273,12.9569401288,0.0,12.3080778603,20.4854999863,12.0798817016,0.0,12.0798817016
 07/27  20:00:00,50.1389463911,2.49954053365,10.8217822366,0.0,12.456681583,19.8967753704,11.0730015563,0.0,11.0730015563
 07/27  21:00:00,43.2424507434,2.13467196017,8.86082285106,0.0,9.18739968257,17.702556249,9.05924126579,0.0,9.05924126579
 07/27  22:00:00,33.8392191437,1.695567671,6.83200810226,0.0,5.91811778209,14.0365255879,7.90852109978,0.0,7.90852109978
 07/27  23:00:00,25.8338253731,1.29226150238,5.12642957162,0.0,3.54045821811,10.5176760807,4.45636060177,0.0,4.45636060177
 07/27  24:00:00,20.3185933974,0.936540339118,3.67017431491,0.0,2.55330491699,7.80157382632,1.43572016601,0.0,1.43572016601
 07/28  01:00:00,18.517991471,0.697838538538,2.69699880501,0.0,2.55330491699,7.21284921042,0.859973454207,0.0,0.859973454207
 07/28  02:00:00,17.3411234824,0.521241288943,1.99109037398,0.0,2.55330491699,6.91848690247,0.428728784968,0.0,0.428728784968
 07/28  03:00:00,16.6494720332,0.411592343674,1.55626902399,0.0,2.55330491699,6.7713057485,0.428723588307,0.0,0.428723588307
 07/28  04:00:00,18.5200853032,0.37103980607,1.3909413839,0.0,3.82705111198,7.57405300124,0.859847893717,0.0,0.859847893717
 07/28  05:00:00,23.1709097491,0.396340727493,1.47785244639,0.0,6.02426329834,9.91545327661,4.16408687624,0.0,4.16408687624
 07/28  06:00:00,23.8413930226,0.539661848354,2.04376351901,0.0,6.51253267309,14.7454349813,13.786920417,0.0,13.786920417
 07/28  07:00:00,27.7463569326,0.721502985299,2.84775365676,0.0,6.01364874671,18.163451543,14.6484696151,0.0,14.6484696151
 07/28  08:00:00,27.7626285826,1.02950617869,3.50177266229,0.0,4.35151303671,18.8798367041,14.0739296352,0.0,14.0739296352
 07/28  09:00:00,26.4468484826,1.27000514667,4.76912543478,0.0,3.78894180059,16.6187760998,12.3503134271,0.0,12.3503134271
 07/28  10:00:00,25.319964654,1.55515297838,6.27372047763,0.0,3.78894180059,13.7021493968,11.2012359579,0.0,11.2012359579
 07/28  11:00:00,26.7547569212,1.75626673581,7.36021783353,0.0,3.78894180059,13.8493305508,9.04671570302,0.0,9.04671570302
 07/28  12:00:00,27.779583034,1.96411211896,8.48763978132,0.0,3.69398621738,13.6338449159,7.89763823377,0.0,7.89763823377
 07/28  13:00:00,28.6674144997,2.13169754276,9.48616922105,0.0,3.78894180059,13.2606059349,7.03583013184,0.0,7.03583013184
 07/28  14:00:00,29.1922053689,2.23059327186,10.0592455152,0.0,3.78894180059,13.1134247809,6.1740220299,0.0,6.1740220299
 07/28  15:00:00,31.1608351975,2.33078860946,10.5626705529,0.0,4.71240779196,13.5549682428,7.03583013184,0.0,7.03583013184
 07/28  16:00:00,40.2621768313,2.58622367113,11.9582237376,0.0,7.18559832057,18.5321311015,8.18490760108,0.0,8.18490760108
 07/28  17:00:00,46.8651146046,2.5751922611,12.5944366518,0.0,8.38069375907,23.3147919321,10.7703319069,0.0,10.7703319069
 07/28  18:00:00,49.2476211727,2.67686170803,12.8079036391,0.0,10.6415932552,23.1212625696,12.6375827944,0.0,12.6375827944
 07/28  19:00:00,47.8462021097,2.64504247746,12.407581785,0.0,12.3080778603,20.4854999863,12.0630440598,0.0,12.0630440598
 07/28  20:00:00,50.4667994947,2.46387920067,11.1852966733,0.0,12.456681583,19.8967753704,11.0576012742,0.0,11.0576012742
 07/28  21:00:00,43.6963033106,2.14075627949,9.30859109898,0.0,9.18739968257,17.702556249,9.04671570302,0.0,9.04671570302
 07/28  22:00:00,34.5062047812,1.75518789872,7.43937351204,0.0,5.91811778209,14.0365255879,7.89763823377,0.0,7.89763823377
 07/28  23:00:00,26.8090904451,1.42280198934,5.97115415664,0.0,3.54045821811,10.5176760807,4.45040582603,0.0,4.45040582603
 07/28  24:00:00,21.5081477752,1.12041832519,4.67585070668,0.0,2.55330491699,7.80157382632,1.43407746925,0.0,1.43407746925
 07/29  01:00:00,19.9670861488,0.939371321386,3.90456069996,0.0,2.55330491699,7.21284921042,0.859172014575,0.0,0.859172014575
 07/29  02:00:00,19.07802062,0.824200904825,3.42502789568,0.0,2.55330491699,6.91848690247,0.428529197452,0.0,0.428529197452
 07/29  03:00:00,18.5261159274,0.744857407362,3.09964785457,0.0,2.55330491699,6.7713057485,0.428524275798,0.0,0.428524275798
 07/29  04:00:00,20.4815080646,0.720266897744,3.00313705356,0.0,3.82705111198,7.57405300124,0.859053099628,0.0,0.859053099628
 07/29  05:00:00,25.4897823494,0.808467581651,3.3845981926,0.0,6.02426329834,9.91545327661,4.15878180627,0.0,4.15878180627
 07/29  06:00:00,26.1723520283,0.954395122013,3.9599892511,0.0,6.51253267309,14.7454349813,13.7686095349,0.0,13.7686095349
 07/29  07:00:00,29.0893601857,0.99707865795,4.10871059964,0.0,6.01364874671,17.9699221805,14.6290039881,0.0,14.6290039881
 07/29  08:00:00,26.4750473537,0.906333704254,3.78377747649,0.0,3.66783283761,18.1171033345,14.0552426908,0.0,14.0552426908
 07/29  09:00:00,23.9252385375,0.951870334395,4.01206387066,0.0,3.10526160149,15.8560427302,12.3339623509,0.0,12.3339623509
 07/29  10:00:00,22.0107328527,1.14240339421,4.82365182913,0.0,3.10526160149,12.9394160272,11.186442127,0.0,11.186442127
 07/29  11:00:00,22.7733963779,1.26135847089,5.32017912387,0.0,3.10526160149,13.0865971812,9.0348417072,0.0,9.0348417072
 07/29  12:00:00,23.7045850218,1.45386178685,6.20604560578,0.0,3.10526160149,12.9394160272,7.88732148331,0.0,7.88732148331
 07/29  13:00:00,24.4093054184,1.66137344787,7.14479780337,0.0,3.10526160149,12.4978725653,7.02668131539,0.0,7.02668131539
 07/29  14:00:00,25.0009727391,1.80415307402,7.74086665198,0.0,3.10526160149,12.3506914113,6.16604114747,0.0,6.16604114747
 07/29  15:00:00,28.0078659229,2.09404864615,9.09285481023,0.0,4.02872759285,12.7922348732,7.02668131539,0.0,7.02668131539
 07/29  16:00:00,37.1038259848,2.36136374583,10.4711463851,0.0,6.50191812146,17.7693977319,8.17420153928,0.0,8.17420153928
 07/29  17:00:00,46.5072346603,2.71373089735,12.2915474336,0.0,8.38069375907,23.1212625696,10.756122043,0.0,10.756122043
 07/29  18:00:00,49.0878308941,2.80840135646,12.5165737121,0.0,10.6415932552,23.1212625696,12.6208424069,0.0,12.6208424069
 07/29  19:00:00,47.078071988,2.65717942546,11.6273147152,0.0,12.3080778603,20.4854999863,12.0470822949,0.0,12.0470822949
 07/29  20:00:00,50.1285807575,2.49065604464,10.8203010921,0.0,12.456681583,19.8967753704,11.043002099,0.0,11.043002099
 07/29  21:00:00,44.2762741838,2.26924800521,9.76007024649,0.0,9.18739968257,17.702556249,9.0348417072,0.0,9.0348417072
 07/29  22:00:00,35.6579897639,1.95662774416,8.38971864928,0.0,5.91811778209,14.0365255879,7.88732148331,0.0,7.88732148331
 07/29  23:00:00,27.758256447,1.59271024167,6.75041190624,0.0,3.54045821811,10.5176760807,4.44476081162,0.0,4.44476081162
 07/29  24:00:00,22.1847459122,1.24783521142,5.22503195743,0.0,2.55330491699,7.80157382632,1.4325202239,0.0,1.4325202239
 07/30  01:00:00,20.5352070612,1.0494160647,4.36263686904,0.0,2.55330491699,7.21284921042,0.858413441906,0.0,0.858413441906
 07/30  02:00:00,19.5347177993,0.915916971853,3.79000900799,0.0,2.55330491699,6.91848690247,0.428340328505,0.0,0.428340328505
 07/30  03:00:00,18.846977825,0.812789083944,3.3525780756,0.0,2.55330491699,6.7713057485,0.428335682562,0.0,0.428335682562
 07/30  04:00:00,20.6650278469,0.763341734495,3.14358199918,0.0,3.82705111198,7.57405300124,0.858301189355,0.0,0.858301189355
 07/30  05:00:00,25.5264769388,0.826323889615,3.40343647398,0.0,6.02426329834,9.91545327661,4.15376641247,0.0,4.15376641247
 07/30  06:00:00,26.5705823867,1.03665188433,4.27596284714,0.0,6.51253267309,14.7454349813,13.7513080071,0.0,13.7513080071
 07/30  07:00:00,29.8334693614,1.14105725582,4.70884117746,0.0,6.01364874671,17.9699221805,14.610612267,0.0,14.610612267
 07/30  08:00:00,27.40419878,1.08533500623,4.53392760078,0.0,3.66783283761,18.1171033345,14.0375866972,0.0,14.0375866972
 07/30  09:00:00,25.0505720829,1.15574443387,4.93352331654,0.0,3.10526160149,15.8560427302,12.3185133567,0.0,12.3185133567
 07/30  10:00:00,23.4320974627,1.37790614316,6.00951369016,0.0,3.10526160149,12.9394160272,11.1724644655,0.0,11.1724644655
 07/30  11:00:00,24.3470265321,1.51113635043,6.64403139845,0.0,3.10526160149,13.0865971812,9.02362279471,0.0,9.02362279471
 07/30  12:00:00,25.6907267411,1.77003465078,7.87601446121,0.0,3.10526160149,12.9394160272,7.8775739036,0.0,7.8775739036
 07/30  13:00:00,27.2069724164,2.06984153472,9.53399671451,0.0,3.10526160149,12.4978725653,7.01803723527,0.0,7.01803723527
 07/30  14:00:00,27.4056596567,2.14624676484,9.80345987874,0.0,3.10526160149,12.3506914113,6.15850056694,0.0,6.15850056694
 07/30  15:00:00,29.330665779,2.25909869797,10.2506046146,0.0,4.02872759285,12.7922348732,7.01803723527,0.0,7.01803723527
 07/30  16:00:00,38.6330851509,2.57616628011,11.7856030169,0.0,6.50191812146,17.7693977319,8.16408612638,0.0,8.16408612638
 07/30  17:00:00,47.5446540796,2.90929312115,13.1334046291,0.0,8.38069375907,23.1212625696,10.7426961314,0.0,10.7426961314
 07/30  18:00:00,49.9843178209,2.99432530439,13.2271366909,0.0,10.6415932552,23.1212625696,12.6050255794,0.0,12.6050255794
 07/30  19:00:00,47.6081473851,2.78183415111,12.0327353867,0.0,12.3080778603,20.4854999863,12.0320011339,0.0,12.0320011339
 07/30  20:00:00,50.3587361155,2.56007100372,10.981041491,0.0,12.456681583,19.8967753704,11.0292083541,0.0,11.0292083541
 07/30  21:00:00,44.2884196975,2.29798834711,9.74347541829,0.0,9.18739968257,17.702556249,9.02362279471,0.0,9.02362279471
 07/30  22:00:00,35.4139409686,1.94091899503,8.16137860316,0.0,5.91811778209,14.0365255879,7.8775739036,0.0,7.8775739036
 07/30  23:00:00,27.7843849698,1.60703454705,6.76221612362,0.0,3.54045821811,10.5176760807,4.43942723027,0.0,4.43942723027
 07/30  24:00:00,22.3659718839,1.27934567128,5.37474746921,0.0,2.55330491699,7.80157382632,1.43104889111,0.0,1.43104889111
 07/31  01:00:00,20.7502745255,1.0851823534,4.54193804461,0.0,2.55330491699,7.21284921042,0.857697959253,0.0,0.857697959253
 07/31  02:00:00,19.8178175681,0.962350195571,4.0266755531,0.0,2.55330491699,6.91848690247,0.428162233773,0.0,0.428162233773
 07/31  03:00:00,19.2189812113,0.874408145323,3.66296240047,0.0,2.55330491699,6.7713057485,0.4281578642,0.0,0.4281578642
 07/31  04:00:00,21.1329735213,0.842102975122,3.53276643288,0.0,3.82705111198,7.57405300124,0.857592384885,0.0,0.857592384885
 07/31  05:00:00,26.1538503874,0.932415093771,3.92471871844,0.0,6.02426329834,9.91545327661,4.14904218074,0.0,4.14904218074
 07/31  06:00:00,27.7088948985,1.22289521766,5.22803202562,0.0,6.51253267309,14.7454349813,13.7350209592,0.0,13.7350209592
 07/31  07:00:00,31.5527310515,1.3876808042,5.98794995677,0.0,6.01364874671,18.163451543,14.5932998985,0.0,14.5932998985
 07/31  08:00:00,31.1885494584,1.61158609426,6.34561362254,0.0,4.35151303671,18.8798367041,14.020966883,0.0,14.020966883
 07/31  09:00:00,28.805022986,1.70339790001,6.69390718487,0.0,3.78894180059,16.6187760998,12.3039710194,0.0,12.3039710194
 07/31  10:00:00,26.9720060857,1.89260484526,7.58831004236,0.0,3.78894180059,13.7021493968,11.1593071128,0.0,11.1593071128
 07/31  11:00:00,29.0507591935,2.20698328538,9.20550355626,0.0,3.78894180059,13.8493305508,9.01306228791,0.0,9.01306228791
 07/31  12:00:00,31.1002073209,2.59530908467,11.1770671025,0.0,3.69398621738,13.6338449159,7.8683983813,0.0,7.8683983813
 07/31  13:00:00,31.6333601806,2.72057389904,11.8632385457,0.0,3.78894180059,13.2606059349,7.00990045134,0.0,7.00990045134
 07/31  14:00:00,32.31158088,2.84580231114,12.563411987,0.0,3.78894180059,13.1134247809,6.15140252138,0.0,6.15140252138
 07/31  15:00:00,35.3237271989,3.08710782768,13.969243336,0.0,4.71240779196,13.5549682428,7.00990045134,0.0,7.00990045134
 07/31  16:00:00,44.8240379126,3.421250585,15.6850579051,0.0,7.18559832057,18.5321311015,8.15456435795,0.0,8.15456435795
 07/31  17:00:00,51.6078158441,3.48278081381,16.4295493385,0.0,8.38069375907,23.3147919321,10.7300581478,0.0,10.7300581478
 07/31  18:00:00,53.9464574125,3.59208239148,16.5915191954,0.0,10.6415932552,23.1212625696,12.5901369961,0.0,12.5901369961
 07/31  19:00:00,52.3562150599,3.50406486905,16.0585723435,0.0,12.3080778603,20.4854999863,12.0178050428,0.0,12.0178050428
 07/31  20:00:00,55.0255169116,3.29149873315,14.9163945577,0.0,12.456681583,19.8967753704,11.0162241245,0.0,11.0162241245
 07/31  21:00:00,48.8426279603,3.02130702061,13.5743650076,0.0,9.18739968257,17.702556249,9.01306228791,0.0,9.01306228791
 07/31  22:00:00,39.7184427375,2.62992899818,11.7768703689,0.0,5.91811778209,14.0365255879,7.8683983813,0.0,7.8683983813
 07/31  23:00:00,31.5050897765,2.21960908349,9.87034639388,0.0,3.54045821811,10.5176760807,4.43440666146,0.0,4.43440666146
 07/31  24:00:00,25.5960279806,1.82543055969,8.0587186775,0.0,2.55330491699,7.80157382632,1.42966390661,0.0,1.42966390661
 08/01  01:00:00,23.4491855079,1.54720933072,6.7788220497,0.0,2.55330491699,7.21284921042,0.857025776854,0.0,0.857025776854
 08/01  02:00:00,22.0214354311,1.34442533999,5.84821827164,0.0,2.55330491699,6.91848690247,0.427994965701,0.0,0.427994965701
 08/01  03:00:00,21.0108211461,1.19052577735,5.13868470324,0.0,2.55330491699,6.7713057485,0.427990873113,0.0,0.427990873113
 08/01  04:00:00,22.6017141516,1.10569828612,4.73791175222,0.0,3.82705111198,7.57405300124,0.856926895415,0.0,0.856926895415
 08/01  05:00:00,27.3966464916,1.15807627751,4.94185363892,0.0,6.02426329834,9.91545327661,4.14461051076,0.0,4.14461051076
 08/01  06:00:00,28.6190279132,1.38905252681,5.97200773113,0.0,6.51253267309,14.7454349813,13.7197532168,0.0,13.7197532168
 08/01  07:00:00,32.2790656649,1.51395154611,6.58801382827,0.0,6.01364874671,18.163451543,14.5770720094,0.0,14.5770720094
 08/01  08:00:00,32.2256712329,1.75716680343,7.23715468784,0.0,4.35151303671,18.8798367041,14.0053881701,0.0,14.0053881701
 08/01  09:00:00,30.5251655054,1.930397435,8.18705016927,0.0,3.78894180059,16.6187760998,12.2903396458,0.0,12.2903396458
 08/01  10:00:00,27.8232735091,1.98785643348,8.34432587761,0.0,3.78894180059,13.7021493968,11.1469739652,0.0,11.1469739652
 08/01  11:00:00,27.9139666643,2.00195882732,8.27373548507,0.0,3.78894180059,13.8493305508,9.0031633142,0.0,9.0031633142
 08/01  12:00:00,31.7340995992,2.59232356933,11.8139448962,0.0,3.69398621738,13.6338449159,7.85979763365,0.0,7.85979763365
 08/01  13:00:00,35.7155657955,3.18450496212,15.4815130975,0.0,3.78894180059,13.2606059349,7.00227337324,0.0,7.00227337324
 08/01  14:00:00,37.2571631938,3.42278820148,16.9320084105,0.0,3.78894180059,13.1134247809,6.14474911282,0.0,6.14474911282
 08/01  15:00:00,40.0301559903,3.58436362377,18.1784163314,0.0,4.71240779196,13.5549682428,7.00227337324,0.0,7.00227337324
 08/01  16:00:00,49.9705536219,3.97147765351,20.2813465458,0.0,7.18559832057,18.5321311015,8.14563905379,0.0,8.14563905379
 08/01  17:00:00,56.5953735877,4.01689959711,20.8829882988,0.0,8.38069375907,23.3147919321,10.718211835,0.0,10.718211835
 08/01  18:00:00,59.1139381563,4.15552642792,21.1955559029,0.0,10.6415932552,23.1212625696,12.5761810659,0.0,12.5761810659
 08/01  19:00:00,56.0341975361,3.90842266078,19.332197028,0.0,12.3080778603,20.4854999863,12.0044982256,0.0,12.0044982256
 08/01  20:00:00,56.6853518212,3.44664207032,16.4210861302,0.0,12.456681583,19.8967753704,11.0040532552,0.0,11.0040532552
 08/01  21:00:00,49.5460346621,3.06091073649,14.2381679935,0.0,9.18739968257,17.702556249,9.0031633142,0.0,9.0031633142
 08/01  22:00:00,40.1797110194,2.65910671282,12.2089609361,0.0,5.91811778209,14.0365255879,7.85979763365,0.0,7.85979763365
 08/01  23:00:00,31.7369521429,2.23746465193,10.0843531919,0.0,3.54045821811,10.5176760807,4.429700592,0.0,4.429700592
 08/01  24:00:00,26.1544051073,1.90379198545,8.53873437851,0.0,2.55330491699,7.80157382632,1.42836568055,0.0,1.42836568055
 08/02  01:00:00,24.5803710874,1.72225201426,7.73496494572,0.0,2.55330491699,7.21284921042,0.856397092079,0.0,0.856397092079
 08/02  02:00:00,23.4786700159,1.57999148653,7.06988670993,0.0,2.55330491699,6.91848690247,0.427838573519,0.0,0.427838573519
 08/02  03:00:00,22.7276200501,1.47267303918,6.57333634541,0.0,2.55330491699,6.7713057485,0.427834758489,0.0,0.427834758489
 08/02  04:00:00,24.5545568231,1.42869180874,6.36776090114,0.0,3.82705111198,7.57405300124,0.856304917291,0.0,0.856304917291
 08/02  05:00:00,29.137582237,1.45021690046,6.39064876134,0.0,6.02426329834,9.91545327661,4.14047271559,0.0,4.14047271559
 08/02  06:00:00,30.1320941514,1.65093686019,7.22318963599,0.0,6.51253267309,14.7454349813,13.7055093037,0.0,13.7055093037
 08/02  07:00:00,34.0460866909,1.81393603394,8.05505036643,0.0,6.01364874671,18.163451543,14.5619334056,0.0,14.5619334056
 08/02  08:00:00,34.1600353459,2.06843354683,8.8602520574,0.0,4.35151303671,18.8798367041,13.9908551719,0.0,13.9908551719
 08/02  09:00:00,33.6659200719,2.39790985188,10.8602923188,0.0,3.78894180059,16.6187760998,12.2776232726,0.0,12.2776232726
 08/02  10:00:00,33.6176322198,2.79102454851,13.3355164733,0.0,3.78894180059,13.7021493968,11.1354686752,0.0,11.1354686752
 08/02  11:00:00,35.9444800104,3.08854233947,15.2176653191,0.0,3.78894180059,13.8493305508,8.99392880507,0.0,8.99392880507
 08/02  12:00:00,37.0485003222,3.31616518003,16.4045040084,0.0,3.69398621738,13.6338449159,7.85177420768,0.0,7.85177420768
 08/02  13:00:00,37.1547883137,3.36793668513,16.7373038927,0.0,3.78894180059,13.2606059349,6.99515825964,0.0,6.99515825964
 08/02  14:00:00,37.4695521104,3.42895982163,17.1382257069,0.0,3.78894180059,13.1134247809,6.1385423116,0.0,6.1385423116
 08/02  15:00:00,39.3979190144,3.52318579701,17.6073571822,0.0,4.71240779196,13.5549682428,6.99515825964,0.0,6.99515825964
 08/02  16:00:00,49.1410686912,3.8927482734,19.5305909953,0.0,7.18559832057,18.5321311015,8.13731285703,0.0,8.13731285703
 08/02  17:00:00,55.5408250431,3.88111280054,19.9642265508,0.0,8.38069375907,23.3147919321,10.7071607011,0.0,10.7071607011
 08/02  18:00:00,58.2212877331,4.04579902666,20.4126328808,0.0,10.6415932552,23.1212625696,12.5631619219,0.0,12.5631619219
 08/02  19:00:00,56.0570302194,3.90111774775,19.3623346244,0.0,12.3080778603,20.4854999863,11.9920846232,0.0,11.9920846232
 08/02  20:00:00,58.8138215384,3.72732528235,18.2688726353,0.0,12.456681583,19.8967753704,10.9926993505,0.0,10.9926993505
 08/02  21:00:00,51.0477338899,3.27707892439,15.5236990334,0.0,9.18739968257,17.702556249,8.99392880507,0.0,8.99392880507
 08/02  22:00:00,40.3761079721,2.69162926544,12.3728353362,0.0,5.91811778209,14.0365255879,7.85177420768,0.0,7.85177420768
 08/02  23:00:00,31.8770254307,2.25046671433,10.2114244172,0.0,3.54045821811,10.5176760807,4.42531041552,0.0,4.42531041552
 08/02  24:00:00,26.2518970051,1.91170671403,8.62831154765,0.0,2.55330491699,7.80157382632,1.42715459739,0.0,1.42715459739
 08/03  01:00:00,24.4680237027,1.70417536721,7.64069420801,0.0,2.55330491699,7.21284921042,0.855812089367,0.0,0.855812089367
 08/03  02:00:00,23.1296716065,1.52854465118,6.77233513582,0.0,2.55330491699,6.91848690247,0.427693103228,0.0,0.427693103228
 08/03  03:00:00,22.1115659299,1.38098182823,6.04897343613,0.0,2.55330491699,6.7713057485,0.427689566288,0.0,0.427689566288
 08/03  04:00:00,23.6985089402,1.29942957629,5.64097525067,0.0,3.82705111198,7.57405300124,0.855726633951,0.0,0.855726633951
 08/03  05:00:00,27.9927456509,1.27298825875,5.42304081692,0.0,6.02426329834,9.91545327661,4.13663002125,0.0,4.13663002125
 08/03  06:00:00,28.8777318621,1.45379432398,6.16596988288,0.0,6.51253267309,14.7454349813,13.6922934403,0.0,13.6922934403
 08/03  07:00:00,33.1624749582,1.67681122962,7.30856343801,0.0,6.01364874671,18.163451543,14.5478885701,0.0,14.5478885701
 08/03  08:00:00,34.5379855555,2.13757590637,9.16905990753,0.0,4.35151303671,18.8798367041,13.9773721922,0.0,13.9773721922
 08/03  09:00:00,32.9275477204,2.32155355145,10.1982762678,0.0,3.78894180059,16.6187760998,12.2658256656,0.0,12.2658256656
 08/03  10:00:00,32.6778727613,2.69276834008,12.4940132232,0.0,3.78894180059,13.7021493968,11.1247946498,0.0,11.1247946498
 08/03  11:00:00,35.321334529,3.03929157556,14.6437706016,0.0,3.78894180059,13.8493305508,8.98536149522,0.0,8.98536149522
 08/03  12:00:00,37.0048417037,3.34335450041,16.3336560695,0.0,3.69398621738,13.6338449159,7.84433047946,0.0,7.84433047946
 08/03  13:00:00,38.4777466969,3.58949406606,17.8387048949,0.0,3.78894180059,13.2606059349,6.98855721763,0.0,6.98855721763
 08/03  14:00:00,38.002516945,3.50981929059,17.5903310726,0.0,3.78894180059,13.1134247809,6.13278395581,0.0,6.13278395581
 08/03  15:00:00,41.2215957138,3.7766826907,19.177536988,0.0,4.71240779196,13.5549682428,6.98855721763,0.0,6.98855721763
 08/03  16:00:00,51.4875751311,4.22664873177,21.5431969768,0.0,7.18559832057,18.5321311015,8.1295882334,0.0,8.1295882334
 08/03  17:00:00,57.8393333074,4.25419013145,21.8896574841,0.0,8.38069375907,23.3147919321,10.6969080189,0.0,10.6969080189
 08/03  18:00:00,59.6389693075,4.2978097439,21.578303738,0.0,10.6415932552,23.1212625696,12.5510834195,0.0,12.5510834195
 08/03  19:00:00,57.3425184746,4.13108978377,20.4178508435,0.0,12.3080778603,20.4854999863,11.9805679116,0.0,11.9805679116
 08/03  20:00:00,58.8830999048,3.79438007402,18.27109621,0.0,12.456681583,19.8967753704,10.9821657728,0.0,10.9821657728
 08/03  21:00:00,51.2476598649,3.36915674097,15.6315471918,0.0,9.18739968257,17.702556249,8.98536149522,0.0,8.98536149522
 08/03  22:00:00,41.5158546028,2.9110189062,13.2931923262,0.0,5.91811778209,14.0365255879,7.84433047946,0.0,7.84433047946
 08/03  23:00:00,33.3526004145,2.50481094159,11.4326551739,0.0,3.54045821811,10.5176760807,4.42123743216,0.0,4.42123743216
 08/03  24:00:00,27.6637791826,2.1488147593,9.80308567989,0.0,2.55330491699,7.80157382632,1.42603101577,0.0,1.42603101577
 08/04  01:00:00,25.7217442432,1.91565501264,8.68293510311,0.0,2.55330491699,7.21284921042,0.85527094018,0.0,0.85527094018
 08/04  02:00:00,24.2462255503,1.71860673386,7.69882699701,0.0,2.55330491699,6.91848690247,0.427558597586,0.0,0.427558597586
 08/04  03:00:00,23.1014538575,1.55085352352,6.86898966846,0.0,2.55330491699,6.7713057485,0.427555339226,0.0,0.427555339226
 08/04  04:00:00,24.624292311,1.45942784619,6.40676035151,0.0,3.82705111198,7.57405300124,0.855192215874,0.0,0.855192215874
 08/04  05:00:00,28.8706171761,1.4269181643,6.14698243667,0.0,6.02426329834,9.91545327661,4.1330835664,0.0,4.1330835664
 08/04  06:00:00,29.4259813251,1.55232538377,6.61568828612,0.0,6.51253267309,14.7454349813,13.6801095429,0.0,13.6801095429
 08/04  07:00:00,34.2766526268,1.8601372427,8.23941509361,0.0,6.01364874671,18.163451543,14.5349416624,0.0,14.5349416624
 08/04  08:00:00,35.4872546508,2.26769221745,9.98821269171,0.0,4.35151303671,18.8798367041,13.964943224,0.0,13.964943224
 08/04  09:00:00,33.9489574337,2.45497012916,11.0862694034,0.0,3.78894180059,16.6187760998,12.2549503186,0.0,12.2549503186
 08/04  10:00:00,33.3353330312,2.78320114803,13.0610406851,0.0,3.78894180059,13.7021493968,11.1149550501,0.0,11.1149550501
 08/04  11:00:00,35.6652989016,3.07753455431,14.9494919954,0.0,3.78894180059,13.8493305508,8.9774639218,0.0,8.9774639218
 08/04  12:00:00,37.3419808631,3.33980353817,16.6743461912,0.0,3.69398621738,13.6338449159,7.83746865337,0.0,7.83746865337
 08/04  13:00:00,39.1763495653,3.59831986057,18.5284819689,0.0,3.78894180059,13.2606059349,6.98247220204,0.0,6.98247220204
 08/04  14:00:00,39.5177237103,3.6893212798,18.9260358486,0.0,3.78894180059,13.1134247809,6.12747575072,0.0,6.12747575072
 08/04  15:00:00,43.3688214499,4.04750508313,21.0539403316,0.0,4.71240779196,13.5549682428,6.98247220204,0.0,6.98247220204
 08/04  16:00:00,52.7196634225,4.3482090455,22.6537249545,0.0,7.18559832057,18.5321311015,8.12246747048,0.0,8.12246747048
 08/04  17:00:00,58.0079171351,4.20182583244,22.1106056109,0.0,8.38069375907,23.3147919321,10.6874568244,0.0,10.6874568244
 08/04  18:00:00,59.6519127387,4.20486282215,21.684194091,0.0,10.6415932552,23.1212625696,12.5399491357,0.0,12.5399491357
 08/04  19:00:00,54.0116478673,3.70187988145,17.5161901386,0.0,12.3080778603,20.4854999863,11.9699515014,0.0,11.9699515014
 08/04  20:00:00,54.1194500721,3.18327766386,14.1185487875,0.0,12.456681583,19.8967753704,10.9724556416,0.0,10.9724556416
 08/04  21:00:00,48.315313281,2.96617823535,13.1021791135,0.0,9.18739968257,17.702556249,8.9774639218,0.0,8.9774639218
 08/04  22:00:00,39.5223281587,2.6221008042,11.5885839841,0.0,5.91811778209,14.0365255879,7.83746865337,0.0,7.83746865337
 08/04  23:00:00,31.2550767845,2.19769892324,9.64224356215,0.0,3.54045821811,10.5176760807,4.41748284807,0.0,4.41748284807
 08/04  24:00:00,25.7672697451,1.86352989487,8.19186110688,0.0,2.55330491699,7.80157382632,1.42499526843,0.0,1.42499526843
 08/05  01:00:00,24.3798378891,1.70433040938,7.55235335231,0.0,2.55330491699,7.21284921042,0.854773802953,0.0,0.854773802953
 08/05  02:00:00,23.4108835046,1.57573823463,7.00635345046,0.0,2.55330491699,6.91848690247,0.427435096097,0.0,0.427435096097
 08/05  03:00:00,22.7241412346,1.47362052639,6.5689100427,0.0,2.55330491699,6.7713057485,0.427432116767,0.0,0.427432116767
 08/05  04:00:00,24.6708068316,1.44505983265,6.46764288569,0.0,3.82705111198,7.57405300124,0.854701820528,0.0,0.854701820528
 08/05  05:00:00,29.3846238941,1.48328631496,6.60462100396,0.0,6.02426329834,9.91545327661,4.12983440197,0.0,4.12983440197
 08/05  06:00:00,30.5113713618,1.70339162567,7.55001208088,0.0,6.51253267309,14.7454349813,13.6689612221,0.0,13.6689612221
 08/05  07:00:00,35.050105282,2.01191489344,9.05461946041,0.0,6.01364874671,17.9699221805,14.5230965166,0.0,14.5230965166
 08/05  08:00:00,32.7499634683,1.96671603195,8.99831126338,0.0,3.66783283761,18.1171033345,13.9535719479,0.0,13.9535719479
 08/05  09:00:00,30.8864794276,2.11801444476,9.80716065037,0.0,3.10526160149,15.8560427302,12.2450004522,0.0,12.2450004522
 08/05  10:00:00,28.2706410527,2.18136764834,10.044595775,0.0,3.10526160149,12.9394160272,11.10595279,0.0,11.10595279
 08/05  11:00:00,28.6764017069,2.26334018719,10.2212027366,0.0,3.10526160149,13.0865971812,8.97023842358,0.0,8.97023842358
 08/05  12:00:00,28.1219182521,2.23172874934,9.84551187357,0.0,3.10526160149,12.9394160272,7.83119076147,0.0,7.83119076147
 08/05  13:00:00,26.3203738978,2.04622194434,8.67101778632,0.0,3.10526160149,12.4978725653,6.97690501489,0.0,6.97690501489
 08/05  14:00:00,25.7833708152,1.99846335368,8.32895444841,0.0,3.10526160149,12.3506914113,6.12261926831,0.0,6.12261926831
 08/05  15:00:00,27.5199412507,2.08003519008,8.61894359414,0.0,4.02872759285,12.7922348732,6.97690501489,0.0,6.97690501489
 08/05  16:00:00,34.9204549296,2.0976674311,8.55147164469,0.0,6.50191812146,17.7693977319,8.115952677,0.0,8.115952677
 08/05  17:00:00,42.6263890118,2.23160632726,8.89282635524,0.0,8.38069375907,23.1212625696,10.6788099167,0.0,10.6788099167
 08/05  18:00:00,44.7442910918,2.22455115163,8.75688411464,0.0,10.6415932552,23.1212625696,12.5297623677,0.0,12.5297623677
 08/05  19:00:00,42.615344772,2.01353307851,7.80823384619,0.0,12.3080778603,20.4854999863,11.9602385366,0.0,11.9602385366
 08/05  20:00:00,45.0873896799,1.72256645514,6.54719960401,0.0,12.456681583,19.8967753704,10.9635718323,0.0,10.9635718323
 08/05  21:00:00,39.1676511991,1.45599056728,5.46470469973,0.0,9.18739968257,17.702556249,8.97023842358,0.0,8.97023842358
 08/05  22:00:00,30.3487466547,1.07522635208,3.96187693214,0.0,5.91811778209,14.0365255879,7.83119076147,0.0,7.83119076147
 08/05  23:00:00,22.6615671029,0.703713098888,2.5427197049,0.0,3.54045821811,10.5176760807,4.41404777515,0.0,4.41404777515
 08/05  24:00:00,17.6306314573,0.420425161201,1.49832755273,0.0,2.55330491699,7.80157382632,1.42404766211,0.0,1.42404766211
 08/06  01:00:00,16.4721132702,0.299457803558,1.04950133918,0.0,2.55330491699,7.21284921042,0.854320823048,0.0,0.854320823048
 08/06  02:00:00,15.8226646638,0.224060485894,0.769812358406,0.0,2.55330491699,6.91848690247,0.427322634999,0.0,0.427322634999
 08/06  03:00:00,15.403109484,0.165196259876,0.556302558625,0.0,2.55330491699,6.7713057485,0.427319935108,0.0,0.427319935108
 08/06  04:00:00,17.3107369937,0.128339650331,0.424293230113,0.0,3.82705111198,7.57405300124,0.854255592326,0.0,0.854255592326
 08/06  05:00:00,21.7771920973,0.113872807919,0.36660271417,0.0,6.02426329834,9.91545327661,4.12688349085,0.0,4.12688349085
 08/06  06:00:00,22.0112083193,0.177008617692,0.576232046416,0.0,6.51253267309,14.7454349813,13.6588517821,0.0,13.6588517821
 08/06  07:00:00,25.436768365,0.327004449186,1.12619298775,0.0,6.01364874671,17.9699221805,14.5123566405,0.0,14.5123566405
 08/06  08:00:00,23.5100525299,0.370362440491,1.35475391652,0.0,3.66783283761,18.1171033345,13.9432617314,0.0,13.9432617314
 08/06  09:00:00,21.2782830627,0.473885441365,1.84309328885,0.0,3.10526160149,15.8560427302,12.2359790129,0.0,12.2359790129
 08/06  10:00:00,19.1888791126,0.627391997588,2.51680948569,0.0,3.10526160149,12.9394160272,11.0977905355,0.0,11.0977905355
 08/06  11:00:00,19.7535283804,0.705021058974,2.85664853828,0.0,3.10526160149,13.0865971812,8.96368714034,0.0,8.96368714034
 08/06  12:00:00,20.3758735582,0.843750888458,3.48744504063,0.0,3.10526160149,12.9394160272,7.82549866292,0.0,7.82549866292
 08/06  13:00:00,21.0957376809,1.04966178451,4.4429417292,0.0,3.10526160149,12.4978725653,6.97185730485,0.0,6.97185730485
 08/06  14:00:00,22.1559726317,1.26551154197,5.4345080766,0.0,3.10526160149,12.3506914113,6.11821594679,0.0,6.11821594679
 08/06  15:00:00,25.1052386029,1.542482066,6.74179407046,0.0,4.02872759285,12.7922348732,6.97185730485,0.0,6.97185730485
 08/06  16:00:00,34.6779594913,1.91134174035,8.49530189708,0.0,6.50191812146,17.7693977319,8.11004578227,0.0,8.11004578227
 08/06  17:00:00,44.0951275991,2.3032443506,10.2899269192,0.0,8.38069375907,23.1212625696,10.6709698565,0.0,10.6709698565
 08/06  18:00:00,47.5229191715,2.51470395238,11.2453593936,0.0,10.6415932552,23.1212625696,12.5205261323,0.0,12.5205261323
 08/06  19:00:00,44.9382277387,2.29464448919,9.85000540217,0.0,12.3080778603,20.4854999863,11.9514318936,0.0,11.9514318936
 08/06  20:00:00,47.5560939293,1.94051686348,7.90512011172,0.0,12.456681583,19.8967753704,10.9555169758,0.0,10.9555169758
 08/06  21:00:00,40.0100261964,1.58908547185,6.17398479248,0.0,9.18739968257,17.702556249,8.96368714034,0.0,8.96368714034
 08/06  22:00:00,30.8482877243,1.16573783168,4.37090652214,0.0,5.91811778209,14.0365255879,7.82549866292,0.0,7.82549866292
 08/06  23:00:00,22.9922686622,0.766146996517,2.81098736659,0.0,3.54045821811,10.5176760807,4.41093323065,0.0,4.41093323065
 08/06  24:00:00,17.8159476791,0.455010329946,1.64905860575,0.0,2.55330491699,7.80157382632,1.42318847742,0.0,1.42318847742
 08/07  01:00:00,16.6465987023,0.331218148994,1.19222642585,0.0,2.55330491699,7.21284921042,0.853912132718,0.0,0.853912132718
 08/07  02:00:00,16.0158103403,0.260455915263,0.926562605574,0.0,2.55330491699,6.91848690247,0.427221247254,0.0,0.427221247254
 08/07  03:00:00,15.6201878677,0.207794791822,0.730782410374,0.0,2.55330491699,6.7713057485,0.427218827174,0.0,0.427218827174
 08/07  04:00:00,17.5690006829,0.180743305376,0.630153264309,0.0,3.82705111198,7.57405300124,0.853853662585,0.0,0.853853662585
 08/07  05:00:00,22.0817167167,0.177369810368,0.607630331159,0.0,6.02426329834,9.91545327661,4.12423170761,0.0,4.12423170761
 08/07  06:00:00,23.3207819718,0.26379869954,0.906182283694,0.0,6.51253267309,14.7454349813,13.6497842191,0.0,13.6497842191
 08/07  07:00:00,26.0157964647,0.401793949925,1.43690222426,0.0,6.01364874671,18.163451543,14.5027252146,0.0,14.5027252146
 08/07  08:00:00,26.0033901349,0.735871303859,2.03616908938,0.0,4.35151303671,18.8798367041,13.9340156278,0.0,13.9340156278
 08/07  09:00:00,24.030605928,0.8748736239,2.748014403,0.0,3.78894180059,16.6187760998,12.2278886725,0.0,12.2278886725
 08/07  10:00:00,22.5589999033,1.10458776689,3.9633209384,0.0,3.78894180059,13.7021493968,11.0904707037,0.0,11.0904707037
 08/07  11:00:00,23.9910303353,1.31439500453,5.03836297887,0.0,3.78894180059,13.8493305508,8.95781201217,0.0,8.95781201217
 08/07  12:00:00,25.6993358679,1.64665341534,6.72485131883,0.0,3.69398621738,13.6338449159,7.82039404336,0.0,7.82039404336
 08/07  13:00:00,27.2115539469,1.9229759453,8.23903026575,0.0,3.78894180059,13.2606059349,6.96733056675,0.0,6.96733056675
 08/07  14:00:00,28.1781569495,2.11416658707,9.16162378061,0.0,3.78894180059,13.1134247809,6.11426709015,0.0,6.11426709015
 08/07  15:00:00,31.0588804443,2.37073549621,10.4207689129,0.0,4.71240779196,13.5549682428,6.96733056675,0.0,6.96733056675
 08/07  16:00:00,40.4818565152,2.70863343498,12.0554936577,0.0,7.18559832057,18.5321311015,8.10474853556,0.0,8.10474853556
 08/07  17:00:00,47.6559165464,2.80599098181,13.1544398728,0.0,8.38069375907,23.3147919321,10.6639389654,0.0,10.6639389654
 08/07  18:00:00,50.6521071958,2.99630948867,13.8929418815,0.0,10.6415932552,23.1212625696,12.5122431647,0.0,12.5122431647
 08/07  19:00:00,48.1459046505,2.80083216347,12.5514946397,0.0,12.3080778603,20.4854999863,11.9435341803,0.0,11.9435341803
 08/07  20:00:00,50.2572908698,2.40452902299,10.1423048928,0.0,12.456681583,19.8967753704,10.9482934576,0.0,10.9482934576
 08/07  21:00:00,42.3746303419,2.02033136359,8.10734304615,0.0,9.18739968257,17.702556249,8.95781201217,0.0,8.95781201217
 08/07  22:00:00,33.1605278513,1.59274784526,6.25613663565,0.0,5.91811778209,14.0365255879,7.82039404336,0.0,7.82039404336
 08/07  23:00:00,24.7370692982,1.10630144199,4.21563355715,0.0,3.54045821811,10.5176760807,4.40814013693,0.0,4.40814013693
 08/07  24:00:00,19.1027177888,0.716163557602,2.67467548784,0.0,2.55330491699,7.80157382632,1.42241796881,0.0,1.42241796881
 08/08  01:00:00,17.5222616574,0.508595741347,1.89051178862,0.0,2.55330491699,7.21284921042,0.853547851067,0.0,0.853547851067
 08/08  02:00:00,16.5348402162,0.364649594636,1.34139880211,0.0,2.55330491699,6.91848690247,0.427130962539,0.0,0.427130962539
 08/08  03:00:00,16.0562620911,0.29596846882,1.07868295678,0.0,2.55330491699,6.7713057485,0.427128822602,0.0,0.427128822602
 08/08  04:00:00,17.9855875832,0.265784905445,0.961698564505,0.0,3.82705111198,7.57405300124,0.853496149489,0.0,0.853496149489
 08/08  05:00:00,22.5098005687,0.265940740385,0.947143253151,0.0,6.02426329834,9.91545327661,4.12187983825,0.0,4.12187983825
 08/08  06:00:00,23.7629827577,0.352795020122,1.25938674907,0.0,6.51253267309,14.7454349813,13.6417612212,0.0,13.6417612212
 08/08  07:00:00,26.4075360307,0.475278025821,1.75515771432,0.0,6.01364874671,18.163451543,14.4942050914,0.0,14.4942050914
 08/08  08:00:00,26.6374627188,0.844685761063,2.56142721615,0.0,4.35151303671,18.8798367041,13.9258363753,0.0,13.9258363753
 08/08  09:00:00,25.0703548482,1.04252771436,3.62010923269,0.0,3.78894180059,16.6187760998,12.2207318267,0.0,12.2207318267
 08/08  10:00:00,24.0255000774,1.35036259044,5.18404628896,0.0,3.78894180059,13.7021493968,11.0839954623,0.0,11.0839954623
 08/08  11:00:00,26.1933010494,1.68521114251,6.869817555,0.0,3.78894180059,13.8493305508,8.95261477893,0.0,8.95261477893
 08/08  12:00:00,28.591759472,2.10967210131,9.15425623689,0.0,3.69398621738,13.6338449159,7.81587841448,0.0,7.81587841448
 08/08  13:00:00,30.0067803677,2.36650190106,10.5907307308,0.0,3.78894180059,13.2606059349,6.96332614115,0.0,6.96332614115
 08/08  14:00:00,30.2350238022,2.45325286436,10.879404356,0.0,3.78894180059,13.1134247809,6.11077386781,0.0,6.11077386781
 08/08  15:00:00,33.2206092749,2.71995626031,12.2332769794,0.0,4.71240779196,13.5549682428,6.96332614115,0.0,6.96332614115
 08/08  16:00:00,42.8593247526,3.07414837985,14.0674469502,0.0,7.18559832057,18.5321311015,8.1000625056,0.0,8.1000625056
 08/08  17:00:00,49.7547401295,3.13161413965,14.9276402981,0.0,8.38069375907,23.3147919321,10.6577193256,0.0,10.6577193256
 08/08  18:00:00,52.183071459,3.22690416587,15.1933114676,0.0,10.6415932552,23.1212625696,12.5049159178,0.0,12.5049159178
 08/08  19:00:00,49.4562303758,2.98399392797,13.6786586005,0.0,12.3080778603,20.4854999863,11.9365477356,0.0,11.9365477356
 08/08  20:00:00,52.0495987313,2.64456942028,11.6945723569,0.0,12.456681583,19.8967753704,10.9419034167,0.0,10.9419034167
 08/08  21:00:00,44.4974433611,2.31249357246,9.93799385653,0.0,9.18739968257,17.702556249,8.95261477893,0.0,8.95261477893
 08/08  22:00:00,35.1896373693,1.89239809222,7.98559590661,0.0,5.91811778209,14.0365255879,7.81587841448,0.0,7.81587841448
 08/08  23:00:00,26.4167159191,1.38459365233,5.61698796771,0.0,3.54045821811,10.5176760807,4.40566932113,0.0,4.40566932113
 08/08  24:00:00,20.646880283,0.995301367181,3.93970017243,0.0,2.55330491699,7.80157382632,1.42173636445,0.0,1.42173636445
 08/09  01:00:00,19.0723652426,0.798690898837,3.15052021633,0.0,2.55330491699,7.21284921042,0.853228084021,0.0,0.853228084021
 08/09  02:00:00,17.9377870754,0.632518374518,2.47647688144,0.0,2.55330491699,6.91848690247,0.427051807236,0.0,0.427051807236
 08/09  03:00:00,17.1411010781,0.50310344027,1.9563869723,0.0,2.55330491699,6.7713057485,0.427049947738,0.0,0.427049947738
 08/09  04:00:00,18.9168202988,0.443909578378,1.71480660719,0.0,3.82705111198,7.57405300124,0.853183158055,0.0,0.853183158055
 08/09  05:00:00,23.4319779517,0.444628550872,1.69063282561,0.0,6.02426329834,9.91545327661,4.11982857995,0.0,4.11982857995
 08/09  06:00:00,24.7965169356,0.551939521487,2.09377642558,0.0,6.51253267309,14.7454349813,13.6347851671,0.0,13.6347851671
 08/09  07:00:00,27.7711773251,0.734424600379,2.85965243421,0.0,6.01364874671,18.163451543,14.4867987939,0.0,14.4867987939
 08/09  08:00:00,28.2132146567,1.11477086386,3.86709405117,0.0,4.35151303671,18.8798367041,13.918726396,0.0,13.918726396
 08/09  09:00:00,27.10711605,1.40246254317,5.29693560564,0.0,3.78894180059,16.6187760998,12.2145105951,0.0,12.2145105951
 08/09  10:00:00,26.6279559165,1.78407904731,7.35278567113,0.0,3.78894180059,13.7021493968,11.0783667289,0.0,11.0783667289
 08/09  11:00:00,29.4092828633,2.18109330036,9.58991721106,0.0,3.78894180059,13.8493305508,8.94809697975,0.0,8.94809697975
 08/09  12:00:00,31.4395226918,2.5328584218,11.5788331362,0.0,3.69398621738,13.6338449159,7.81195311355,0.0,7.81195311355
 08/09  13:00:00,33.1745160826,2.82815752806,13.2968108187,0.0,3.78894180059,13.2606059349,6.9598452139,0.0,6.9598452139
 08/09  14:00:00,35.2351009906,3.14739704307,15.1853373657,0.0,3.78894180059,13.1134247809,6.10773731426,0.0,6.10773731426
 08/09  15:00:00,38.925367083,3.501699995,17.1562910528,0.0,4.71240779196,13.5549682428,6.9598452139,0.0,6.9598452139
 08/09  16:00:00,47.80097371,3.73702344014,18.3462208474,0.0,7.18559832057,18.5321311015,8.0959890801,0.0,8.0959890801
 08/09  17:00:00,55.6961917895,3.94559152256,20.0551145752,0.0,8.38069375907,23.3147919321,10.652312779,0.0,10.652312779
 08/09  18:00:00,58.3556371753,4.08851942663,20.5042619231,0.0,10.6415932552,23.1212625696,12.4985465616,0.0,12.4985465616
 08/09  19:00:00,55.1394127327,3.79050437085,18.5553305145,0.0,12.3080778603,20.4854999863,11.9304746285,0.0,11.9304746285
 08/09  20:00:00,57.5514019333,3.43412234884,16.4068226303,0.0,12.456681583,19.8967753704,10.9363487456,0.0,10.9363487456
 08/09  21:00:00,49.5472411756,3.05604088356,14.2442443599,0.0,9.18739968257,17.702556249,8.94809697975,0.0,8.94809697975
 08/09  22:00:00,39.4440425976,2.54796829003,11.5844309371,0.0,5.91811778209,14.0365255879,7.81195311355,0.0,7.81195311355
 08/09  23:00:00,30.6540549844,2.06618103925,9.1727396461,0.0,3.54045821811,10.5176760807,4.40352151496,0.0,4.40352151496
 08/09  24:00:00,24.9142615305,1.70152569205,7.50085709512,0.0,2.55330491699,7.80157382632,1.4211438662,0.0,1.4211438662
 08/10  01:00:00,23.1972377071,1.49461275328,6.57947082638,0.0,2.55330491699,7.21284921042,0.852952924297,0.0,0.852952924297
 08/10  02:00:00,21.9302911221,1.32143772519,5.7800615774,0.0,2.55330491699,6.91848690247,0.426983804429,0.0,0.426983804429
 08/10  03:00:00,21.0266161735,1.18581867766,5.15918683033,0.0,2.55330491699,6.7713057485,0.426982225627,0.0,0.426982225627
 08/10  04:00:00,22.6969956346,1.11380154823,4.82508997307,0.0,3.82705111198,7.57405300124,0.852914780102,0.0,0.852914780102
 08/10  05:00:00,27.1634266797,1.11267837655,4.75403172794,0.0,6.02426329834,9.91545327661,4.11807854088,0.0,4.11807854088
 08/10  06:00:00,28.6930003581,1.2483159472,5.29388342235,0.0,6.51253267309,14.7454349813,13.6288581254,0.0,13.6288581254
 08/10  07:00:00,30.8816493611,1.28542214384,5.41912692677,0.0,6.01364874671,18.163451543,14.4805085155,0.0,14.4805085155
 08/10  08:00:00,29.6209344012,1.35497262369,5.03461203591,0.0,4.35151303671,18.8798367041,13.9126877955,0.0,13.9126877955
 08/10  09:00:00,26.5042807636,1.31232157103,4.78424129147,0.0,3.78894180059,16.6187760998,12.2092268199,0.0,12.2092268199
 08/10  10:00:00,24.9486454299,1.54928286251,5.9082713694,0.0,3.78894180059,13.7021493968,11.0735861703,0.0,11.0735861703
 08/10  11:00:00,26.6754957313,1.80884369835,7.22837968112,0.0,3.78894180059,13.8493305508,8.94425995251,0.0,8.94425995251
 08/10  12:00:00,27.8996655137,2.05898299274,8.51285138719,0.0,3.69398621738,13.6338449159,7.808619303,0.0,7.808619303
 08/10  13:00:00,29.4746442753,2.32938939543,10.095707144,0.0,3.78894180059,13.2606059349,6.95688881587,0.0,6.95688881587
 08/10  14:00:00,31.0009113323,2.5771960342,11.5213487163,0.0,3.78894180059,13.1134247809,6.10515832874,0.0,6.10515832874
 08/10  15:00:00,33.7550261505,2.8057358148,12.6819143005,0.0,4.71240779196,13.5549682428,6.95688881587,0.0,6.95688881587
 08/10  16:00:00,41.9478759008,2.9604210383,13.26972544,0.0,7.18559832057,18.5321311015,8.09252946538,0.0,8.09252946538
 08/10  17:00:00,48.2210491833,2.91457307453,13.610990417,0.0,8.38069375907,23.3147919321,10.6477209268,0.0,10.6477209268
 08/10  18:00:00,50.7703423639,3.019614101,13.9878724373,0.0,10.6415932552,23.1212625696,12.4931369822,0.0,12.4931369822
 08/10  19:00:00,48.4383454305,2.83307591931,12.8116916639,0.0,12.3080778603,20.4854999863,11.9253166575,0.0,11.9253166575
 08/10  20:00:00,51.0504527516,2.50256576341,10.8374300341,0.0,12.456681583,19.8967753704,10.9316310892,0.0,10.9316310892
 08/10  21:00:00,42.9625733298,2.09060219054,8.62501520717,0.0,9.18739968257,17.702556249,8.94425995251,0.0,8.94425995251
 08/10  22:00:00,33.5965199144,1.65064240292,6.63423414103,0.0,5.91811778209,14.0365255879,7.808619303,0.0,7.808619303
 08/10  23:00:00,25.6748195128,1.25984644957,4.99983876415,0.0,3.54045821811,10.5176760807,4.40169735447,0.0,4.40169735447
 08/10  24:00:00,20.2910966699,0.927911854415,3.65130607212,0.0,2.55330491699,7.80157382632,1.42064064951,0.0,1.42064064951
 08/11  01:00:00,18.6264484526,0.715448124089,2.78784620109,0.0,2.55330491699,7.21284921042,0.852722451382,0.0,0.852722451382
 08/11  02:00:00,17.4109743052,0.533732061773,2.04845042395,0.0,2.55330491699,6.91848690247,0.426926973895,0.0,0.426926973895
 08/11  03:00:00,16.6475838272,0.411332669817,1.55464049192,0.0,2.55330491699,6.7713057485,0.426925676008,0.0,0.426925676008
 08/11  04:00:00,18.4844058771,0.36481760907,1.36148415476,0.0,3.82705111198,7.57405300124,0.852691094227,0.0,0.852691094227
 08/11  05:00:00,22.9767867102,0.361031216097,1.31903891888,0.0,6.02426329834,9.91545327661,4.11663024,0.0,4.11663024
 08/11  06:00:00,24.2382279451,0.448486963911,1.63893999267,0.0,6.51253267309,14.7454349813,13.6239818541,0.0,13.6239818541
 08/11  07:00:00,27.0792128288,0.599967304034,2.30214523426,0.0,6.01364874671,18.163451543,14.4753361192,0.0,14.4753361192
 08/11  08:00:00,26.8414017842,0.874328829279,2.73572321326,0.0,4.35151303671,18.8798367041,13.9077223621,0.0,13.9077223621
 08/11  09:00:00,24.1953552906,0.899498089703,2.88813929974,0.0,3.78894180059,16.6187760998,12.2048820658,0.0,12.2048820658
 08/11  10:00:00,22.0097271768,1.02916436152,3.48947161725,0.0,3.78894180059,13.7021493968,11.0696552024,0.0,11.0696552024
 08/11  11:00:00,22.6928395673,1.12238333078,3.93218388469,0.0,3.78894180059,13.8493305508,8.94110483352,0.0,8.94110483352
 08/11  12:00:00,23.8307995215,1.37149493681,5.1314734509,0.0,3.69398621738,13.6338449159,7.80587797011,0.0,7.80587797011
 08/11  13:00:00,24.637533121,1.54186884463,6.04611654048,0.0,3.78894180059,13.2606059349,6.95445782255,0.0,6.95445782255
 08/11  14:00:00,25.6731485945,1.72110414551,7.04967786713,0.0,3.78894180059,13.1134247809,6.10303767499,0.0,6.10303767499
 08/11  15:00:00,28.3844797228,1.93797715138,8.17912653622,0.0,4.71240779196,13.5549682428,6.95445782255,0.0,6.95445782255
 08/11  16:00:00,36.6309381148,2.11117650694,8.80203218531,0.0,7.18559832057,18.5321311015,8.08968468596,0.0,8.08968468596
 08/11  17:00:00,43.1539816606,2.11170674606,9.34678922282,0.0,8.38069375907,23.3147919321,10.6439451286,0.0,10.6439451286
 08/11  18:00:00,45.8590906429,2.25159866613,9.84463615125,0.0,10.6415932552,23.1212625696,12.4886887817,0.0,12.4886887817
 08/11  19:00:00,44.1380804395,2.14445983217,9.20004275999,0.0,12.3080778603,20.4854999863,11.92107535,0.0,11.92107535
 08/11  20:00:00,48.2276601792,2.01317804451,8.50402518062,0.0,12.456681583,19.8967753704,10.9277518445,0.0,10.9277518445
 08/11  21:00:00,42.0247466214,1.87775545379,7.9000352355,0.0,9.18739968257,17.702556249,8.94110483352,0.0,8.94110483352
 08/11  22:00:00,33.7035846899,1.61145373817,6.78048758132,0.0,5.91811778209,14.0365255879,7.80587797011,0.0,7.80587797011
 08/11  23:00:00,26.1071143163,1.29259449864,5.39938551858,0.0,3.54045821811,10.5176760807,4.40019737987,0.0,4.40019737987
 08/11  24:00:00,21.0971281062,1.03995657808,4.34529278472,0.0,2.55330491699,7.80157382632,1.42022686341,0.0,1.42022686341
 08/12  01:00:00,19.968060174,0.931585615865,3.91332043066,0.0,2.55330491699,7.21284921042,0.85253673151,0.0,0.85253673151
 08/12  02:00:00,19.2221957048,0.844197674968,3.54920621032,0.0,2.55330491699,6.91848690247,0.426881332096,0.0,0.426881332096
 08/12  03:00:00,18.7064312998,0.77325739548,3.25156323885,0.0,2.55330491699,6.7713057485,0.426880315308,0.0,0.426880315308
 08/12  04:00:00,20.7139884047,0.75896836763,3.19691592378,0.0,3.82705111198,7.57405300124,0.852512165784,0.0,0.852512165784
 08/12  05:00:00,25.4630652772,0.803992179607,3.36235652238,0.0,6.02426329834,9.91545327661,4.11548410692,0.0,4.11548410692
 08/12  06:00:00,27.1780672714,0.974048172757,4.05321811005,0.0,6.51253267309,14.7454349813,13.6201578001,0.0,13.6201578001
