Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  07:00:00,29.7218484356,1.10619287675,4.6320846307,0.0,6.01364874671,17.9699221805,14.4712831367,0.0,14.4712831367
 08/12  08:00:00,27.1247271104,1.01885996346,4.32093097396,0.0,3.66783283761,18.1171033345,13.9038315662,0.0,13.9038315662
 08/12  09:00:00,24.6080677661,1.06547422775,4.58128920595,0.0,3.10526160149,15.8560427302,12.2014776197,0.0,12.2014776197
 08/12  10:00:00,23.1820428873,1.32568147739,5.81168378054,0.0,3.10526160149,12.9394160272,11.0665749892,0.0,11.0665749892
 08/12  11:00:00,24.1817635336,1.47211282454,6.5177919259,0.0,3.10526160149,13.0865971812,8.93863255714,0.0,8.93863255714
 08/12  12:00:00,24.837206182,1.6202659393,7.17226261361,0.0,3.10526160149,12.9394160272,7.8037299267,0.0,7.8037299267
 08/12  13:00:00,26.987222719,2.05003712332,9.33405142856,0.0,3.10526160149,12.4978725653,6.95255295386,0.0,6.95255295386
 08/12  14:00:00,28.6801724109,2.33096669753,10.8932527002,0.0,3.10526160149,12.3506914113,6.10137598103,0.0,6.10137598103
 08/12  15:00:00,31.4982291932,2.53060277176,12.1466639549,0.0,4.02872759285,12.7922348732,6.95255295386,0.0,6.95255295386
 08/12  16:00:00,41.7477973639,2.97674782181,14.4997336883,0.0,6.50191812146,17.7693977319,8.08745558431,0.0,8.08745558431
 08/12  17:00:00,51.1054575126,3.33893901296,16.2645621703,0.0,8.38069375907,23.1212625696,10.6409865028,0.0,10.6409865028
 08/12  18:00:00,55.1069695999,3.65436539403,17.6897483804,0.0,10.6415932552,23.1212625696,12.4852032773,0.0,12.4852032773
 08/12  19:00:00,52.7823842312,3.47363463735,16.5151717466,0.0,12.3080778603,20.4854999863,11.9177519621,0.0,11.9177519621
 08/12  20:00:00,55.9096904116,3.20966904518,14.9895644123,0.0,12.456681583,19.8967753704,10.9247121604,0.0,10.9247121604
 08/12  21:00:00,48.7389251277,2.94341423978,13.5485549559,0.0,9.18739968257,17.702556249,8.93863255714,0.0,8.93863255714
 08/12  22:00:00,39.4888477591,2.55363551861,11.62356887,0.0,5.91811778209,14.0365255879,7.8037299267,0.0,7.8037299267
 08/12  23:00:00,31.8751072947,2.23870908398,10.2212639117,0.0,3.54045821811,10.5176760807,4.39902203536,0.0,4.39902203536
 08/12  24:00:00,26.755089168,1.96860307228,9.0746073523,0.0,2.55330491699,7.80157382632,1.41990263045,0.0,1.41990263045
 08/13  01:00:00,25.1708289826,1.78957796552,8.25809688965,0.0,2.55330491699,7.21284921042,0.852395817647,0.0,0.852395817647
 08/13  02:00:00,24.1158890699,1.65978888726,7.62730836315,0.0,2.55330491699,6.91848690247,0.426846892182,0.0,0.426846892182
 08/13  03:00:00,23.4339947665,1.56803029122,7.18435380982,0.0,2.55330491699,6.7713057485,0.426846156639,0.0,0.426846156639
 08/13  04:00:00,25.3135649915,1.53534502403,7.0201158542,0.0,3.82705111198,7.57405300124,0.852378046865,0.0,0.852378046865
 08/13  05:00:00,29.9717742035,1.57213452542,7.10292310293,0.0,6.02426329834,9.91545327661,4.11464048178,0.0,4.11464048178
 08/13  06:00:00,32.1572381566,1.81286215506,8.19357501298,0.0,6.51253267309,14.7454349813,13.6173870988,0.0,13.6173870988
 08/13  07:00:00,35.2656013537,2.02364069041,9.25838973517,0.0,6.01364874671,17.9699221805,14.4683507682,0.0,14.4683507682
 08/13  08:00:00,33.0980964009,1.99584151865,9.31731870927,0.0,3.66783283761,18.1171033345,13.9010165601,0.0,13.9010165601
 08/13  09:00:00,32.67429215,2.3273019231,11.3856858944,0.0,3.10526160149,15.8560427302,12.1990144896,0.0,12.1990144896
 08/13  10:00:00,33.3476444129,2.82481017064,14.4781566129,0.0,3.10526160149,12.9394160272,11.0643464429,0.0,11.0643464429
 08/13  11:00:00,36.4466764603,3.22546122115,17.029356456,0.0,3.10526160149,13.0865971812,8.93684385552,0.0,8.93684385552
 08/13  12:00:00,38.5200871216,3.50827234346,18.967137149,0.0,3.10526160149,12.9394160272,7.80217580889,0.0,7.80217580889
 08/13  13:00:00,39.11347627,3.64179629832,19.8685458045,0.0,3.10526160149,12.4978725653,6.95117477392,0.0,6.95117477392
 08/13  14:00:00,38.9650582435,3.66445515572,19.8446500747,0.0,3.10526160149,12.3506914113,6.10017373895,0.0,6.10017373895
 08/13  15:00:00,41.2200171561,3.8210826134,20.5779720762,0.0,4.02872759285,12.7922348732,6.95117477392,0.0,6.95117477392
 08/13  16:00:00,43.622365749,3.26762183864,16.0834280565,0.0,6.50191812146,17.7693977319,8.08584282055,0.0,8.08584282055
 08/13  17:00:00,49.6769726756,3.21830330777,14.9567130386,0.0,8.38069375907,23.1212625696,10.6388459255,0.0,10.6388459255
 08/13  18:00:00,54.4711414591,3.5895008046,17.118784829,0.0,10.6415932552,23.1212625696,12.4826815012,0.0,12.4826815012
 08/13  19:00:00,52.3267576102,3.43865938114,16.0945203817,0.0,12.3080778603,20.4854999863,11.9153474779,0.0,11.9153474779
 08/13  20:00:00,55.516721452,3.19450156999,14.6117629279,0.0,12.456681583,19.8967753704,10.9225129371,0.0,10.9225129371
 08/13  21:00:00,49.2034300006,3.03922022882,13.9172538397,0.0,9.18739968257,17.702556249,8.93684385552,0.0,8.93684385552
 08/13  22:00:00,40.263862564,2.68913438893,12.2630848046,0.0,5.91811778209,14.0365255879,7.80217580889,0.0,7.80217580889
 08/13  23:00:00,32.3778187545,2.32844186131,10.6342425942,0.0,3.54045821811,10.5176760807,4.39817166902,0.0,4.39817166902
 08/13  24:00:00,27.0714629538,2.02363712302,9.3359470874,0.0,2.55330491699,7.80157382632,1.41966804662,0.0,1.41966804662
 08/14  01:00:00,25.6116193742,1.86006274449,8.6284025023,0.0,2.55330491699,7.21284921042,0.85229974948,0.0,0.85229974948
 08/14  02:00:00,24.6345440529,1.73776711865,8.06798511479,0.0,2.55330491699,6.91848690247,0.426823663981,0.0,0.426823663981
 08/14  03:00:00,23.9470134844,1.64201454908,7.62338826978,0.0,2.55330491699,6.7713057485,0.426823209794,0.0,0.426823209794
 08/14  04:00:00,25.9042875564,1.61883987165,7.52734357146,0.0,3.82705111198,7.57405300124,0.852288776286,0.0,0.852288776286
 08/14  05:00:00,30.6418557763,1.66436327751,7.68077592361,0.0,6.02426329834,9.91545327661,4.11409961511,0.0,4.11409961511
 08/14  06:00:00,32.039295692,1.79019952157,8.09829518191,0.0,6.51253267309,14.7454349813,13.6156705735,0.0,13.6156705735
 08/14  07:00:00,36.3980441947,2.16205951503,10.0588843891,0.0,6.01364874671,18.163451543,14.4665398823,0.0,14.4665398823
 08/14  08:00:00,38.1663883291,2.62827499463,12.3067635928,0.0,4.35151303671,18.8798367041,13.8992781775,0.0,13.8992781775
 08/14  09:00:00,37.0961479762,2.87835213486,13.8100779402,0.0,3.78894180059,16.6187760998,12.1974934049,0.0,12.1974934049
 08/14  10:00:00,36.6942960972,3.22489837943,15.9783065197,0.0,3.78894180059,13.7021493968,11.0629702235,0.0,11.0629702235
 08/14  11:00:00,39.1168666046,3.52397173092,17.9546225218,0.0,3.78894180059,13.8493305508,8.93573925834,0.0,8.93573925834
 08/14  12:00:00,40.9683858004,3.81825247261,19.822302194,0.0,3.69398621738,13.6338449159,7.80121607692,0.0,7.80121607692
 08/14  13:00:00,39.9312129431,3.76951000066,19.1121552066,0.0,3.78894180059,13.2606059349,6.95032369086,0.0,6.95032369086
 08/14  14:00:00,37.4808913715,3.54614240317,17.0323823865,0.0,3.78894180059,13.1134247809,6.09943130479,0.0,6.09943130479
 08/14  15:00:00,37.4643072306,3.39451247705,15.8024187184,0.0,4.71240779196,13.5549682428,6.95032369086,0.0,6.95032369086
 08/14  16:00:00,44.0090620624,3.29766407639,14.9936685635,0.0,7.18559832057,18.5321311015,8.08484687228,0.0,8.08484687228
 08/14  17:00:00,49.1947931384,3.11870144643,14.3806060002,0.0,8.38069375907,23.3147919321,10.6375240305,0.0,10.6375240305
 08/14  18:00:00,50.946964317,3.12374181758,14.0603666739,0.0,10.6415932552,23.1212625696,12.4811242003,0.0,12.4811242003
 08/14  19:00:00,48.9466005277,2.83349494013,12.4266944069,0.0,12.3080778603,20.4854999863,11.9138626096,0.0,11.9138626096
 08/14  20:00:00,50.9132635598,2.50188624838,10.7009203573,0.0,12.456681583,19.8967753704,10.9211548258,0.0,10.9211548258
 08/14  21:00:00,43.517869907,2.17020473574,9.10070923915,0.0,9.18739968257,17.702556249,8.93573925834,0.0,8.93573925834
 08/14  22:00:00,34.3446273914,1.75866911177,7.27431490917,0.0,5.91811778209,14.0365255879,7.80121607692,0.0,7.80121607692
 08/14  23:00:00,26.4040170294,1.37448925753,5.61439347273,0.0,3.54045821811,10.5176760807,4.39764653266,0.0,4.39764653266
 08/14  24:00:00,20.9391698301,1.03819375933,4.18909732736,0.0,2.55330491699,7.80157382632,1.41952318142,0.0,1.41952318142
 08/15  01:00:00,19.1064521948,0.802034433822,3.18126363357,0.0,2.55330491699,7.21284921042,0.852248553405,0.0,0.852248553405
 08/15  02:00:00,17.7434460877,0.59718571276,2.31746855547,0.0,2.55330491699,6.91848690247,0.426811653999,0.0,0.426811653999
 08/15  03:00:00,16.8053776683,0.442624021734,1.68114298102,0.0,2.55330491699,6.7713057485,0.426811481241,0.0,0.426811481241
 08/15  04:00:00,18.4961805569,0.368049975529,1.37002646814,0.0,3.82705111198,7.57405300124,0.852244379577,0.0,0.852244379577
 08/15  05:00:00,22.8810518747,0.343401330986,1.24093396854,0.0,6.02426329834,9.91545327661,4.11386166781,0.0,4.11386166781
 08/15  06:00:00,24.1334933755,0.430377508098,1.5523148789,0.0,6.51253267309,14.7454349813,13.6150087354,0.0,13.6150087354
 08/15  07:00:00,27.0187072083,0.598094676668,2.2435122411,0.0,6.01364874671,18.163451543,14.4658510153,0.0,14.4658510153
 08/15  08:00:00,27.2517980025,0.949473666184,3.07097459467,0.0,4.35151303671,18.8798367041,13.898616933,0.0,13.898616933
 08/15  09:00:00,25.4150237419,1.11426104818,3.89304479258,0.0,3.78894180059,16.6187760998,12.1969148162,0.0,12.1969148162
 08/15  10:00:00,24.0334119922,1.37420647254,5.16811432165,0.0,3.78894180059,13.7021493968,11.0624467385,0.0,11.0624467385
 08/15  11:00:00,25.4343235682,1.58735629532,6.20869492095,0.0,3.78894180059,13.8493305508,8.93531909275,0.0,8.93531909275
 08/15  12:00:00,25.8464681335,1.73330666369,6.78533033609,0.0,3.69398621738,13.6338449159,7.80085101501,0.0,7.80085101501
 08/15  13:00:00,26.5573199725,1.90091596606,7.60685627055,0.0,3.78894180059,13.2606059349,6.94999995671,0.0,6.94999995671
 08/15  14:00:00,27.1375039689,2.03141358164,8.20372380547,0.0,3.78894180059,13.1134247809,6.0991488984,0.0,6.0991488984
 08/15  15:00:00,29.6843858927,2.22509417019,9.19191568734,0.0,4.71240779196,13.5549682428,6.94999995671,0.0,6.94999995671
 08/15  16:00:00,38.6327025149,2.49068632756,10.4242867649,0.0,7.18559832057,18.5321311015,8.08446803444,0.0,8.08446803444
 08/15  17:00:00,45.0577432274,2.46152629841,10.9007312372,0.0,8.38069375907,23.3147919321,10.6370212094,0.0,10.6370212094
 08/15  18:00:00,47.3631812381,2.5384068176,11.061918595,0.0,10.6415932552,23.1212625696,12.4805318357,0.0,12.4805318357
 08/15  19:00:00,45.5071332331,2.272803142,9.54791891043,0.0,12.3080778603,20.4854999863,11.9132977968,0.0,11.9132977968
 08/15  20:00:00,47.3590932012,1.92554640075,7.72308984639,0.0,12.456681583,19.8967753704,10.9206382288,0.0,10.9206382288
 08/15  21:00:00,40.3241814334,1.64605219733,6.43117330396,0.0,9.18739968257,17.702556249,8.93531909275,0.0,8.93531909275
 08/15  22:00:00,31.4892189067,1.27586673684,4.90170879942,0.0,5.91811778209,14.0365255879,7.80085101501,0.0,7.80085101501
 08/15  23:00:00,23.8493479154,0.923207278357,3.51100633796,0.0,3.54045821811,10.5176760807,4.3974467818,0.0,4.3974467818
 08/15  24:00:00,18.7383479869,0.631662983681,2.39480625988,0.0,2.55330491699,7.80157382632,1.41946807774,0.0,1.41946807774
 08/16  01:00:00,17.2581879816,0.449239846412,1.68579400774,0.0,2.55330491699,7.21284921042,0.852242242528,0.0,0.852242242528
 08/16  02:00:00,16.4645012681,0.348546773176,1.28716267543,0.0,2.55330491699,6.91848690247,0.426810865419,0.0,0.426810865419
 08/16  03:00:00,16.0007473013,0.284392713597,1.03474392221,0.0,2.55330491699,6.7713057485,0.42681097413,0.0,0.42681097413
 08/16  04:00:00,17.9070597747,0.250057579076,0.898898082353,0.0,3.82705111198,7.57405300124,0.852244868979,0.0,0.852244868979
 08/16  05:00:00,22.3992130036,0.24389800689,0.858598421568,0.0,6.02426329834,9.91545327661,4.11392671106,0.0,4.11392671106
 08/16  06:00:00,23.5043008802,0.303220090402,1.05027980127,0.0,6.51253267309,14.7454349813,13.6154017835,0.0,13.6154017835
 08/16  07:00:00,26.1924661071,0.437921577051,1.57744423951,0.0,6.01364874671,18.163451543,14.4662843712,0.0,14.4662843712
 08/16  08:00:00,26.2225895608,0.771364368279,2.21987545086,0.0,4.35151303671,18.8798367041,13.8990330226,0.0,13.8990330226
 08/16  09:00:00,24.6378193745,0.971363947244,3.25873752609,0.0,3.78894180059,16.6187760998,12.1972788948,0.0,12.1972788948
 08/16  10:00:00,23.1597754009,1.20324820985,4.46543599302,0.0,3.78894180059,13.7021493968,11.0627761429,0.0,11.0627761429
 08/16  11:00:00,24.8029184049,1.45810321459,5.7065428384,0.0,3.78894180059,13.8493305508,8.93558348315,0.0,8.93558348315
 08/16  12:00:00,25.4506410416,1.61757058517,6.5052393227,0.0,3.69398621738,13.6338449159,7.80108073126,0.0,7.80108073126
 08/16  13:00:00,26.824090491,1.89527938218,7.87926337292,0.0,3.78894180059,13.2606059349,6.95020366734,0.0,6.95020366734
 08/16  14:00:00,27.2516620637,1.99051794279,8.35877753905,0.0,3.78894180059,13.1134247809,6.09932660343,0.0,6.09932660343
 08/16  15:00:00,29.4026254099,2.12579634836,9.00945302632,0.0,4.71240779196,13.5549682428,6.95020366734,0.0,6.95020366734
 08/16  16:00:00,38.9799434384,2.51098423006,10.7512297858,0.0,7.18559832057,18.5321311015,8.08470641923,0.0,8.08470641923
 08/16  17:00:00,45.9279890394,2.56707196622,11.6654313814,0.0,8.38069375907,23.3147919321,10.637337611,0.0,10.637337611
 08/16  18:00:00,48.2203703462,2.62409970608,11.8334148146,0.0,10.6415932552,23.1212625696,12.4809045828,0.0,12.4809045828
 08/16  19:00:00,47.1949131708,2.48201215442,11.0264898357,0.0,12.3080778603,20.4854999863,11.9136532069,0.0,11.9136532069
 08/16  20:00:00,50.3538072618,2.3497846731,10.2935656346,0.0,12.456681583,19.8967753704,10.920963299,0.0,10.920963299
 08/16  21:00:00,43.9977664988,2.19788174757,9.55292881907,0.0,9.18739968257,17.702556249,8.93558348315,0.0,8.93558348315
 08/16  22:00:00,35.3857613223,1.89645523237,8.17766271951,0.0,5.91811778209,14.0365255879,7.80108073126,0.0,7.80108073126
 08/16  23:00:00,27.7751893177,1.57964273499,6.78041228367,0.0,3.54045821811,10.5176760807,4.3975724756,0.0,4.3975724756
 08/16  24:00:00,22.7225571351,1.32149533875,5.68918305301,0.0,2.55330491699,7.80157382632,1.41950275189,0.0,1.41950275189
 08/17  01:00:00,21.3386974657,1.17284182031,5.04270151799,0.0,2.55330491699,7.21284921042,0.852280816658,0.0,0.852280816658
 08/17  02:00:00,20.3779875313,1.05228042306,4.49691528873,0.0,2.55330491699,6.91848690247,0.426821298104,0.0,0.426821298104
 08/17  03:00:00,19.7438209843,0.963530946577,4.09867937225,0.0,2.55330491699,6.7713057485,0.426821688284,0.0,0.426821688284
 08/17  04:00:00,21.6186117764,0.927677732716,3.9328299304,0.0,3.82705111198,7.57405300124,0.852290243438,0.0,0.852290243438
 08/17  05:00:00,26.1995719368,0.945570353388,3.95728500821,0.0,6.02426329834,9.91545327661,4.11429472631,0.0,4.11429472631
 08/17  06:00:00,28.591894561,1.0769751088,4.47128513028,0.0,6.51253267309,14.7454349813,13.6168496043,0.0,13.6168496043
 08/17  07:00:00,30.3483499495,1.18915617134,4.98209348762,0.0,6.01364874671,18.163451543,14.4678398217,0.0,14.4678398217
 08/17  08:00:00,29.297844378,1.29835993701,4.76813469931,0.0,4.35151303671,18.8798367041,13.9005263229,0.0,13.9005263229
 08/17  09:00:00,26.3894804005,1.28871359537,4.69304890399,0.0,3.78894180059,16.6187760998,12.1985855329,0.0,12.1985855329
 08/17  10:00:00,23.6857038203,1.33272198056,4.86189064171,0.0,3.78894180059,13.7021493968,11.0639583393,0.0,11.0639583393
 08/17  11:00:00,24.4398359577,1.43938665473,5.36217695111,0.0,3.78894180059,13.8493305508,8.93653235126,0.0,8.93653235126
 08/17  12:00:00,25.0677794249,1.60174148363,6.13820680755,0.0,3.69398621738,13.6338449159,7.80190515765,0.0,7.80190515765
 08/17  13:00:00,25.244896793,1.67395746033,6.5213915968,0.0,3.78894180059,13.2606059349,6.95093476244,0.0,6.95093476244
 08/17  14:00:00,25.0539004933,1.67468108709,6.47685282442,0.0,3.78894180059,13.1134247809,6.09996436724,0.0,6.09996436724
 08/17  15:00:00,27.2209321662,1.81342428362,7.14013184736,0.0,4.71240779196,13.5549682428,6.95093476244,0.0,6.95093476244
 08/17  16:00:00,36.0998262169,2.06551376087,8.31658303353,0.0,7.18559832057,18.5321311015,8.08556195605,0.0,8.08556195605
 08/17  17:00:00,43.1623307467,2.12540181214,9.34144324282,0.0,8.38069375907,23.3147919321,10.6384731417,0.0,10.6384731417
 08/17  18:00:00,46.4131176047,2.33464298929,10.3156187898,0.0,10.6415932552,23.1212625696,12.4822423313,0.0,12.4822423313
 08/17  19:00:00,45.8370073855,2.25511618745,9.89548001743,0.0,12.3080778603,20.4854999863,11.9149287345,0.0,11.9149287345
 08/17  20:00:00,49.6565597417,2.21280795836,9.7332948292,0.0,12.456681583,19.8967753704,10.9221299401,0.0,10.9221299401
 08/17  21:00:00,44.2524805975,2.20102415564,9.80450050973,0.0,9.18739968257,17.702556249,8.93653235126,0.0,8.93653235126
 08/17  22:00:00,36.6213582973,2.05122554964,9.25848937725,0.0,5.91811778209,14.0365255879,7.80190515765,0.0,7.80190515765
 08/17  23:00:00,29.570275591,1.83268284414,8.3224584478,0.0,3.54045821811,10.5176760807,4.39802357683,0.0,4.39802357683
 08/17  24:00:00,24.7099683273,1.61553496771,7.38255461617,0.0,2.55330491699,7.80157382632,1.41962719361,0.0,1.41962719361
 08/18  01:00:00,23.6841370987,1.52979880573,7.03118416557,0.0,2.55330491699,7.21284921042,0.852364262317,0.0,0.852364262317
 08/18  02:00:00,23.0538656295,1.46853772535,6.75653608467,0.0,2.55330491699,6.91848690247,0.426842948589,0.0,0.426842948589
 08/18  03:00:00,22.6532203356,1.42311583899,6.54849383114,0.0,2.55330491699,6.7713057485,0.426843620204,0.0,0.426843620204
 08/18  04:00:00,24.8322390432,1.43960507345,6.63452985652,0.0,3.82705111198,7.57405300124,0.85238048861,0.0,0.85238048861
 08/18  05:00:00,29.7922625411,1.524299475,6.97124649092,0.0,6.02426329834,9.91545327661,4.1149656053,0.0,4.1149656053
 08/18  06:00:00,32.676972151,1.73683311366,7.89650471545,0.0,6.51253267309,14.7454349813,13.6193517719,0.0,13.6193517719
 08/18  07:00:00,34.6841725539,1.88431373236,8.62275853101,0.0,6.01364874671,18.163451543,14.4705169063,0.0,14.4705169063
 08/18  08:00:00,34.1310481004,2.04716458934,8.85253376938,0.0,4.35151303671,18.8798367041,13.9030963919,0.0,13.9030963919
 08/18  09:00:00,30.7368604474,1.97361667412,8.3555258721,0.0,3.78894180059,16.6187760998,12.2008343434,0.0,12.2008343434
 08/18  10:00:00,27.8619548378,1.99406093152,8.37680270824,0.0,3.78894180059,13.7021493968,11.0659929774,0.0,11.0659929774
 08/18  11:00:00,28.55485927,2.08079824616,8.83578867196,0.0,3.78894180059,13.8493305508,8.93816541607,0.0,8.93816541607
 08/18  12:00:00,28.7204447931,2.15464529315,9.23796836617,0.0,3.69398621738,13.6338449159,7.80332405003,0.0,7.80332405003
 08/18  13:00:00,28.0166600365,2.09325386496,8.87385843564,0.0,3.78894180059,13.2606059349,6.9521930255,0.0,6.9521930255
 08/18  14:00:00,27.6153183949,2.06475935275,8.64819246031,0.0,3.78894180059,13.1134247809,6.10106200096,0.0,6.10106200096
 08/18  15:00:00,29.2376033107,2.1134314476,8.8567958279,0.0,4.71240779196,13.5549682428,6.9521930255,0.0,6.9521930255
 08/18  16:00:00,37.6255415458,2.28506053497,9.62275158833,0.0,7.18559832057,18.5321311015,8.08703439154,0.0,8.08703439154
 08/18  17:00:00,44.1580057428,2.27207263346,10.1904474176,0.0,8.38069375907,23.3147919321,10.6404274651,0.0,10.6404274651
 08/18  18:00:00,47.07993992,2.43869016425,10.8783939302,0.0,10.6415932552,23.1212625696,12.4845446849,0.0,12.4845446849
 08/18  19:00:00,46.60458227,2.37793149245,10.5402395969,0.0,12.3080778603,20.4854999863,11.9171240019,0.0,11.9171240019
 08/18  20:00:00,50.0462874034,2.2836610887,10.0521693606,0.0,12.456681583,19.8967753704,10.9241378066,0.0,10.9241378066
 08/18  21:00:00,44.0144209108,2.17688518791,9.59057979073,0.0,9.18739968257,17.702556249,8.93816541607,0.0,8.93816541607
 08/18  22:00:00,35.3804085049,1.87160866165,8.19715647282,0.0,5.91811778209,14.0365255879,7.80332405003,0.0,7.80332405003
 08/18  23:00:00,27.7652442235,1.55940645636,6.7907034681,0.0,3.54045821811,10.5176760807,4.3987999519,0.0,4.3987999519
 08/18  24:00:00,22.6881458564,1.30205635868,5.67421075431,0.0,2.55330491699,7.80157382632,1.41984136604,0.0,1.41984136604
 08/19  01:00:00,21.154912963,1.13123351336,4.90052532221,0.0,2.55330491699,7.21284921042,0.852492552744,0.0,0.852492552744
 08/19  02:00:00,20.049185621,0.986950146975,4.2334436546,0.0,2.55330491699,6.91848690247,0.426875810092,0.0,0.426875810092
 08/19  03:00:00,19.2352269624,0.86719109163,3.68642520522,0.0,2.55330491699,6.7713057485,0.426876763072,0.0,0.426876763072
 08/19  04:00:00,20.8941903916,0.793374027461,3.34271225091,0.0,3.82705111198,7.57405300124,0.852515576865,0.0,0.852515576865
 08/19  05:00:00,25.2646024319,0.772356173381,3.19552968335,0.0,6.02426329834,9.91545327661,4.11593915006,0.0,4.11593915006
 08/19  06:00:00,27.621419628,0.897910132933,3.67987517321,0.0,6.51253267309,14.7454349813,13.6229075481,0.0,13.6229075481
 08/19  07:00:00,29.5651368688,1.07961268978,4.50195325094,0.0,6.01364874671,17.9699221805,14.4743148323,0.0,14.4743148323
 08/19  08:00:00,27.7141420585,1.1242128678,4.80499301776,0.0,3.66783283761,18.1171033345,13.9067424684,0.0,13.9067424684
 08/19  09:00:00,26.0307877869,1.29909066294,5.77039279151,0.0,3.10526160149,15.8560427302,12.2040246605,0.0,12.2040246605
 08/19  10:00:00,25.3395654207,1.66208742895,7.63280036241,0.0,3.10526160149,12.9394160272,11.0688794548,0.0,11.0688794548
 08/19  11:00:00,27.4874318375,1.98162547258,9.31394758175,0.0,3.10526160149,13.0865971812,8.94048219397,0.0,8.94048219397
 08/19  12:00:00,28.6301464162,2.15074551259,10.4347232745,0.0,3.10526160149,12.9394160272,7.8053369882,0.0,7.8053369882
 08/19  13:00:00,28.9845147129,2.27430558087,11.1070749649,0.0,3.10526160149,12.4978725653,6.95397808388,0.0,6.95397808388
 08/19  14:00:00,29.6693880712,2.41306055992,11.8003744981,0.0,3.10526160149,12.3506914113,6.10261917955,0.0,6.10261917955
 08/19  15:00:00,32.9772183006,2.70025322993,13.4560026042,0.0,4.02872759285,12.7922348732,6.95397808388,0.0,6.95397808388
 08/19  16:00:00,41.9069361669,2.94452446223,14.6910958509,0.0,6.50191812146,17.7693977319,8.08912328965,0.0,8.08912328965
 08/19  17:00:00,50.4547554948,3.21683234003,15.7359668255,0.0,8.38069375907,23.1212625696,10.6432000026,0.0,10.6432000026
 08/19  18:00:00,52.4761177952,3.23815732113,15.4751046485,0.0,10.6415932552,23.1212625696,12.487810962,0.0,12.487810962
 08/19  19:00:00,51.1885247984,3.08904103968,14.413072578,0.0,12.3080778603,20.4854999863,11.9202383591,0.0,11.9202383591
 08/19  20:00:00,53.4806649681,2.82810114453,12.9421068695,0.0,12.456681583,19.8967753704,10.9269863041,0.0,10.9269863041
 08/19  21:00:00,46.3781719777,2.5748804649,11.5563355807,0.0,9.18739968257,17.702556249,8.94048219397,0.0,8.94048219397
 08/19  22:00:00,37.4654425549,2.24076712917,9.91303205529,0.0,5.91811778209,14.0365255879,7.8053369882,0.0,7.8053369882
 08/19  23:00:00,29.1974671302,1.82915774764,7.95317508344,0.0,3.54045821811,10.5176760807,4.3999013709,0.0,4.3999013709
 08/19  24:00:00,23.5537903518,1.47720668379,6.36470492463,0.0,2.55330491699,7.80157382632,1.42014520577,0.0,1.42014520577
 08/20  01:00:00,21.8012984562,1.26367683279,5.41446749599,0.0,2.55330491699,7.21284921042,0.852665647904,0.0,0.852665647904
 08/20  02:00:00,20.5315701375,1.08737555934,4.61540275864,0.0,2.55330491699,6.91848690247,0.426919872512,0.0,0.426919872512
 08/20  03:00:00,19.597826265,0.944019216916,3.97219638261,0.0,2.55330491699,6.7713057485,0.426921106749,0.0,0.426921106749
 08/20  04:00:00,21.1962366603,0.858120196486,3.58001235052,0.0,3.82705111198,7.57405300124,0.852695467298,0.0,0.852695467298
 08/20  05:00:00,25.5528671984,0.834843801297,3.42130682189,0.0,6.02426329834,9.91545327661,4.117215073,0.0,4.117215073
 08/20  06:00:00,28.1709461267,1.00467001067,4.12264179418,0.0,6.51253267309,14.7454349813,13.6275158829,0.0,13.6275158829
 08/20  07:00:00,30.504566025,1.24248536593,5.27850973097,0.0,6.01364874671,17.9699221805,14.4792324748,0.0,14.4792324748
 08/20  08:00:00,28.4319391535,1.23358236066,5.41342061986,0.0,3.66783283761,18.1171033345,13.9114634725,0.0,13.9114634725
 08/20  09:00:00,26.245215932,1.33311351872,5.95079808088,0.0,3.10526160149,15.8560427302,12.2081555394,0.0,12.2081555394
 08/20  10:00:00,26.1812680901,1.79252199103,8.34406846973,0.0,3.10526160149,12.9394160272,11.0726169166,0.0,11.0726169166
 08/20  11:00:00,28.019332585,2.03770373186,9.78977006995,0.0,3.10526160149,13.0865971812,8.94348199887,0.0,8.94348199887
 08/20  12:00:00,30.3345784585,2.39200114484,11.8978996845,0.0,3.10526160149,12.9394160272,7.80794337607,0.0,7.80794337607
 08/20  13:00:00,32.888931584,2.83308556992,14.452711847,0.0,3.10526160149,12.4978725653,6.95628940897,0.0,6.95628940897
 08/20  14:00:00,33.9612608922,3.02390871062,15.4813991684,0.0,3.10526160149,12.3506914113,6.10463544186,0.0,6.10463544186
 08/20  15:00:00,35.8778127583,3.09694615154,15.9599041403,0.0,4.02872759285,12.7922348732,6.95628940897,0.0,6.95628940897
 08/20  16:00:00,45.6511016441,3.46023029648,17.9195554938,0.0,6.50191812146,17.7693977319,8.09182803177,0.0,8.09182803177
 08/20  17:00:00,54.7072938118,3.80354417824,19.4017933042,0.0,8.38069375907,23.1212625696,10.6467899331,0.0,10.6467899331
 08/20  18:00:00,56.163983549,3.73500734422,18.6661203792,0.0,10.6415932552,23.1212625696,12.4920401951,0.0,12.4920401951
 08/20  19:00:00,53.8862881477,3.44144318588,16.7584337811,0.0,12.3080778603,20.4854999863,11.9242708837,0.0,11.9242708837
 08/20  20:00:00,56.2346808399,3.22758622581,15.29663766,0.0,12.456681583,19.8967753704,10.9306745888,0.0,10.9306745888
 08/20  21:00:00,49.0716861566,2.98928061673,13.8354496078,0.0,9.18739968257,17.702556249,8.94348199887,0.0,8.94348199887
 08/20  22:00:00,39.6698438856,2.58621595455,11.7719845606,0.0,5.91811778209,14.0365255879,7.80794337607,0.0,7.80794337607
 08/20  23:00:00,31.3444757136,2.16972877747,9.75961263699,0.0,3.54045821811,10.5176760807,4.40132750766,0.0,4.40132750766
 08/20  24:00:00,25.9024826808,1.84915634907,8.3414475884,0.0,2.55330491699,7.80157382632,1.4205386228,0.0,1.4205386228
 08/21  01:00:00,24.620588157,1.71086088719,7.78657314236,0.0,2.55330491699,7.21284921042,0.852883494512,0.0,0.852883494512
 08/21  02:00:00,23.822129355,1.6137377607,7.3795997748,0.0,2.55330491699,6.91848690247,0.426975122432,0.0,0.426975122432
 08/21  03:00:00,23.4175460205,1.55971502059,7.1762203344,0.0,2.55330491699,6.7713057485,0.426976637782,0.0,0.426976637782
 08/21  04:00:00,25.6695685895,1.58175460515,7.3297098711,0.0,3.82705111198,7.57405300124,0.852920105743,0.0,0.852920105743
 08/21  05:00:00,30.6832915566,1.67203317818,7.71454180329,0.0,6.02426329834,9.91545327661,4.11879299698,0.0,4.11879299698
 08/21  06:00:00,33.8668602738,1.92315261153,8.90007334037,0.0,6.51253267309,14.7454349813,13.6331754143,0.0,13.6331754143
 08/21  07:00:00,36.2910410404,2.12894076982,9.98499998004,0.0,6.01364874671,18.163451543,14.4852683778,0.0,14.4852683778
 08/21  08:00:00,36.0625650957,2.32308826198,10.508127092,0.0,4.35151303671,18.8798367041,13.9172580064,0.0,13.9172580064
 08/21  09:00:00,33.8993656771,2.43659112659,11.0550566494,0.0,3.78894180059,16.6187760998,12.2132257567,0.0,12.2132257567
 08/21  10:00:00,32.2261912665,2.64114583488,12.0939542336,0.0,3.78894180059,13.7021493968,11.0772042561,0.0,11.0772042561
 08/21  11:00:00,33.3777611141,2.81247335249,12.9270154097,0.0,3.78894180059,13.8493305508,8.9471639424,0.0,8.9471639424
 08/21  12:00:00,33.0177420353,2.79692695667,12.8929839449,0.0,3.69398621738,13.6338449159,7.81114244176,0.0,7.81114244176
 08/21  13:00:00,33.7747902642,2.93803541645,13.7872071119,0.0,3.78894180059,13.2606059349,6.95912631628,0.0,6.95912631628
 08/21  14:00:00,34.031834854,2.99515360144,14.1343146707,0.0,3.78894180059,13.1134247809,6.1071101908,0.0,6.1071101908
 08/21  15:00:00,35.6710972908,3.0430439999,14.3606772557,0.0,4.71240779196,13.5549682428,6.95912631628,0.0,6.95912631628
 08/21  16:00:00,43.7711460734,3.18882972665,14.8645869242,0.0,7.18559832057,18.5321311015,8.09514781692,0.0,8.09514781692
 08/21  17:00:00,47.2346536743,2.78046787951,12.758700103,0.0,8.38069375907,23.3147919321,10.6511961934,0.0,10.6511961934
 08/21  18:00:00,47.4540713458,2.57203648918,11.1191790311,0.0,10.6415932552,23.1212625696,12.4972311319,0.0,12.4972311319
 08/21  19:00:00,46.8152131657,2.481451687,10.6473502981,0.0,12.3080778603,20.4854999863,11.9292203816,0.0,11.9292203816
 08/21  20:00:00,50.2289849027,2.3696176605,10.1489102881,0.0,12.456681583,19.8967753704,10.9352015685,0.0,10.9352015685
 08/21  21:00:00,43.9514921899,2.21207109566,9.49246516209,0.0,9.18739968257,17.702556249,8.9471639424,0.0,8.9471639424
 08/21  22:00:00,35.6755612748,1.94970432663,8.41421357775,0.0,5.91811778209,14.0365255879,7.81114244176,0.0,7.81114244176
 08/21  23:00:00,28.2664188138,1.66462952011,7.1866549946,0.0,3.54045821811,10.5176760807,4.40307793983,0.0,4.40307793983
 08/21  24:00:00,23.1564610685,1.3977229063,6.04685941881,0.0,2.55330491699,7.80157382632,1.42102150064,0.0,1.42102150064
 08/22  01:00:00,21.6463255787,1.22841936735,5.29475208393,0.0,2.55330491699,7.21284921042,0.85314602604,0.0,0.85314602604
 08/22  02:00:00,20.5460087902,1.08440645569,4.63281051508,0.0,2.55330491699,6.91848690247,0.427041543126,0.0,0.427041543126
 08/22  03:00:00,19.7641529853,0.970030356941,4.11251196289,0.0,2.55330491699,6.7713057485,0.427043339409,0.0,0.427043339409
 08/22  04:00:00,21.4886902495,0.907771485886,3.82281465036,0.0,3.82705111198,7.57405300124,0.853189424789,0.0,0.853189424789
 08/22  05:00:00,25.9237505891,0.899516387666,3.72751762625,0.0,6.02426329834,9.91545327661,4.12067245543,0.0,4.12067245543
 08/22  06:00:00,28.5064393668,1.06306702863,4.39973801625,0.0,6.51253267309,14.7454349813,13.6398844692,0.0,13.6398844692
 08/22  07:00:00,30.2148879982,1.16878335489,4.86900435278,0.0,6.01364874671,18.163451543,14.4924207537,0.0,14.4924207537
 08/22  08:00:00,29.2091917938,1.28225994485,4.69558210735,0.0,4.35151303671,18.8798367041,13.9241243539,0.0,13.9241243539
 08/22  09:00:00,26.5375839716,1.30958144295,4.82028462748,0.0,3.78894180059,16.6187760998,12.219233811,0.0,12.219233811
 08/22  10:00:00,24.1463795927,1.40194739202,5.25334100261,0.0,3.78894180059,13.7021493968,11.0826401147,0.0,11.0826401147
 08/22  11:00:00,24.7513375021,1.48015868392,5.63290646632,0.0,3.78894180059,13.8493305508,8.9515269342,0.0,8.9515269342
 08/22  12:00:00,24.7108478705,1.53888354894,5.84413318775,0.0,3.69398621738,13.6338449159,7.81493323791,0.0,7.81493323791
 08/22  13:00:00,24.1697248939,1.50587487953,5.61430227852,0.0,3.78894180059,13.2606059349,6.96248796569,0.0,6.96248796569
 08/22  14:00:00,23.6671507724,1.44467886949,5.32010532112,0.0,3.78894180059,13.1134247809,6.11004269348,0.0,6.11004269348
 08/22  15:00:00,25.7982208382,1.57153715268,5.9593076503,0.0,4.71240779196,13.5549682428,6.96248796569,0.0,6.96248796569
 08/22  16:00:00,34.6329984268,1.81313671983,7.10213228441,0.0,7.18559832057,18.5321311015,8.09908166198,0.0,8.09908166198
 08/22  17:00:00,41.2458297359,1.79961931296,7.75072473116,0.0,8.38069375907,23.3147919321,10.6564174786,0.0,10.6564174786
 08/22  18:00:00,43.5995864727,1.88194348317,7.95478716401,0.0,10.6415932552,23.1212625696,12.5033822351,0.0,12.5033822351
 08/22  19:00:00,43.6685307244,1.76398762094,7.3252985895,0.0,12.3080778603,20.4854999863,11.935085387,0.0,11.935085387
 08/22  20:00:00,45.9655233925,1.62066781975,6.6343986186,0.0,12.456681583,19.8967753704,10.9405659027,0.0,10.9405659027
 08/22  21:00:00,39.4434674213,1.42636080646,5.77015068275,0.0,9.18739968257,17.702556249,8.9515269342,0.0,8.9515269342
 08/22  22:00:00,30.7732009634,1.0942696119,4.3672879811,0.0,5.91811778209,14.0365255879,7.81493323791,0.0,7.81493323791
 08/22  23:00:00,22.9952059852,0.730554396582,2.84951728949,0.0,3.54045821811,10.5176760807,4.40515214905,0.0,4.40515214905
 08/22  24:00:00,17.9166825917,0.456262095823,1.74854175247,0.0,2.55330491699,7.80157382632,1.42159369629,0.0,1.42159369629
 08/23  01:00:00,16.7741610586,0.345499147475,1.3055077837,0.0,2.55330491699,7.21284921042,0.853453162751,0.0,0.853453162751
 08/23  02:00:00,16.1219022803,0.274369516941,1.01874094389,0.0,2.55330491699,6.91848690247,0.427119114564,0.0,0.427119114564
 08/23  03:00:00,15.6905335531,0.216989257978,0.791933629672,0.0,2.55330491699,6.7713057485,0.42712119156,0.0,0.42712119156
 08/23  04:00:00,17.6048519668,0.184311118289,0.662436735215,0.0,3.82705111198,7.57405300124,0.853503343803,0.0,0.853503343803
 08/23  05:00:00,22.089558594,0.175882706973,0.616959311845,0.0,6.02426329834,9.91545327661,4.12285289247,0.0,4.12285289247
 08/23  06:00:00,24.0919353449,0.23562282215,0.812678200915,0.0,6.51253267309,14.7454349813,13.6476410635,0.0,13.6476410635
 08/23  07:00:00,26.0430052963,0.404110608985,1.4617943968,0.0,6.01364874671,18.163451543,14.5006874845,0.0,14.5006874845
 08/23  08:00:00,25.9800208118,0.72531257854,2.02335849163,0.0,4.35151303671,18.8798367041,13.9320604816,0.0,13.9320604816
 08/23  09:00:00,23.6236174483,0.802430316331,2.41346923086,0.0,3.78894180059,16.6187760998,12.226177923,0.0,12.226177923
 08/23  10:00:00,21.5670655628,0.954311574474,3.12166279026,0.0,3.78894180059,13.7021493968,11.0889228827,0.0,11.0889228827
 08/23  11:00:00,22.6417026091,1.11706319735,3.8863670599,0.0,3.78894180059,13.8493305508,8.9565696822,0.0,8.9565696822
 08/23  12:00:00,23.6537712403,1.35401876443,4.97192134206,0.0,3.69398621738,13.6338449159,7.81931464191,0.0,7.81931464191
 08/23  13:00:00,25.035606235,1.62808794473,6.35797055437,0.0,3.78894180059,13.2606059349,6.96637336169,0.0,6.96637336169
 08/23  14:00:00,26.4997068002,1.88954666435,7.70779355399,0.0,3.78894180059,13.1134247809,6.11343208148,0.0,6.11343208148
 08/23  15:00:00,29.1187055974,2.11029689164,8.74103267061,0.0,4.71240779196,13.5549682428,6.96637336169,0.0,6.96637336169
 08/23  16:00:00,37.7895456034,2.34132470781,9.73049147305,0.0,7.18559832057,18.5321311015,8.10362840198,0.0,8.10362840198
 08/23  17:00:00,44.7388292549,2.39172732476,10.6516162383,0.0,8.38069375907,23.3147919321,10.6624522426,0.0,10.6624522426
 08/23  18:00:00,47.824135026,2.57627349256,11.4850057079,0.0,10.6415932552,23.1212625696,12.5104916831,0.0,12.5104916831
 08/23  19:00:00,46.9485674054,2.33971315055,10.0296097409,0.0,12.3080778603,20.4854999863,11.941864163,0.0,11.941864163
 08/23  20:00:00,47.4406414055,1.945580977,7.78460347435,0.0,12.456681583,19.8967753704,10.9467660027,0.0,10.9467660027
 08/23  21:00:00,39.7339290512,1.55803190747,5.92894121161,0.0,9.18739968257,17.702556249,8.9565696822,0.0,8.9565696822
 08/23  22:00:00,30.8182032339,1.16416659932,4.34239326413,0.0,5.91811778209,14.0365255879,7.81931464191,0.0,7.81931464191
 08/23  23:00:00,23.033835178,0.774648939156,2.84405193978,0.0,3.54045821811,10.5176760807,4.40754952104,0.0,4.40754952104
 08/23  24:00:00,17.8067658349,0.452989167223,1.64189792434,0.0,2.55330491699,7.80157382632,1.42225504029,0.0,1.42225504029
 08/24  01:00:00,16.5952987738,0.320494926533,1.15164971984,0.0,2.55330491699,7.21284921042,0.85380481172,0.0,0.85380481172
 08/24  02:00:00,15.9535157317,0.247499982257,0.877223929962,0.0,2.55330491699,6.91848690247,0.427207813416,0.0,0.427207813416
 08/24  03:00:00,15.5429694984,0.19159111483,0.669767718113,0.0,2.55330491699,6.7713057485,0.427210170871,0.0,0.427210170871
 08/24  04:00:00,17.4708742517,0.159949161437,0.552820977011,0.0,3.82705111198,7.57405300124,0.853861768957,0.0,0.853861768957
 08/24  05:00:00,21.964278005,0.152133077052,0.515428352777,0.0,6.02426329834,9.91545327661,4.12533366309,0.0,4.12533366309
 08/24  06:00:00,24.0152390447,0.220562453929,0.751042268897,0.0,6.51253267309,14.7454349813,13.656442903,0.0,13.656442903
 08/24  07:00:00,25.744994938,0.344870892189,1.22302375526,0.0,6.01364874671,18.163451543,14.5100661222,0.0,14.5100661222
 08/24  08:00:00,25.6597797989,0.672049124242,1.75638093304,0.0,4.35151303671,18.8798367041,13.9410640394,0.0,13.9410640394
 08/24  09:00:00,23.8572151236,0.842384396815,2.60711282569,0.0,3.78894180059,16.6187760998,12.2340560363,0.0,12.2340560363
 08/24  10:00:00,22.4766418571,1.09223322988,3.89331742919,0.0,3.78894180059,13.7021493968,11.0960506995,0.0,11.0960506995
 08/24  11:00:00,24.2143736615,1.3471521449,5.22894916475,0.0,3.78894180059,13.8493305508,8.96229069303,0.0,8.96229069303
 08/24  12:00:00,25.8686225565,1.67591408217,6.86487734059,0.0,3.69398621738,13.6338449159,7.82428535624,0.0,7.82428535624
 08/24  13:00:00,27.5331733229,1.98190249664,8.50172309042,0.0,3.78894180059,13.2606059349,6.97078135365,0.0,6.97078135365
 08/24  14:00:00,28.6692501541,2.19475476876,9.57212880349,0.0,3.78894180059,13.1134247809,6.11727735105,0.0,6.11727735105
 08/24  15:00:00,31.5555987421,2.44941832719,10.8388043797,0.0,4.71240779196,13.5549682428,6.97078135365,0.0,6.97078135365
 08/24  16:00:00,41.0625519123,2.79606375731,12.5487587325,0.0,7.18559832057,18.5321311015,8.10878669044,0.0,8.10878669044
 08/24  17:00:00,47.8647173786,2.83561132576,13.333620361,0.0,8.38069375907,23.3147919321,10.6692986982,0.0,10.6692986982
 08/24  18:00:00,49.6404337495,2.85923046066,13.0183474633,0.0,10.6415932552,23.1212625696,12.5185573705,0.0,12.5185573705
 08/24  19:00:00,48.5050817189,2.58027031037,11.3455668946,0.0,12.3080778603,20.4854999863,11.9495547021,0.0,11.9495547021
 08/24  20:00:00,49.0722541725,2.2049681513,9.15682906706,0.0,12.456681583,19.8967753704,10.9538000324,0.0,10.9538000324
 08/24  21:00:00,41.2764373469,1.8213382272,7.20814318762,0.0,9.18739968257,17.702556249,8.96229069303,0.0,8.96229069303
 08/24  22:00:00,32.1916436197,1.40723723132,5.47276301791,0.0,5.91811778209,14.0365255879,7.82428535624,0.0,7.82428535624
 08/24  23:00:00,24.1856280455,0.989891472646,3.78060227376,0.0,3.54045821811,10.5176760807,4.41026934587,0.0,4.41026934587
 08/24  24:00:00,18.8800625517,0.662056766824,2.50612704147,0.0,2.55330491699,7.80157382632,1.42300533679,0.0,1.42300533679
 08/25  01:00:00,17.4121853592,0.480117571277,1.80891366049,0.0,2.55330491699,7.21284921042,0.854200866866,0.0,0.854200866866
 08/25  02:00:00,16.5955768832,0.373215164565,1.39356989914,0.0,2.55330491699,6.91848690247,0.427307613064,0.0,0.427307613064
 08/25  03:00:00,16.1742758605,0.317207351134,1.1754578439,0.0,2.55330491699,6.7713057485,0.427310250683,0.0,0.427310250683
 08/25  04:00:00,18.1221416155,0.291474056994,1.07256344523,0.0,3.82705111198,7.57405300124,0.854264593252,0.0,0.854264593252
 08/25  05:00:00,22.6824220792,0.299702530846,1.08600297322,0.0,6.02426329834,9.91545327661,4.12811403333,0.0,4.12811403333
 08/25  06:00:00,24.6754144359,0.356981478554,1.2747986355,0.0,6.51253267309,14.7454349813,13.6662873838,0.0,13.6662873838
 08/25  07:00:00,26.4533418896,0.486321083623,1.78992051545,0.0,6.01364874671,18.163451543,14.5205538893,0.0,14.5205538893
 08/25  08:00:00,26.7206128956,0.853758852068,2.63550430191,0.0,4.35151303671,18.8798367041,13.951132361,0.0,13.951132361
 08/25  09:00:00,24.7679534867,0.989028751188,3.37120683438,0.0,3.78894180059,16.6187760998,12.2428658178,0.0,12.2428658178
 08/25  10:00:00,23.9722541545,1.33938852687,5.14177442962,0.0,3.78894180059,13.7021493968,11.1040214542,0.0,11.1040214542
 08/25  11:00:00,26.4242234333,1.71545046391,7.07050061752,0.0,3.78894180059,13.8493305508,8.96868827249,0.0,8.96868827249
 08/25  12:00:00,28.3730526645,2.08440037302,8.96082115773,0.0,3.69398621738,13.6338449159,7.82984390888,0.0,7.82984390888
 08/25  13:00:00,29.9642134457,2.37894003329,10.5357256765,0.0,3.78894180059,13.2606059349,6.97571063618,0.0,6.97571063618
 08/25  14:00:00,31.8108467776,2.68603764226,12.2224425535,0.0,3.78894180059,13.1134247809,6.12157736347,0.0,6.12157736347
 08/25  15:00:00,35.090452067,2.9931407924,13.8299352394,0.0,4.71240779196,13.5549682428,6.97571063618,0.0,6.97571063618
 08/25  16:00:00,44.3100928678,3.27555038316,15.3168130621,0.0,7.18559832057,18.5321311015,8.11455499978,0.0,8.11455499978
 08/25  17:00:00,50.6652468577,3.2537428366,15.7160183293,0.0,8.38069375907,23.3147919321,10.6769548179,0.0,10.6769548179
 08/25  18:00:00,51.3658451763,3.11862313171,14.4843662191,0.0,10.6415932552,23.1212625696,12.5275769088,0.0,12.5275769088
 08/25  19:00:00,50.2673867452,2.86322695923,12.824915272,0.0,12.3080778603,20.4854999863,11.9581547269,0.0,11.9581547269
 08/25  20:00:00,51.8312025298,2.62629212511,11.4944534506,0.0,12.456681583,19.8967753704,10.9616659088,0.0,10.9616659088
 08/25  21:00:00,44.7203147776,2.35304079404,10.1203180515,0.0,9.18739968257,17.702556249,8.96868827249,0.0,8.96868827249
 08/25  22:00:00,35.7474551068,1.986043771,8.44976796535,0.0,5.91811778209,14.0365255879,7.82984390888,0.0,7.82984390888
 08/25  23:00:00,28.3153599603,1.68781058354,7.21241507767,0.0,3.54045821811,10.5176760807,4.41331081807,0.0,4.41331081807
 08/25  24:00:00,23.2073847004,1.41564989428,6.07985606275,0.0,2.55330491699,7.80157382632,1.4238443636,0.0,1.4238443636
 08/26  01:00:00,21.5009419786,1.21235245815,5.16543539297,0.0,2.55330491699,7.21284921042,0.854641208986,0.0,0.854641208986
 08/26  02:00:00,20.2636982123,1.04304668639,4.39185970646,0.0,2.55330491699,6.91848690247,0.427418483607,0.0,0.427418483607
 08/26  03:00:00,19.3502289278,0.903913979946,3.76470428238,0.0,2.55330491699,6.7713057485,0.427421401056,0.0,0.427421401056
 08/26  04:00:00,20.934702895,0.815615533228,3.36098324853,0.0,3.82705111198,7.57405300124,0.854711696558,0.0,0.854711696558
 08/26  05:00:00,25.2296469509,0.780312633818,3.15261774189,0.0,6.02426329834,9.91545327661,4.1311931805,0.0,4.1311931805
 08/26  06:00:00,27.616414164,0.910637748073,3.66214209406,0.0,6.51253267309,14.7454349813,13.6771715931,0.0,13.6771715931
 08/26  07:00:00,29.6556746028,1.10725340666,4.56485026801,0.0,6.01364874671,17.9699221805,14.5321476801,0.0,14.5321476801
 08/26  08:00:00,28.1955156241,1.21211839526,5.1984610559,0.0,3.66783283761,18.1171033345,13.9622624646,0.0,13.9622624646
 08/26  09:00:00,27.1101886959,1.48415191408,6.66473244939,0.0,3.10526160149,15.8560427302,12.2526046587,0.0,12.2526046587
 08/26  10:00:00,26.0814054197,1.77691201219,8.2598157782,0.0,3.10526160149,12.9394160272,11.1128327865,0.0,11.1128327865
 08/26  11:00:00,28.2632707381,2.10848474013,9.96292721482,0.0,3.10526160149,13.0865971812,8.97576052598,0.0,8.97576052598
 08/26  12:00:00,28.3597379185,2.14314541943,10.1719148699,0.0,3.10526160149,12.9394160272,7.83598865372,0.0,7.83598865372
 08/26  13:00:00,28.9516001189,2.30859112233,11.0398748294,0.0,3.10526160149,12.4978725653,6.98115974952,0.0,6.98115974952
 08/26  14:00:00,31.1748564971,2.67570192441,13.0432015595,0.0,3.10526160149,12.3506914113,6.12633084533,0.0,6.12633084533
 08/26  15:00:00,34.6833278058,3.00064077952,14.8617245598,0.0,4.02872759285,12.7922348732,6.98115974952,0.0,6.98115974952
 08/26  16:00:00,44.1716778194,3.33927446793,16.5610874976,0.0,6.50191812146,17.7693977319,8.12093162178,0.0,8.12093162178
 08/26  17:00:00,53.2762825694,3.67009762677,18.1042286133,0.0,8.38069375907,23.1212625696,10.6854183344,0.0,10.6854183344
 08/26  18:00:00,55.6519984829,3.73944959807,18.1496930592,0.0,10.6415932552,23.1212625696,12.5375476268,0.0,12.5375476268
 08/26  19:00:00,53.8171319937,3.3946642068,15.843223273,0.0,12.3080778603,20.4854999863,11.9676616907,0.0,11.9676616907
 08/26  20:00:00,54.4356770967,3.03856042141,13.6866597212,0.0,12.456681583,19.8967753704,10.9703613024,0.0,10.9703613024
 08/26  21:00:00,47.167821227,2.74655652432,12.1743087705,0.0,9.18739968257,17.702556249,8.97576052598,0.0,8.97576052598
 08/26  22:00:00,37.6179766994,2.29886568104,10.007467648,0.0,5.91811778209,14.0365255879,7.83598865372,0.0,7.83598865372
 08/26  23:00:00,28.8788932854,1.80285993633,7.66089905001,0.0,3.54045821811,10.5176760807,4.41667303694,0.0,4.41667303694
 08/26  24:00:00,23.2077555535,1.43546706279,6.06040974736,0.0,2.55330491699,7.80157382632,1.42477187226,0.0,1.42477187226
 08/27  01:00:00,21.7217368659,1.26044923345,5.338133505,0.0,2.55330491699,7.21284921042,0.855125705796,0.0,0.855125705796
 08/27  02:00:00,20.6954023609,1.12182924153,4.74478129994,0.0,2.55330491699,6.91848690247,0.427540391872,0.0,0.427540391872
 08/27  03:00:00,19.9721907282,1.01328575583,4.2772943069,0.0,2.55330491699,6.7713057485,0.427543588779,0.0,0.427543588779
 08/27  04:00:00,21.8037162663,0.966711438081,4.07890071492,0.0,3.82705111198,7.57405300124,0.855202945646,0.0,0.855202945646
 08/27  05:00:00,26.3735745917,0.980034391402,4.09682362511,0.0,6.02426329834,9.91545327661,4.13457019343,0.0,4.13457019343
 08/27  06:00:00,29.3192000838,1.20227614763,5.0732896143,0.0,6.51253267309,14.7454349813,13.6890923104,0.0,13.6890923104
 08/27  07:00:00,31.2937481493,1.38625484411,5.92392237712,0.0,6.01364874671,17.9699221805,14.5448440613,0.0,14.5448440613
 08/27  08:00:00,28.8890809786,1.33913989242,5.76500491319,0.0,3.66783283761,18.1171033345,13.9744510542,0.0,13.9744510542
 08/27  09:00:00,27.6538192331,1.58501077951,7.10750412119,0.0,3.10526160149,15.8560427302,12.2632696748,0.0,12.2632696748
 08/27  10:00:00,28.6196374928,2.19440999352,10.38054987,0.0,3.10526160149,12.9394160272,11.1224820868,0.0,11.1224820868
 08/27  11:00:00,32.0760857154,2.68030873568,13.2039181965,0.0,3.10526160149,13.0865971812,8.98350535912,0.0,8.98350535912
 08/27  12:00:00,34.9907730781,3.12453459294,15.8215608561,0.0,3.10526160149,12.9394160272,7.84271777104,0.0,7.84271777104
 08/27  13:00:00,36.0458718914,3.3251277983,17.1176099259,0.0,3.10526160149,12.4978725653,6.98712707998,0.0,6.98712707998
 08/27  14:00:00,37.7205873744,3.60757924115,18.6570551201,0.0,3.10526160149,12.3506914113,6.13153638892,0.0,6.13153638892
 08/27  15:00:00,40.7471508574,3.8330536684,20.0931347225,0.0,4.02872759285,12.7922348732,6.98712707998,0.0,6.98712707998
 08/27  16:00:00,49.751883598,4.07178979576,21.4087779484,0.0,6.50191812146,17.7693977319,8.12791466806,0.0,8.12791466806
 08/27  17:00:00,57.3913776262,4.23029163995,21.6591296569,0.0,8.38069375907,23.1212625696,10.6946867412,0.0,10.6946867412
 08/27  18:00:00,58.4570942253,4.13747964904,20.5567587507,0.0,10.6415932552,23.1212625696,12.5484665719,0.0,12.5484665719
 08/27  19:00:00,56.708743217,3.80705570618,18.3224429968,0.0,12.3080778603,20.4854999863,11.9780727778,0.0,11.9780727778
 08/27  20:00:00,56.0437487727,3.29152780316,15.0417640154,0.0,12.456681583,19.8967753704,10.9798836383,0.0,10.9798836383
 08/27  21:00:00,47.2925822622,2.79462935956,12.2509969705,0.0,9.18739968257,17.702556249,8.98350535912,0.0,8.98350535912
 08/27  22:00:00,37.8258661887,2.35524007762,10.1589827406,0.0,5.91811778209,14.0365255879,7.84271777104,0.0,7.84271777104
 08/27  23:00:00,29.3298185065,1.89328762145,8.02139658596,0.0,3.54045821811,10.5176760807,4.42035500679,0.0,4.42035500679
 08/27  24:00:00,23.5491547037,1.50707859776,6.33019736259,0.0,2.55330491699,7.80157382632,1.42578758808,0.0,1.42578758808
 08/28  01:00:00,21.7751609842,1.2828565612,5.36915029551,0.0,2.55330491699,7.21284921042,0.85565421197,0.0,0.85565421197
 08/28  02:00:00,20.4512787053,1.09175789212,4.5307289937,0.0,2.55330491699,6.91848690247,0.427673301423,0.0,0.427673301423
 08/28  03:00:00,19.479860581,0.937303984777,3.86094593068,0.0,2.55330491699,6.7713057485,0.427676777376,0.0,0.427676777376
 08/28  04:00:00,21.0696656908,0.846452957565,3.46510861995,0.0,3.82705111198,7.57405300124,0.855738194232,0.0,0.855738194232
 08/28  05:00:00,25.4100589503,0.817620595758,3.2957217794,0.0,6.02426329834,9.91545327661,4.13824407274,0.0,4.13824407274
 08/28  06:00:00,28.3747675631,0.892624280796,3.54567562706,0.0,6.51253267309,14.7454349813,13.702046008,0.0,13.702046008
 08/28  07:00:00,29.7366856322,1.10152890415,4.45805643755,0.0,6.01364874671,18.163451543,14.5586392729,0.0,14.5586392729
 08/28  08:00:00,30.0797771226,1.41851466277,5.4299127182,0.0,4.35151303671,18.8798367041,13.9876945204,0.0,13.9876945204
 08/28  09:00:00,28.679334552,1.63966211991,6.63195453097,0.0,3.78894180059,16.6187760998,12.2748577079,0.0,12.2748577079
