Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  10:00:00,28.0577533812,1.98555210168,8.58111008152,0.0,3.78894180059,13.7021493968,11.1329664976,0.0,11.1329664976
 08/28  11:00:00,33.1366353361,2.71546729539,12.7828956888,0.0,3.78894180059,13.8493305508,8.99192047836,0.0,8.99192047836
 08/28  12:00:00,35.3903688847,3.08684359116,14.9756941598,0.0,3.69398621738,13.6338449159,7.85002926808,0.0,7.85002926808
 08/28  13:00:00,37.5637070529,3.44046651739,17.0736927997,0.0,3.78894180059,13.2606059349,6.99361086037,0.0,6.99361086037
 08/28  14:00:00,38.7791186458,3.611390665,18.2653613989,0.0,3.78894180059,13.1134247809,6.13719245267,0.0,6.13719245267
 08/28  15:00:00,40.9886064573,3.73303193278,18.9881984894,0.0,4.71240779196,13.5549682428,6.99361086037,0.0,6.99361086037
 08/28  16:00:00,49.2233879118,3.88681860024,19.618839889,0.0,7.18559832057,18.5321311015,8.13550207065,0.0,8.13550207065
 08/28  17:00:00,55.2537341072,3.82925088266,19.7289975328,0.0,8.38069375907,23.3147919321,10.7047572938,0.0,10.7047572938
 08/28  18:00:00,57.6210597985,3.9186921952,19.9395117777,0.0,10.6415932552,23.1212625696,12.5603305105,0.0,12.5603305105
 08/28  19:00:00,57.9165737438,3.74990787464,18.6945880218,0.0,12.3080778603,20.4854999863,11.9893849053,0.0,11.9893849053
 08/28  20:00:00,58.2294762131,3.49817561537,17.0208436437,0.0,12.456681583,19.8967753704,10.9902300963,0.0,10.9902300963
 08/28  21:00:00,51.3327441389,3.28114602092,15.8046421859,0.0,9.18739968257,17.702556249,8.99192047836,0.0,8.99192047836
 08/28  22:00:00,42.4158702133,2.95766255119,14.1465642917,0.0,5.91811778209,14.0365255879,7.85002926808,0.0,7.85002926808
 08/28  23:00:00,34.1358284118,2.57005200695,12.1506421058,0.0,3.54045821811,10.5176760807,4.42435563725,0.0,4.42435563725
 08/28  24:00:00,28.5093036967,2.23695981494,10.5604651383,0.0,2.55330491699,7.80157382632,1.42689121028,0.0,1.42689121028
 08/29  01:00:00,26.8904456176,2.05915785444,9.70813363576,0.0,2.55330491699,7.21284921042,0.856226569188,0.0,0.856226569188
 08/29  02:00:00,25.6958684973,1.91195384424,8.95512283355,0.0,2.55330491699,6.91848690247,0.427817172574,0.0,0.427817172574
 08/29  03:00:00,24.839914711,1.79495893761,8.36334510791,0.0,2.55330491699,6.7713057485,0.42782092712,0.0,0.42782092712
 08/29  04:00:00,26.5852169414,1.74238069394,8.08473213418,0.0,3.82705111198,7.57405300124,0.85631728302,0.0,0.85631728302
 08/29  05:00:00,31.0691886914,1.75299543573,8.0194766805,0.0,6.02426329834,9.91545327661,4.14221373112,0.0,4.14221373112
 08/29  06:00:00,34.3287449268,1.87811909225,8.51415817938,0.0,6.51253267309,14.7454349813,13.7160288522,0.0,13.7160288522
 08/29  07:00:00,34.1979863017,1.83260320544,8.18828280572,0.0,6.01364874671,18.163451543,14.5735292296,0.0,14.5735292296
 08/29  08:00:00,30.8977478514,1.57451565209,6.09188245769,0.0,4.35151303671,18.8798367041,14.001988941,0.0,14.001988941
 08/29  09:00:00,25.9451805889,1.24038475084,4.29707793689,0.0,3.78894180059,16.6187760998,12.2873653262,0.0,12.2873653262
 08/29  10:00:00,22.446024957,1.15135125275,3.80358250622,0.0,3.78894180059,13.7021493968,11.1442829142,0.0,11.1442829142
 08/29  11:00:00,23.9168226322,1.39981726824,4.87873301212,0.0,3.78894180059,13.8493305508,9.00100339163,0.0,9.00100339163
 08/29  12:00:00,25.9224891278,1.78480120887,6.80985678515,0.0,3.69398621738,13.6338449159,7.85792097961,0.0,7.85792097961
 08/29  13:00:00,27.7618561549,2.09288956015,8.61941885889,0.0,3.78894180059,13.2606059349,7.0006091706,0.0,7.0006091706
 08/29  14:00:00,28.8445275375,2.27706656728,9.66509438842,0.0,3.78894180059,13.1134247809,6.14329736159,0.0,6.14329736159
 08/29  15:00:00,31.2306242012,2.44302923695,10.5202189291,0.0,4.71240779196,13.5549682428,7.0006091706,0.0,7.0006091706
 08/29  16:00:00,39.155088841,2.56889913073,10.8684602877,0.0,7.18559832057,18.5321311015,8.14369158262,0.0,8.14369158262
 08/29  17:00:00,45.1899843376,2.49494985173,10.9995487941,0.0,8.38069375907,23.3147919321,10.7156270097,0.0,10.7156270097
 08/29  18:00:00,47.8001998813,2.60784592235,11.4294981334,0.0,10.6415932552,23.1212625696,12.5731359292,0.0,12.5731359292
 08/29  19:00:00,47.5668774698,2.31713393017,9.77766569232,0.0,12.3080778603,20.4854999863,12.0015947232,0.0,12.0015947232
 08/29  20:00:00,47.0929904489,1.89665790109,7.48587559369,0.0,12.456681583,19.8967753704,11.0013976127,0.0,11.0013976127
 08/29  21:00:00,39.8097167437,1.57349776809,5.98926304353,0.0,9.18739968257,17.702556249,9.00100339163,0.0,9.00100339163
 08/29  22:00:00,31.0562985851,1.20962132976,4.53503388488,0.0,5.91811778209,14.0365255879,7.85792097961,0.0,7.85792097961
 08/29  23:00:00,23.3225050071,0.832713654707,3.07465705329,0.0,3.54045821811,10.5176760807,4.42867374356,0.0,4.42867374356
 08/29  24:00:00,18.1957807706,0.532005597827,1.95189642944,0.0,2.55330491699,7.80157382632,1.42808241202,0.0,1.42808241202
 08/30  01:00:00,16.9040593732,0.383636025716,1.39726922008,0.0,2.55330491699,7.21284921042,0.856842606186,0.0,0.856842606186
 08/30  02:00:00,16.2345905198,0.305476229085,1.10032247129,0.0,2.55330491699,6.91848690247,0.427971962401,0.0,0.427971962401
 08/30  03:00:00,15.8230677838,0.249965710887,0.891491407387,0.0,2.55330491699,6.7713057485,0.427975995044,0.0,0.427975995044
 08/30  04:00:00,17.745663925,0.217830816046,0.769728995738,0.0,3.82705111198,7.57405300124,0.85694003975,0.0,0.85694003975
 08/30  05:00:00,22.2510058651,0.213401578214,0.740887711707,0.0,6.02426329834,9.91545327661,4.14647799366,0.0,4.14647799366
 08/30  06:00:00,25.2412824347,0.291153801167,1.01366097828,0.0,6.51253267309,14.7454349813,13.7310367046,0.0,13.7310367046
 08/30  07:00:00,26.1886334848,0.434824344335,1.57670884989,0.0,6.01364874671,18.163451543,14.5895095221,0.0,14.5895095221
 08/30  08:00:00,26.4230970908,0.803853063593,2.38789428559,0.0,4.35151303671,18.8798367041,14.0173300831,0.0,14.0173300831
 08/30  09:00:00,24.4981723689,0.950603242761,3.139851225,0.0,3.78894180059,16.6187760998,12.3007888257,0.0,12.3007888257
 08/30  10:00:00,22.6731445635,1.13237619599,4.04967716946,0.0,3.78894180059,13.7021493968,11.1564279851,0.0,11.1564279851
 08/30  11:00:00,23.9550557498,1.3298742098,4.98690918811,0.0,3.78894180059,13.8493305508,9.01075140912,0.0,9.01075140912
 08/30  12:00:00,24.9851344421,1.56766139591,6.08964191245,0.0,3.69398621738,13.6338449159,7.86639056858,0.0,7.86639056858
 08/30  13:00:00,25.9424016127,1.77067214054,7.12218173634,0.0,3.78894180059,13.2606059349,7.00811993818,0.0,7.00811993818
 08/30  14:00:00,26.4997351264,1.88633448527,7.71103405928,0.0,3.78894180059,13.1134247809,6.14984930777,0.0,6.14984930777
 08/30  15:00:00,29.3998361486,2.14737749374,8.98508261969,0.0,4.71240779196,13.5549682428,7.00811993818,0.0,7.00811993818
 08/30  16:00:00,38.1225938201,2.37148106262,10.0333833349,0.0,7.18559832057,18.5321311015,8.15248077872,0.0,8.15248077872
 08/30  17:00:00,44.1523063743,2.29204653702,10.1647741455,0.0,8.38069375907,23.3147919321,10.7272926699,0.0,10.7272926699
 08/30  18:00:00,45.8040443064,2.28067584339,9.76051263742,0.0,10.6415932552,23.1212625696,12.5868790358,0.0,12.5868790358
 08/30  19:00:00,45.3752285626,1.97051332662,7.93263738871,0.0,12.3080778603,20.4854999863,12.0146986155,0.0,12.0146986155
 08/30  20:00:00,45.9762764441,1.70268621426,6.56313327576,0.0,12.456681583,19.8967753704,11.0133828801,0.0,11.0133828801
 08/30  21:00:00,39.3574175588,1.47862792091,5.63183370579,0.0,9.18739968257,17.702556249,9.01075140912,0.0,9.01075140912
 08/30  22:00:00,30.7785898905,1.14312074327,4.32382577681,0.0,5.91811778209,14.0365255879,7.86639056858,0.0,7.86639056858
 08/30  23:00:00,23.3441322425,0.822927945074,3.10606999836,0.0,3.54045821811,10.5176760807,4.43330804696,0.0,4.43330804696
 08/30  24:00:00,18.4762175476,0.576312247728,2.18802655653,0.0,2.55330491699,7.80157382632,1.42936084054,0.0,1.42936084054
 08/31  01:00:00,17.3721008662,0.466410904721,1.78253583402,0.0,2.55330491699,7.21284921042,0.857502138809,0.0,0.857502138809
 08/31  02:00:00,16.7835021501,0.404699957421,1.55001037326,0.0,2.55330491699,6.91848690247,0.428137624754,0.0,0.428137624754
 08/31  03:00:00,16.4618259841,0.368114916342,1.41210040227,0.0,2.55330491699,6.7713057485,0.428141934957,0.0,0.428141934957
 08/31  04:00:00,18.5142741975,0.362134699978,1.39403538427,0.0,3.82705111198,7.57405300124,0.857606279252,0.0,0.857606279252
 08/31  05:00:00,23.1909254934,0.392150342951,1.50205857522,0.0,6.02426329834,9.91545327661,4.15103559821,0.0,4.15103559821
 08/31  06:00:00,26.1539858391,0.464459826578,1.75305835734,0.0,6.51253267309,14.7454349813,13.7470651231,0.0,13.7470651231
 08/31  07:00:00,26.9691815315,0.57712268233,2.21495855868,0.0,6.01364874671,18.163451543,14.6065754179,0.0,14.6065754179
 08/31  08:00:00,27.1511936045,0.922608093923,2.99723576892,0.0,4.35151303671,18.8798367041,14.0337134034,0.0,14.0337134034
 08/31  09:00:00,26.0617332984,1.19712365367,4.45689174358,0.0,3.78894180059,16.6187760998,12.3151242311,0.0,12.3151242311
 08/31  10:00:00,25.4315223205,1.57558765634,6.36484346613,0.0,3.78894180059,13.7021493968,11.1693981139,0.0,11.1693981139
 08/31  11:00:00,26.717436422,1.77487976171,7.3042843084,0.0,3.78894180059,13.8493305508,9.02116164405,0.0,9.02116164405
 08/31  12:00:00,27.1032613264,1.91585405734,7.85957613531,0.0,3.69398621738,13.6338449159,7.8754355268,0.0,7.8754355268
 08/31  13:00:00,27.2634856831,1.99637237644,8.21756557079,0.0,3.78894180059,13.2606059349,7.01614093886,0.0,7.01614093886
 08/31  14:00:00,28.7104099149,2.23141667566,9.57662665744,0.0,3.78894180059,13.1134247809,6.15684635092,0.0,6.15684635092
 08/31  15:00:00,32.7646741858,2.64618489308,11.8511132576,0.0,4.71240779196,13.5549682428,7.01614093886,0.0,7.01614093886
 08/31  16:00:00,41.4427602173,2.85217805256,12.8728527422,0.0,7.18559832057,18.5321311015,8.16186705611,0.0,8.16186705611
 08/31  17:00:00,48.1028723132,2.85490680542,13.552479816,0.0,8.38069375907,23.3147919321,10.7397508199,0.0,10.7397508199
 08/31  18:00:00,50.5608916373,2.95749410133,13.8405417104,0.0,10.6415932552,23.1212625696,12.6015557605,0.0,12.6015557605
 08/31  19:00:00,50.8977348276,2.75759021741,12.6680667628,0.0,12.3080778603,20.4854999863,12.0286927018,0.0,12.0286927018
 08/31  20:00:00,52.1004337392,2.5976723685,11.7923044166,0.0,12.456681583,19.8967753704,11.0261823492,0.0,11.0261823492
 08/31  21:00:00,45.0631976828,2.36071350815,10.4555282426,0.0,9.18739968257,17.702556249,9.02116164405,0.0,9.02116164405
 08/31  22:00:00,35.7426750577,1.96025856216,8.4707731251,0.0,5.91811778209,14.0365255879,7.8754355268,0.0,7.8754355268
 08/31  23:00:00,27.5598721885,1.55188538139,6.59285250803,0.0,3.54045821811,10.5176760807,4.43825717504,0.0,4.43825717504
 08/31  24:00:00,21.6657401444,1.15172484048,4.80213656058,0.0,2.55330491699,7.80157382632,1.43072611725,0.0,1.43072611725
 09/01  01:00:00,19.4677029339,0.855883050924,3.4886657555,0.0,2.55330491699,7.21284921042,0.858204970066,0.0,0.858204970066
 09/01  02:00:00,17.9669460768,0.630027797829,2.50812645955,0.0,2.55330491699,6.91848690247,0.428314110271,0.0,0.428314110271
 09/01  03:00:00,16.9650406548,0.466564562728,1.81686542655,0.0,2.55330491699,6.7713057485,0.428318697455,0.0,0.428318697455
 09/01  04:00:00,18.5993379068,0.382665647769,1.4585681458,0.0,3.82705111198,7.57405300124,0.858315803504,0.0,0.858315803504
 09/01  05:00:00,23.0804526094,0.3764144913,1.40732154288,0.0,6.02426329834,9.91545327661,4.15588519573,0.0,4.15588519573
 09/01  06:00:00,25.6541889427,0.367142051881,1.35057923561,0.0,6.51253267309,14.7454349813,13.7641093633,0.0,13.7641093633
 09/01  07:00:00,25.9393335806,0.377940415134,1.38429287493,0.0,6.01364874671,18.163451543,14.6247218632,0.0,14.6247218632
 09/01  08:00:00,25.2541328289,0.598179845801,1.42460324148,0.0,4.35151303671,18.8798367041,14.0511340503,0.0,14.0511340503
 09/01  09:00:00,22.3486406,0.58020070758,1.36072199124,0.0,3.78894180059,16.6187760998,12.3303672973,0.0,12.3303672973
 09/01  10:00:00,19.3854783892,0.571139471278,1.32324771993,0.0,3.78894180059,13.7021493968,11.1831894595,0.0,11.1831894595
 09/01  11:00:00,19.4959300309,0.563511813881,1.29414586515,0.0,3.78894180059,13.8493305508,9.03223101352,0.0,9.03223101352
 09/01  12:00:00,19.0802303061,0.546751077118,1.20564809519,0.0,3.69398621738,13.6338449159,7.88505317568,0.0,7.88505317568
 09/01  13:00:00,19.1122601697,0.596583283159,1.46612915072,0.0,3.78894180059,13.2606059349,7.0246697973,0.0,7.0246697973
 09/01  14:00:00,19.1166715303,0.620565244018,1.59373970448,0.0,3.78894180059,13.1134247809,6.16428641892,0.0,6.16428641892
 09/01  15:00:00,20.4907071706,0.622902939739,1.60042819567,0.0,4.71240779196,13.5549682428,7.0246697973,0.0,7.0246697973
 09/01  16:00:00,28.3819837617,0.713024571944,1.95122976721,0.0,7.18559832057,18.5321311015,8.17184763514,0.0,8.17184763514
 09/01  17:00:00,34.5973390693,0.5995856769,2.3022677006,0.0,8.38069375907,23.3147919321,10.7529977703,0.0,10.7529977703
 09/01  18:00:00,37.0989977932,0.688448061424,2.64769390618,0.0,10.6415932552,23.1212625696,12.6171617568,0.0,12.6171617568
 09/01  19:00:00,38.8527809626,0.696893164653,2.68380995067,0.0,12.3080778603,20.4854999863,12.0435728378,0.0,12.0435728378
 09/01  20:00:00,41.4046167097,0.75370906205,2.94045069354,0.0,12.456681583,19.8967753704,11.0397922297,0.0,11.0397922297
 09/01  21:00:00,35.8586272109,0.731867285139,2.87980399366,0.0,9.18739968257,17.702556249,9.03223101352,0.0,9.03223101352
 09/01  22:00:00,28.1615992852,0.577782848598,2.27217306612,0.0,5.91811778209,14.0365255879,7.88505317568,0.0,7.88505317568
 09/01  23:00:00,21.6496928433,0.452985366075,1.78157317816,0.0,3.54045821811,10.5176760807,4.44351966216,0.0,4.44351966216
 09/01  24:00:00,17.4647977667,0.355491965415,1.39742705796,0.0,2.55330491699,7.80157382632,1.43217783784,0.0,1.43217783784
 09/02  01:00:00,16.6647987488,0.313114259781,1.22853036158,0.0,2.55330491699,7.21284921042,0.858950890194,0.0,0.858950890194
 09/02  02:00:00,16.2320608354,0.285422198685,1.11784681726,0.0,2.55330491699,6.91848690247,0.428501366397,0.0,0.428501366397
 09/02  03:00:00,15.995815499,0.2674821218,1.0467227117,0.0,2.55330491699,6.7713057485,0.428506229937,0.0,0.428506229937
 09/02  04:00:00,18.0746673719,0.268049541174,1.04851371748,0.0,3.82705111198,7.57405300124,0.859068401684,0.0,0.859068401684
 09/02  05:00:00,22.8215165639,0.310379701247,1.2144202875,0.0,6.02426329834,9.91545327661,4.16102535069,0.0,4.16102535069
 09/02  06:00:00,25.8773313483,0.39495317438,1.54591051872,0.0,6.51253267309,14.7454349813,13.78216438,0.0,13.78216438
 09/02  07:00:00,25.8540165403,0.380057135016,1.49038847719,0.0,6.01364874671,17.9699221805,14.643943484,0.0,14.643943484
 09/02  08:00:00,23.5213672939,0.348715243682,1.38771587732,0.0,3.66783283761,18.1171033345,14.0695868646,0.0,14.0695868646
 09/02  09:00:00,21.125042592,0.426969328868,1.73676893068,0.0,3.10526160149,15.8560427302,12.34651351,0.0,12.34651351
 09/02  10:00:00,18.6978449055,0.508976383789,2.1441908924,0.0,3.10526160149,12.9394160272,11.1977979377,0.0,11.1977979377
 09/02  11:00:00,19.2967200901,0.587133489079,2.51772781789,0.0,3.10526160149,13.0865971812,9.04395623944,0.0,9.04395623944
 09/02  12:00:00,19.4065777633,0.635361856592,2.7265382776,0.0,3.10526160149,12.9394160272,7.89524066705,0.0,7.89524066705
 09/02  13:00:00,19.8712959188,0.797976963399,3.47018478822,0.0,3.10526160149,12.4978725653,7.03370398777,0.0,7.03370398777
 09/02  14:00:00,21.4153721366,1.09579199748,4.86362712593,0.0,3.10526160149,12.3506914113,6.17216730848,0.0,6.17216730848
 09/02  15:00:00,23.7171093238,1.26015473193,5.63599212538,0.0,4.02872759285,12.7922348732,7.03370398777,0.0,7.03370398777
 09/02  16:00:00,32.0199101192,1.41642472799,6.33216953738,0.0,6.50191812146,17.7693977319,8.18241956015,0.0,8.18241956015
 09/02  17:00:00,41.2382942485,1.78023223783,7.95610568132,0.0,8.38069375907,23.1212625696,10.767029598,0.0,10.767029598
 09/02  18:00:00,44.6604921527,2.01307663038,8.88455969676,0.0,10.6415932552,23.1212625696,12.6336924031,0.0,12.6336924031
 09/02  19:00:00,45.3443185607,1.85452079157,8.01771992178,0.0,12.3080778603,20.4854999863,12.059334617,0.0,12.059334617
 09/02  20:00:00,46.6686903194,1.71196682694,7.24626653834,0.0,12.456681583,19.8967753704,11.0542084911,0.0,11.0542084911
 09/02  21:00:00,40.4777577587,1.58402323271,6.64677859385,0.0,9.18739968257,17.702556249,9.04395623944,0.0,9.04395623944
 09/02  22:00:00,32.6446425333,1.3964329252,5.93656623763,0.0,5.91811778209,14.0365255879,7.89524066705,0.0,7.89524066705
 09/02  23:00:00,25.2116498176,1.10716889475,4.68934662371,0.0,3.54045821811,10.5176760807,4.4490939499,0.0,4.4490939499
 09/02  24:00:00,20.0211424808,0.829832622061,3.47943111533,0.0,2.55330491699,7.80157382632,1.43371557239,0.0,1.43371557239
 09/03  01:00:00,18.5940191793,0.674786057322,2.79607899449,0.0,2.55330491699,7.21284921042,0.859739676723,0.0,0.859739676723
 09/03  02:00:00,17.7448444453,0.571126892608,2.34492573318,0.0,2.55330491699,6.91848690247,0.428699337395,0.0,0.428699337395
 09/03  03:00:00,17.0280149548,0.464317441784,1.88208684754,0.0,2.55330491699,6.7713057485,0.428704476621,0.0,0.428704476621
 09/03  04:00:00,18.8835658223,0.424099132532,1.70136257647,0.0,3.82705111198,7.57405300124,0.859863850245,0.0,0.859863850245
 09/03  05:00:00,23.4267840961,0.429446661523,1.70062085944,0.0,6.02426329834,9.91545327661,4.16645454154,0.0,4.16645454154
 09/03  06:00:00,26.4345665444,0.506902723317,1.99119616584,0.0,6.51253267309,14.7454349813,13.8012248283,0.0,13.8012248283
 09/03  07:00:00,26.9351366525,0.598043918281,2.35352180611,0.0,6.01364874671,17.9699221805,14.6642345882,0.0,14.6642345882
 09/03  08:00:00,24.901170765,0.617864798396,2.49836979362,0.0,3.66783283761,18.1171033345,14.0890663819,0.0,14.0890663819
 09/03  09:00:00,23.136922463,0.799564124935,3.37605400562,0.0,3.10526160149,15.8560427302,12.3635580878,0.0,12.3635580878
 09/03  10:00:00,21.7938112925,1.0741655838,4.67496807939,0.0,3.10526160149,12.9394160272,11.2132192223,0.0,11.2132192223
 09/03  11:00:00,24.3563087649,1.48269081361,6.68175916814,0.0,3.10526160149,13.0865971812,9.0563338495,0.0,9.0563338495
 09/03  12:00:00,27.3819303067,1.98810983856,9.349142839,0.0,3.10526160149,12.9394160272,7.90599498399,0.0,7.90599498399
 09/03  13:00:00,29.3352588742,2.34989651495,11.3822281921,0.0,3.10526160149,12.4978725653,7.04324083486,0.0,7.04324083486
 09/03  14:00:00,31.3227710426,2.66713950642,13.1996785231,0.0,3.10526160149,12.3506914113,6.18048668573,0.0,6.18048668573
 09/03  15:00:00,34.7947063481,2.99791733803,14.9758265436,0.0,4.02872759285,12.7922348732,7.04324083486,0.0,7.04324083486
 09/03  16:00:00,44.9161097199,3.40445400497,17.2403398611,0.0,6.50191812146,17.7693977319,8.19357970037,0.0,8.19357970037
 09/03  17:00:00,53.9615014039,3.71422294013,18.7453221344,0.0,8.38069375907,23.1212625696,10.7818421478,0.0,10.7818421478
 09/03  18:00:00,56.7711108266,3.83300945113,19.1752455499,0.0,10.6415932552,23.1212625696,12.6511428042,0.0,12.6511428042
 09/03  19:00:00,56.9890579202,3.62128563863,17.8956944343,0.0,12.3080778603,20.4854999863,12.0759733715,0.0,12.0759733715
 09/03  20:00:00,57.3132540959,3.35955071091,16.2432464309,0.0,12.456681583,19.8967753704,11.0694268641,0.0,11.0694268641
 09/03  21:00:00,49.6686058096,3.0400840102,14.3815658673,0.0,9.18739968257,17.702556249,9.0563338495,0.0,9.0563338495
 09/03  22:00:00,39.8243205862,2.57799863743,11.9346785783,0.0,5.91811778209,14.0365255879,7.90599498399,0.0,7.90599498399
 09/03  23:00:00,31.2026645063,2.13088862948,9.65664157774,0.0,3.54045821811,10.5176760807,4.45497838747,0.0,4.45497838747
 09/03  24:00:00,25.8290082083,1.82382696831,8.29330249666,0.0,2.55330491699,7.80157382632,1.43533886551,0.0,1.43533886551
 09/04  01:00:00,24.0688675963,1.61688115565,7.32883231323,0.0,2.55330491699,7.21284921042,0.860571094542,0.0,0.860571094542
 09/04  02:00:00,22.7832949119,1.44828260363,6.50622048875,0.0,2.55330491699,6.91848690247,0.428907964364,0.0,0.428907964364
 09/04  03:00:00,21.6306030907,1.27771231597,5.67128010925,0.0,2.55330491699,6.7713057485,0.428913378563,0.0,0.428913378563
 09/04  04:00:00,23.0239005875,1.16177781281,5.1040186614,0.0,3.82705111198,7.57405300124,0.860701912971,0.0,0.860701912971
 09/04  05:00:00,27.8914168545,1.22219767199,5.37250260737,0.0,6.02426329834,9.91545327661,4.17217116109,0.0,4.17217116109
 09/04  06:00:00,31.1818406175,1.35460830142,5.89076466082,0.0,6.51253267309,14.7454349813,13.8212850657,0.0,13.8212850657
 09/04  07:00:00,32.8025475811,1.62421439418,7.19476225878,0.0,6.01364874671,17.9699221805,14.6855891667,0.0,14.6855891667
 09/04  08:00:00,31.8943968438,1.79658515245,8.3128755184,0.0,3.66783283761,18.1171033345,14.1095668334,0.0,14.1095668334
 09/04  09:00:00,31.3473143423,2.12341244013,10.2625975698,0.0,3.10526160149,15.8560427302,12.3814959831,0.0,12.3814959831
 09/04  10:00:00,30.9003906488,2.48700302971,12.3687099898,0.0,3.10526160149,12.9394160272,11.2294487466,0.0,11.2294487466
 09/04  11:00:00,32.5538472151,2.69877758545,13.6632108464,0.0,3.10526160149,13.0865971812,9.06936017819,0.0,9.06936017819
 09/04  12:00:00,33.4733535996,2.84618659283,14.5824893777,0.0,3.10526160149,12.9394160272,7.91731294171,0.0,7.91731294171
 09/04  13:00:00,33.5174420849,2.91179944644,15.0025084713,0.0,3.10526160149,12.4978725653,7.05327751434,0.0,7.05327751434
 09/04  14:00:00,34.5011401966,3.0591890983,15.9859980852,0.0,3.10526160149,12.3506914113,6.18924208698,0.0,6.18924208698
 09/04  15:00:00,37.1196381467,3.23951378934,17.0591618908,0.0,4.02872759285,12.7922348732,7.05327751434,0.0,7.05327751434
 09/04  16:00:00,44.9479675727,3.33940432731,17.3372473915,0.0,6.50191812146,17.7693977319,8.20532475083,0.0,8.20532475083
 09/04  17:00:00,52.8525363448,3.51289869063,17.8376813248,0.0,8.38069375907,23.1212625696,10.7974310329,0.0,10.7974310329
 09/04  18:00:00,53.9948265175,3.42717418555,16.8047965064,0.0,10.6415932552,23.1212625696,12.6695077922,0.0,12.6695077922
 09/04  19:00:00,53.9862221528,3.06683215439,14.5544788177,0.0,12.3080778603,20.4854999863,12.093484174,0.0,12.093484174
 09/04  20:00:00,52.9395921465,2.72989481578,12.4992403767,0.0,12.456681583,19.8967753704,11.085442842,0.0,11.085442842
 09/04  21:00:00,44.6650826242,2.32879220856,10.0893344835,0.0,9.18739968257,17.702556249,9.06936017819,0.0,9.06936017819
 09/04  22:00:00,35.7562224513,1.98076565179,8.4638134291,0.0,5.91811778209,14.0365255879,7.91731294171,0.0,7.91731294171
 09/04  23:00:00,27.63363656,1.57861692603,6.63988533486,0.0,3.54045821811,10.5176760807,4.46117123226,0.0,4.46117123226
 09/04  24:00:00,21.5622524144,1.15383444387,4.6965392272,0.0,2.55330491699,7.80157382632,1.43704723648,0.0,1.43704723648
 09/05  01:00:00,19.3040843926,0.847267225407,3.33366303973,0.0,2.55330491699,7.21284921042,0.861444895972,0.0,0.861444895972
 09/05  02:00:00,17.9685693198,0.646228955403,2.49354854495,0.0,2.55330491699,6.91848690247,0.429127185262,0.0,0.429127185262
 09/05  03:00:00,17.2458524866,0.528632560939,2.03560926018,0.0,2.55330491699,6.7713057485,0.42913287367,0.0,0.42913287367
 09/05  04:00:00,18.9978864682,0.462219969176,1.77756238575,0.0,3.82705111198,7.57405300124,0.861582341056,0.0,0.861582341056
 09/05  05:00:00,23.3337519489,0.428202420549,1.60883295318,0.0,6.02426329834,9.91545327661,4.17817351704,0.0,4.17817351704
 09/05  06:00:00,26.1888034563,0.478656601887,1.77367919923,0.0,6.51253267309,14.7454349813,13.8423391536,0.0,13.8423391536
 09/05  07:00:00,27.4381927079,0.667733088197,2.59335932915,0.0,6.01364874671,18.163451543,14.7080008956,0.0,14.7080008956
 09/05  08:00:00,28.3771918372,1.13756873961,4.00827335594,0.0,4.35151303671,18.8798367041,14.1310821482,0.0,14.1310821482
 09/05  09:00:00,26.9546446395,1.36728829297,5.17963844535,0.0,3.78894180059,16.6187760998,12.4003218836,0.0,12.4003218836
 09/05  10:00:00,24.8782175439,1.50301660482,5.88410974103,0.0,3.78894180059,13.7021493968,11.2464817042,0.0,11.2464817042
 09/05  11:00:00,26.9379791554,1.8235846524,7.47612215113,0.0,3.78894180059,13.8493305508,9.08303136788,0.0,9.08303136788
 09/05  12:00:00,26.900712945,1.86806413773,7.70481767353,0.0,3.69398621738,13.6338449159,7.92919118849,0.0,7.92919118849
 09/05  13:00:00,28.3999526217,2.17247871664,9.17792616923,0.0,3.78894180059,13.2606059349,7.06381105394,0.0,7.06381105394
 09/05  14:00:00,29.6452699212,2.39811120034,10.344792139,0.0,3.78894180059,13.1134247809,6.1984309194,0.0,6.1984309194
 09/05  15:00:00,32.2208177506,2.58709158214,11.3663501332,0.0,4.71240779196,13.5549682428,7.06381105394,0.0,7.06381105394
 09/05  16:00:00,41.1526721146,2.8316193026,12.6033233895,0.0,7.18559832057,18.5321311015,8.21765123334,0.0,8.21765123334
 09/05  17:00:00,48.0648552543,2.86264273189,13.5067268306,0.0,8.38069375907,23.3147919321,10.813791637,0.0,10.813791637
 09/05  18:00:00,50.3293670309,2.926927027,13.6395841784,0.0,10.6415932552,23.1212625696,12.6887819285,0.0,12.6887819285
 09/05  19:00:00,50.8931833178,2.64029071041,11.8879814268,0.0,12.3080778603,20.4854999863,12.1118618388,0.0,12.1118618388
 09/05  20:00:00,49.8738603781,2.29266750066,9.8707359233,0.0,12.456681583,19.8967753704,11.1022516818,0.0,11.1022516818
 09/05  21:00:00,42.6477237811,1.9932153014,8.40755254758,0.0,9.18739968257,17.702556249,9.08303136788,0.0,9.08303136788
 09/05  22:00:00,33.6752025674,1.62034677359,6.74321242336,0.0,5.91811778209,14.0365255879,7.92919118849,0.0,7.92919118849
 09/05  23:00:00,25.3376292511,1.17950160882,4.74299334319,0.0,3.54045821811,10.5176760807,4.46767065031,0.0,4.46767065031
 09/05  24:00:00,19.817352183,0.831735093098,3.27373834657,0.0,2.55330491699,7.80157382632,1.43884017939,0.0,1.43884017939
 09/06  01:00:00,17.946161938,0.584155663233,2.23885214732,0.0,2.55330491699,7.21284921042,0.862360820839,0.0,0.862360820839
 09/06  02:00:00,16.6942556152,0.396450871644,1.46901292406,0.0,2.55330491699,6.91848690247,0.429356934915,0.0,0.429356934915
 09/06  03:00:00,16.2901090575,0.341833937975,1.26666445398,0.0,2.55330491699,6.7713057485,0.429362896723,0.0,0.429362896723
 09/06  04:00:00,18.2214152464,0.3124556441,1.15085548903,0.0,3.82705111198,7.57405300124,0.862504873176,0.0,0.862504873176
 09/06  05:00:00,22.6863519769,0.301941232677,1.08769416907,0.0,6.02426329834,9.91545327661,4.18445983243,0.0,4.18445983243
 09/06  06:00:00,25.5734233399,0.357133090285,1.27982259444,0.0,6.51253267309,14.7454349813,13.8643808588,0.0,13.8643808588
 09/06  07:00:00,26.2868517087,0.452722597665,1.65702882047,0.0,6.01364874671,18.163451543,14.7314631379,0.0,14.7314631379
 09/06  08:00:00,26.2569605473,0.782563852166,2.24304695345,0.0,4.35151303671,18.8798367041,14.1536059546,0.0,14.1536059546
 09/06  09:00:00,24.1673651253,0.902603852582,2.85704337153,0.0,3.78894180059,16.6187760998,12.4200302144,0.0,12.4200302144
 09/06  10:00:00,22.9743156997,1.19522488957,4.28799961214,0.0,3.78894180059,13.7021493968,11.2643130511,0.0,11.2643130511
 09/06  11:00:00,25.113372269,1.52883678355,5.94626313361,0.0,3.78894180059,13.8493305508,9.09734336999,0.0,9.09734336999
 09/06  12:00:00,26.3012572817,1.78240313868,7.19102300926,0.0,3.69398621738,13.6338449159,7.94162620671,0.0,7.94162620671
 09/06  13:00:00,27.5434622444,2.02058963789,8.47332487064,0.0,3.78894180059,13.2606059349,7.07483833425,0.0,7.07483833425
 09/06  14:00:00,28.8651238473,2.24667821875,9.71607904675,0.0,3.78894180059,13.1134247809,6.20805046179,0.0,6.20805046179
 09/06  15:00:00,31.9042811518,2.50124168378,11.1356634328,0.0,4.71240779196,13.5549682428,7.07483833425,0.0,7.07483833425
 09/06  16:00:00,40.7932907256,2.73655457215,12.3390067309,0.0,7.18559832057,18.5321311015,8.23055549753,0.0,8.23055549753
 09/06  17:00:00,46.8757813071,2.65843808255,12.5218575328,0.0,8.38069375907,23.3147919321,10.8309191149,0.0,10.8309191149
 09/06  18:00:00,48.876251678,2.69341699624,12.4199788562,0.0,10.6415932552,23.1212625696,12.7089595052,0.0,12.7089595052
 09/06  19:00:00,49.7936522027,2.45910950457,10.9696315175,0.0,12.3080778603,20.4854999863,12.1311009236,0.0,12.1311009236
 09/06  20:00:00,49.2894210475,2.19457711514,9.38438697828,0.0,12.456681583,19.8967753704,11.1198484057,0.0,11.1198484057
 09/06  21:00:00,41.7718691472,1.86746109073,7.6574521243,0.0,9.18739968257,17.702556249,9.09734336999,0.0,9.09734336999
 09/06  22:00:00,32.5022250885,1.44477646099,5.74580525706,0.0,5.91811778209,14.0365255879,7.94162620671,0.0,7.94162620671
 09/06  23:00:00,24.3174382074,1.01060573454,3.89169817374,0.0,3.54045821811,10.5176760807,4.47447471688,0.0,4.47447471688
 09/06  24:00:00,18.9335005237,0.674650326356,2.54697145397,0.0,2.55330491699,7.80157382632,1.44071716328,0.0,1.44071716328
 09/07  01:00:00,17.2043003416,0.444662341162,1.63648387302,0.0,2.55330491699,7.21284921042,0.86331859656,0.0,0.86331859656
 09/07  02:00:00,16.347489786,0.329819376594,1.18887858989,0.0,2.55330491699,6.91848690247,0.429597145048,0.0,0.429597145048
 09/07  03:00:00,16.0013654762,0.286969995465,1.03278481519,0.0,2.55330491699,6.7713057485,0.429603379396,0.0,0.429603379396
 09/07  04:00:00,17.8877759221,0.24822744243,0.881444366421,0.0,3.82705111198,7.57405300124,0.863469235565,0.0,0.863469235565
 09/07  05:00:00,22.4496086258,0.254941199908,0.897950850689,0.0,6.02426329834,9.91545327661,4.19102824624,0.0,4.19102824624
 09/07  06:00:00,26.1777052678,0.300049732954,1.04835454625,0.0,6.51253267309,14.7454349813,13.8874036556,0.0,13.8874036556
 09/07  07:00:00,25.9995253672,0.39787124054,1.42455383616,0.0,6.01364874671,18.163451543,14.7559689456,0.0,14.7559689456
 09/07  08:00:00,26.028011997,0.744176806607,2.05248544874,0.0,4.35151303671,18.8798367041,14.1771315825,0.0,14.1771315825
 09/07  09:00:00,24.3515030586,0.925494367516,3.01829078998,0.0,3.78894180059,16.6187760998,12.4406151389,0.0,12.4406151389
 09/07  10:00:00,23.8914695591,1.31918379742,5.08119456362,0.0,3.78894180059,13.7021493968,11.2829375067,0.0,11.2829375067
 09/07  11:00:00,27.0035775037,1.78379501018,7.58151014162,0.0,3.78894180059,13.8493305508,9.11229194613,0.0,9.11229194613
 09/07  12:00:00,29.2246706162,2.16065815311,9.73618132937,0.0,3.69398621738,13.6338449159,7.95461431385,0.0,7.95461431385
 09/07  13:00:00,30.355266668,2.36821965021,10.9374992819,0.0,3.78894180059,13.2606059349,7.08635608964,0.0,7.08635608964
 09/07  14:00:00,31.285340588,2.5312570693,11.8517169368,0.0,3.78894180059,13.1134247809,6.21809786543,0.0,6.21809786543
 09/07  15:00:00,34.0834960515,2.75614584509,13.0599741712,0.0,4.71240779196,13.5549682428,7.08635608964,0.0,7.08635608964
 09/07  16:00:00,42.3477758144,2.92702393794,13.7030224539,0.0,7.18559832057,18.5321311015,8.24403372192,0.0,8.24403372192
 09/07  17:00:00,48.6955522813,2.88722728377,14.1128393057,0.0,8.38069375907,23.3147919321,10.8488083946,0.0,10.8488083946
 09/07  18:00:00,51.2948488266,3.00406856398,14.5279244371,0.0,10.6415932552,23.1212625696,12.730034547,0.0,12.730034547
 09/07  19:00:00,51.6466235327,2.71875939873,12.5629529533,0.0,12.3080778603,20.4854999863,12.1511957309,0.0,12.1511957309
 09/07  20:00:00,50.159177179,2.33644852262,10.1122717023,0.0,12.456681583,19.8967753704,11.1382278026,0.0,11.1382278026
 09/07  21:00:00,42.2359595376,1.95495622199,8.03404738352,0.0,9.18739968257,17.702556249,9.11229194613,0.0,9.11229194613
 09/07  22:00:00,32.8940893675,1.52051179259,6.06193420449,0.0,5.91811778209,14.0365255879,7.95461431385,0.0,7.95461431385
 09/07  23:00:00,24.8362264742,1.10630946452,4.31478271062,0.0,3.54045821811,10.5176760807,4.48158141701,0.0,4.48158141701
 09/07  24:00:00,19.2861246935,0.742654480125,2.83159147,0.0,2.55330491699,7.80157382632,1.44267763228,0.0,1.44267763228
 09/08  01:00:00,17.738042911,0.54745534112,2.06743344243,0.0,2.55330491699,7.21284921042,0.864317938217,0.0,0.864317938217
 09/08  02:00:00,16.6095434848,0.380367115236,1.40038455007,0.0,2.55330491699,6.91848690247,0.429847744295,0.0,0.429847744295
 09/08  03:00:00,16.0686716816,0.301205284287,1.08585573184,0.0,2.55330491699,6.7713057485,0.429854250274,0.0,0.429854250274
 09/08  04:00:00,17.9490214103,0.261345828195,0.929571468859,0.0,3.82705111198,7.57405300124,0.8644751421,0.0,0.8644751421
 09/08  05:00:00,22.4985137528,0.265652854556,0.936144323067,0.0,6.02426329834,9.91545327661,4.19787681387,0.0,4.19787681387
 09/08  06:00:00,26.21058952,0.307657510588,1.07363102088,0.0,6.51253267309,14.7454349813,13.9114007277,0.0,13.9114007277
 09/08  07:00:00,26.1419333461,0.42497664784,1.53985640774,0.0,6.01364874671,18.163451543,14.7815110614,0.0,14.7815110614
 09/08  08:00:00,26.1847910097,0.771194142621,2.18224712542,0.0,4.35151303671,18.8798367041,14.2016520649,0.0,14.2016520649
 09/08  09:00:00,24.6294749413,0.972351415215,3.24940562496,0.0,3.78894180059,16.6187760998,12.4620705612,0.0,12.4620705612
 09/08  10:00:00,24.3016950798,1.38753466351,5.42306921829,0.0,3.78894180059,13.7021493968,11.3023495554,0.0,11.3023495554
 09/08  11:00:00,27.2549404663,1.8265215579,7.79014655654,0.0,3.78894180059,13.8493305508,9.12787266945,0.0,9.12787266945
 09/08  12:00:00,29.628177254,2.22586766331,10.0744784569,0.0,3.69398621738,13.6338449159,7.96815166362,0.0,7.96815166362
 09/08  13:00:00,31.7320409255,2.56219816209,12.1202950276,0.0,3.78894180059,13.2606059349,7.09836090925,0.0,7.09836090925
 09/08  14:00:00,33.3939301865,2.81616623177,13.6753973729,0.0,3.78894180059,13.1134247809,6.22857015488,0.0,6.22857015488
 09/08  15:00:00,35.3878650549,2.93914199254,14.1813470271,0.0,4.71240779196,13.5549682428,7.09836090925,0.0,7.09836090925
 09/08  16:00:00,43.8222079318,3.10479528235,14.9996832269,0.0,7.18559832057,18.5321311015,8.25808191508,0.0,8.25808191508
 09/08  17:00:00,50.6425671138,3.13065388646,15.8164275356,0.0,8.38069375907,23.3147919321,10.8674541782,0.0,10.8674541782
 09/08  18:00:00,52.9994157948,3.23079253019,16.005767439,0.0,10.6415932552,23.1212625696,12.7520008127,0.0,12.7520008127
 09/08  19:00:00,53.5987147665,2.97579299752,14.2580105884,0.0,12.3080778603,20.4854999863,12.1721403098,0.0,12.1721403098
 09/08  20:00:00,52.2349237533,2.62594792744,11.8985188717,0.0,12.456681583,19.8967753704,11.1573844297,0.0,11.1573844297
 09/08  21:00:00,43.991899849,2.21769453777,9.52724937911,0.0,9.18739968257,17.702556249,9.12787266945,0.0,9.12787266945
 09/08  22:00:00,33.7686054787,1.67007777092,6.78688433737,0.0,5.91811778209,14.0365255879,7.96815166362,0.0,7.96815166362
 09/08  23:00:00,25.22807412,1.18606898092,4.62687084,0.0,3.54045821811,10.5176760807,4.48898864613,0.0,4.48898864613
 09/08  24:00:00,19.6265107926,0.812973805127,3.10165824408,0.0,2.55330491699,7.80157382632,1.44472100583,0.0,1.44472100583
 09/09  01:00:00,18.0130578166,0.605100803379,2.28480288575,0.0,2.55330491699,7.21284921042,0.865358548649,0.0,0.865358548649
 09/09  02:00:00,16.8998447413,0.438376711193,1.63267621066,0.0,2.55330491699,6.91848690247,0.430108658229,0.0,0.430108658229
 09/09  03:00:00,16.2137988754,0.330449207631,1.20173900222,0.0,2.55330491699,6.7713057485,0.430115434879,0.0,0.430115434879
 09/09  04:00:00,18.1168962333,0.295183531277,1.06360858875,0.0,3.82705111198,7.57405300124,0.865522294387,0.0,0.865522294387
 09/09  05:00:00,22.7436007789,0.313982790827,1.13290141286,0.0,6.02426329834,9.91545327661,4.20500350773,0.0,4.20500350773
 09/09  06:00:00,26.4786560419,0.360686230427,1.2886688229,0.0,6.51253267309,14.7454349813,13.9363649701,0.0,13.9363649701
 09/09  07:00:00,26.2915115757,0.490225024527,1.81771562306,0.0,6.01364874671,17.9699221805,14.8080819213,0.0,14.8080819213
 09/09  08:00:00,24.7562251484,0.597884141911,2.37340483358,0.0,3.66783283761,18.1171033345,14.2271601404,0.0,14.2271601404
 09/09  09:00:00,23.3006417433,0.826870318323,3.51246709253,0.0,3.10526160149,15.8560427302,12.4843901274,0.0,12.4843901274
 09/09  10:00:00,23.6783055177,1.36181769281,6.27181019553,0.0,3.10526160149,12.9394160272,11.3225434486,0.0,11.3225434486
 09/09  11:00:00,27.8961247554,1.96548943061,9.73877654157,0.0,3.10526160149,13.0865971812,9.14408092585,0.0,9.14408092585
 09/09  12:00:00,31.3767147616,2.4681483247,12.8638888077,0.0,3.10526160149,12.9394160272,7.98223424705,0.0,7.98223424705
 09/09  13:00:00,33.6865432571,2.8413513026,15.2420577874,0.0,3.10526160149,12.4978725653,7.11084923795,0.0,7.11084923795
 09/09  14:00:00,36.0551374997,3.18009124516,17.4190932414,0.0,3.10526160149,12.3506914113,6.23946422885,0.0,6.23946422885
 09/09  15:00:00,39.1919978375,3.43266695706,18.9383684139,0.0,4.02872759285,12.7922348732,7.11084923795,0.0,7.11084923795
 09/09  16:00:00,48.174335381,3.67145619215,20.231563335,0.0,6.50191812146,17.7693977319,8.27269591675,0.0,8.27269591675
 09/09  17:00:00,57.5132540215,3.99480048444,22.0164972077,0.0,8.38069375907,23.1212625696,10.886850944,0.0,10.886850944
 09/09  18:00:00,59.0735201363,4.00712684176,21.303537469,0.0,10.6415932552,23.1212625696,12.7748517971,0.0,12.7748517971
 09/09  19:00:00,58.2900743244,3.627184119,18.2979790248,0.0,12.3080778603,20.4854999863,12.1939284577,0.0,12.1939284577
 09/09  20:00:00,55.7345108638,3.15637569467,14.867678215,0.0,12.456681583,19.8967753704,11.1773126137,0.0,11.1773126137
 09/09  21:00:00,46.8135791211,2.68376594455,11.8828572444,0.0,9.18739968257,17.702556249,9.14408092585,0.0,9.14408092585
 09/09  22:00:00,37.7805738639,2.30724784062,10.1616826528,0.0,5.91811778209,14.0365255879,7.98223424705,0.0,7.98223424705
 09/09  23:00:00,29.3972384785,1.86960498532,8.11249919404,0.0,3.54045821811,10.5176760807,4.49669421065,0.0,4.49669421065
 09/09  24:00:00,22.5749684345,1.33238874062,5.5307009505,0.0,2.55330491699,7.80157382632,1.4468466788,0.0,1.4468466788
 09/10  01:00:00,20.0862337819,0.989130910824,3.9739487436,0.0,2.55330491699,7.21284921042,0.866440118538,0.0,0.866440118538
 09/10  02:00:00,18.8318281332,0.803888985193,3.19914732856,0.0,2.55330491699,6.91848690247,0.430379809378,0.0,0.430379809378
 09/10  03:00:00,18.138339517,0.694032877671,2.76269597382,0.0,2.55330491699,6.7713057485,0.430386855686,0.0,0.430386855686
 09/10  04:00:00,19.8854544292,0.627698982217,2.49965133371,0.0,3.82705111198,7.57405300124,0.866610381847,0.0,0.866610381847
 09/10  05:00:00,24.5173154927,0.645824099646,2.57477481791,0.0,6.02426329834,9.91545327661,4.21240621788,0.0,4.21240621788
 09/10  06:00:00,28.4065118864,0.722823475497,2.85438742234,0.0,6.51253267309,14.7454349813,13.9622889913,0.0,13.9622889913
 09/10  07:00:00,28.6190814823,0.920492856067,3.71501769812,0.0,6.01364874671,17.9699221805,14.8356736567,0.0,14.8356736567
 09/10  08:00:00,27.4009569356,1.07635379914,4.53966696349,0.0,3.66783283761,18.1171033345,14.253648255,0.0,14.253648255
 09/10  09:00:00,27.1571477891,1.48323587591,6.71260758072,0.0,3.10526160149,15.8560427302,12.5075672277,0.0,12.5075672277
 09/10  10:00:00,26.858114384,1.88481384052,8.92862291416,0.0,3.10526160149,12.9394160272,11.3435132061,0.0,11.3435132061
 09/10  11:00:00,30.5662786496,2.40868599572,11.9657338707,0.0,3.10526160149,13.0865971812,9.16091191541,0.0,9.16091191541
 09/10  12:00:00,33.8868400563,2.86935599048,14.9728064367,0.0,3.10526160149,12.9394160272,7.99685789371,0.0,7.99685789371
 09/10  13:00:00,35.4961917906,3.12725866554,16.7657989579,0.0,3.10526160149,12.4978725653,7.12381737744,0.0,7.12381737744
 09/10  14:00:00,37.3566835523,3.38475592918,18.5159746099,0.0,3.10526160149,12.3506914113,6.25077686117,0.0,6.25077686117
 09/10  15:00:00,40.6490852695,3.65658573014,20.1715370728,0.0,4.02872759285,12.7922348732,7.12381737744,0.0,7.12381737744
 09/10  16:00:00,49.6489419146,3.89492847464,21.4826975861,0.0,6.50191812146,17.7693977319,8.28787139914,0.0,8.28787139914
 09/10  17:00:00,58.4444914628,4.17339247631,22.7691426571,0.0,8.38069375907,23.1212625696,10.9069929479,0.0,10.9069929479
 09/10  18:00:00,60.5565578923,4.22224440344,22.5714576633,0.0,10.6415932552,23.1212625696,12.7985807332,0.0,12.7985807332
 09/10  19:00:00,60.9514896295,3.8803260778,19.8134190377,0.0,12.3080778603,20.4854999863,12.2165537223,0.0,12.2165537223
 09/10  20:00:00,58.8981479347,3.58548023801,17.6022107426,0.0,12.456681583,19.8967753704,11.1980064534,0.0,11.1980064534
 09/10  21:00:00,51.0444668952,3.23878796454,15.5587229985,0.0,9.18739968257,17.702556249,9.16091191541,0.0,9.16091191541
 09/10  22:00:00,40.5314168006,2.6977197677,12.5220536624,0.0,5.91811778209,14.0365255879,7.99685789371,0.0,7.99685789371
 09/10  23:00:00,30.9710834021,2.12286434194,9.43308476108,0.0,3.54045821811,10.5176760807,4.50469582864,0.0,4.50469582864
 09/10  24:00:00,24.3562816317,1.63046697015,7.01393591814,0.0,2.55330491699,7.80157382632,1.44905402169,0.0,1.44905402169
 09/11  01:00:00,21.6697327061,1.26926759969,5.27731097897,0.0,2.55330491699,7.21284921042,0.867562326507,0.0,0.867562326507
 09/11  02:00:00,20.7114320791,1.13422632972,4.74841392989,0.0,2.55330491699,6.91848690247,0.430661117254,0.0,0.430661117254
 09/11  03:00:00,19.9080021732,1.00430930797,4.22208219975,0.0,2.55330491699,6.7713057485,0.430668432152,0.0,0.430668432152
 09/11  04:00:00,21.2390626649,0.869034816636,3.61192373499,0.0,3.82705111198,7.57405300124,0.867739081811,0.0,0.867739081811
 09/11  05:00:00,25.2550366859,0.783356383482,3.17496372726,0.0,6.02426329834,9.91545327661,4.22008275261,0.0,4.22008275261
 09/11  06:00:00,29.3257205563,0.892106448493,3.60431311923,0.0,6.51253267309,14.7454349813,13.9891651154,0.0,13.9891651154
 09/11  07:00:00,30.6922821321,1.23800908362,5.27717275798,0.0,6.01364874671,18.163451543,14.8642780965,0.0,14.8642780965
 09/11  08:00:00,31.3796444632,1.61993836904,6.52835635252,0.0,4.35151303671,18.8798367041,14.2811085644,0.0,14.2811085644
 09/11  09:00:00,29.1972175273,1.72142786887,7.06807175732,0.0,3.78894180059,16.6187760998,12.5315949986,0.0,12.5315949986
 09/11  10:00:00,27.3322684621,1.90242652205,7.93875074196,0.0,3.78894180059,13.7021493968,11.3652526178,0.0,11.3652526178
 09/11  11:00:00,27.6551832611,1.95983844983,8.05707245942,0.0,3.78894180059,13.8493305508,9.17836065379,0.0,9.17836065379
 09/11  12:00:00,26.5277053006,1.87308136373,7.32679280306,0.0,3.69398621738,13.6338449159,8.01201827296,0.0,8.01201827296
 09/11  13:00:00,26.900111729,1.98250306941,7.86806092375,0.0,3.78894180059,13.2606059349,7.13726148735,0.0,7.13726148735
 09/11  14:00:00,27.4663786364,2.09145606657,8.47255598799,0.0,3.78894180059,13.1134247809,6.26250470173,0.0,6.26250470173
 09/11  15:00:00,29.481254921,2.19636588006,9.01751300573,0.0,4.71240779196,13.5549682428,7.13726148735,0.0,7.13726148735
 09/11  16:00:00,37.7028845861,2.32956112712,9.65559403645,0.0,7.18559832057,18.5321311015,8.30360386817,0.0,8.30360386817
 09/11  17:00:00,43.8964256417,2.24274892361,9.95819102632,0.0,8.38069375907,23.3147919321,10.927874225,0.0,10.927874225
 09/11  18:00:00,46.0320146611,2.2772853102,9.99187352537,0.0,10.6415932552,23.1212625696,12.8231805939,0.0,12.8231805939
 09/11  19:00:00,47.8399561912,2.01969199881,8.56251967839,0.0,12.3080778603,20.4854999863,12.2400094035,0.0,12.2400094035
 09/11  20:00:00,46.802663512,1.78076270901,7.31144384884,0.0,12.456681583,19.8967753704,11.2194598202,0.0,11.2194598202
 09/11  21:00:00,39.7130702388,1.50324576384,5.96286854279,0.0,9.18739968257,17.702556249,9.17836065379,0.0,9.17836065379
 09/11  22:00:00,31.1045679055,1.18384545322,4.60907908182,0.0,5.91811778209,14.0365255879,8.01201827296,0.0,8.01201827296
 09/11  23:00:00,23.9457244968,0.925319347367,3.60527085032,0.0,3.54045821811,10.5176760807,4.51299113049,0.0,4.51299113049
 09/11  24:00:00,19.0993343729,0.692178184251,2.69527744525,0.0,2.55330491699,7.80157382632,1.45134238082,0.0,1.45134238082
 09/12  01:00:00,17.6541513405,0.523093784137,2.00790342892,0.0,2.55330491699,7.21284921042,0.868724839211,0.0,0.868724839211
 09/12  02:00:00,16.696627185,0.393432308423,1.47440305711,0.0,2.55330491699,6.91848690247,0.43095249837,0.0,0.43095249837
 09/12  03:00:00,16.0737391589,0.301756391147,1.09037210225,0.0,2.55330491699,6.7713057485,0.430960080737,0.0,0.430960080737
 09/12  04:00:00,17.9394566871,0.260135373285,0.921217200511,0.0,3.82705111198,7.57405300124,0.868908059612,0.0,0.868908059612
 09/12  05:00:00,22.5611794419,0.278110408251,0.986352458497,0.0,6.02426329834,9.91545327661,4.22803083909,0.0,4.22803083909
 09/12  06:00:00,26.190082593,0.304527921303,1.05625368315,0.0,6.51253267309,14.7454349813,14.0169853847,0.0,14.0169853847
 09/12  07:00:00,25.9860755044,0.395805242515,1.41316997131,0.0,6.01364874671,18.163451543,14.8938867698,0.0,14.8938867698
 09/12  08:00:00,25.9707151013,0.736223516058,2.00314184357,0.0,4.35151303671,18.8798367041,14.3095329366,0.0,14.3095329366
 09/12  09:00:00,23.7413280823,0.835107579853,2.49850260129,0.0,3.78894180059,16.6187760998,12.5564663244,0.0,12.5564663244
 09/12  10:00:00,21.7777428564,1.00728648608,3.2793651723,0.0,3.78894180059,13.7021493968,11.3877552459,0.0,11.3877552459
 09/12  11:00:00,23.30571522,1.24904002162,4.41840284649,0.0,3.78894180059,13.8493305508,9.19642197372,0.0,9.19642197372
 09/12  12:00:00,24.412324852,1.4953604995,5.58913321868,0.0,3.69398621738,13.6338449159,8.0277108952,0.0,8.0277108952
 09/12  13:00:00,25.3906847339,1.70100625628,6.64013074172,0.0,3.78894180059,13.2606059349,7.15117758631,0.0,7.15117758631
 09/12  14:00:00,26.3808716361,1.88379507327,7.59470998104,0.0,3.78894180059,13.1134247809,6.27464427742,0.0,6.27464427742
 09/12  15:00:00,28.6982955011,2.04986243005,8.38105703584,0.0,4.71240779196,13.5549682428,7.15117758631,0.0,7.15117758631
 09/12  16:00:00,37.2042030706,2.24566541585,9.24080823225,0.0,7.18559832057,18.5321311015,8.31988866483,0.0,8.31988866483
 09/12  17:00:00,43.7430036213,2.21403651761,9.83348141195,0.0,8.38069375907,23.3147919321,10.9494885915,0.0,10.9494885915
 09/12  18:00:00,45.9457160441,2.26134125524,9.92151896327,0.0,10.6415932552,23.1212625696,12.8486440941,0.0,12.8486440941
 09/12  19:00:00,47.2862412342,1.95085610468,8.07764061554,0.0,12.3080778603,20.4854999863,12.2642885548,0.0,12.2642885548
 09/12  20:00:00,45.6664455373,1.62628487626,6.32970370695,0.0,12.456681583,19.8967753704,11.2416663611,0.0,11.2416663611
 09/12  21:00:00,38.6606611161,1.34290997025,5.07079521369,0.0,9.18739968257,17.702556249,9.19642197372,0.0,9.19642197372
 09/12  22:00:00,30.1702484196,1.02440928994,3.83419575924,0.0,5.91811778209,14.0365255879,8.0277108952,0.0,8.0277108952
 09/12  23:00:00,22.2595119552,0.617047783784,2.22732987229,0.0,3.54045821811,10.5176760807,4.52157765964,0.0,4.52157765964
 09/12  24:00:00,17.3063206186,0.35511581309,1.23932606213,0.0,2.55330491699,7.80157382632,1.45371107852,0.0,1.45371107852
 09/13  01:00:00,16.3202972666,0.269750940559,0.927392198642,0.0,2.55330491699,7.21284921042,0.869927311439,0.0,0.869927311439
 09/13  02:00:00,15.7612550522,0.211997284717,0.720465947989,0.0,2.55330491699,6.91848690247,0.431253866272,0.0,0.431253866272
 09/13  03:00:00,15.3802527808,0.160511435617,0.538130679731,0.0,2.55330491699,6.7713057485,0.431261714931,0.0,0.431261714931
 09/13  04:00:00,17.3288956003,0.132059924777,0.438731562217,0.0,3.82705111198,7.57405300124,0.870116968693,0.0,0.870116968693
 09/13  05:00:00,21.868018504,0.133306916091,0.437995012761,0.0,6.02426329834,9.91545327661,4.23624812408,0.0,4.23624812408
 09/13  06:00:00,25.6627601148,0.192876730425,0.640582395808,0.0,6.51253267309,14.7454349813,14.0457415615,0.0,14.0457415615
 09/13  07:00:00,25.4342690255,0.284007165532,0.973161569394,0.0,6.01364874671,18.163451543,14.9244909083,0.0,14.9244909083
 09/13  08:00:00,25.3851506966,0.632786593832,1.52101436115,0.0,4.35151303671,18.8798367041,14.338912954,0.0,14.338912954
 09/13  09:00:00,23.5220426342,0.789552879406,2.32477185364,0.0,3.78894180059,16.6187760998,12.5821738397,0.0,12.5821738397
 09/13  10:00:00,22.3228113414,1.06330652305,3.7684136203,0.0,3.78894180059,13.7021493968,11.4110144265,0.0,11.4110144265
 09/13  11:00:00,25.1229737479,1.47051200699,6.01418938899,0.0,3.78894180059,13.8493305508,9.2150905265,0.0,9.2150905265
