Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  12:00:00,27.3820819509,1.87010014822,8.18415066891,0.0,3.69398621738,13.6338449159,8.04393111319,0.0,8.04393111319
 09/13  13:00:00,29.7184079443,2.24786922868,10.4209909797,0.0,3.78894180059,13.2606059349,7.1655615532,0.0,7.1655615532
 09/13  14:00:00,31.1982927297,2.48681074379,11.809115404,0.0,3.78894180059,13.1134247809,6.28719199322,0.0,6.28719199322
 09/13  15:00:00,33.4704345685,2.6449626787,12.5580958546,0.0,4.71240779196,13.5549682428,7.1655615532,0.0,7.1655615532
 09/13  16:00:00,42.0617303986,2.84178864416,13.5022123319,0.0,7.18559832057,18.5321311015,8.33672096652,0.0,8.33672096652
 09/13  17:00:00,48.362290556,2.80090381511,13.8659010491,0.0,8.38069375907,23.3147919321,10.9718296465,0.0,10.9718296465
 09/13  18:00:00,50.3158938986,2.83203531265,13.7210027604,0.0,10.6415932552,23.1212625696,12.8749636931,0.0,12.8749636931
 09/13  19:00:00,51.6299677145,2.55401177213,11.8182114284,0.0,12.3080778603,20.4854999863,12.2893839864,0.0,12.2893839864
 09/13  20:00:00,50.5241783082,2.34974662812,10.463974726,0.0,12.456681583,19.8967753704,11.2646194998,0.0,11.2646194998
 09/13  21:00:00,43.6378233728,2.12378136262,9.26708607802,0.0,9.18739968257,17.702556249,9.2150905265,0.0,9.2150905265
 09/13  22:00:00,34.4987420107,1.74310290674,7.44399573351,0.0,5.91811778209,14.0365255879,8.04393111319,0.0,8.04393111319
 09/13  23:00:00,26.8947107433,1.4275429656,6.05203347862,0.0,3.54045821811,10.5176760807,4.53045287325,0.0,4.53045287325
 09/13  24:00:00,21.8502006642,1.16986427211,4.96845764872,0.0,2.55330491699,7.80157382632,1.45615941331,0.0,1.45615941331
 09/14  01:00:00,20.1044731623,0.95879021604,4.02252881886,0.0,2.55330491699,7.21284921042,0.871169386219,0.0,0.871169386219
 09/14  02:00:00,18.7631504996,0.770564631339,3.16379404881,0.0,2.55330491699,6.91848690247,0.431565131561,0.0,0.431565131561
 09/14  03:00:00,17.9660466854,0.647993009407,2.63644301052,0.0,2.55330491699,6.7713057485,0.431573245276,0.0,0.431573245276
 09/14  04:00:00,19.2600409646,0.50400493949,1.9979319119,0.0,3.82705111198,7.57405300124,0.871365450701,0.0,0.871365450701
 09/14  05:00:00,23.4885065934,0.453515928577,1.73827408963,0.0,6.02426329834,9.91545327661,4.24473217458,0.0,4.24473217458
 09/14  06:00:00,27.3172466697,0.517435301234,1.9705103799,0.0,6.51253267309,14.7454349813,14.075425131,0.0,14.075425131
 09/14  07:00:00,27.0665210521,0.593363152944,2.29605760859,0.0,6.01364874671,18.163451543,14.9560814488,0.0,14.9560814488
 09/14  08:00:00,26.9749712665,0.900063533415,2.84355799143,0.0,4.35151303671,18.8798367041,14.3692399159,0.0,14.3692399159
 09/14  09:00:00,25.9475711904,1.19863998915,4.34121330015,0.0,3.78894180059,16.6187760998,12.6087099315,0.0,12.6087099315
 09/14  10:00:00,25.6750340761,1.62721427649,6.55672860155,0.0,3.78894180059,13.7021493968,11.4350232714,0.0,11.4350232714
 09/14  11:00:00,29.02055884,2.124975623,9.25731086514,0.0,3.78894180059,13.8493305508,9.23436078362,0.0,9.23436078362
 09/14  12:00:00,32.592024456,2.67809608333,12.5860972389,0.0,3.69398621738,13.6338449159,8.06067412348,0.0,8.06067412348
 09/14  13:00:00,34.8211141755,3.02258310687,14.7489833327,0.0,3.78894180059,13.2606059349,7.18040912837,0.0,7.18040912837
 09/14  14:00:00,34.8542445114,3.0823712904,14.8695066391,0.0,3.78894180059,13.1134247809,6.30014413325,0.0,6.30014413325
 09/14  15:00:00,34.876205137,2.91551185934,13.6933172425,0.0,4.71240779196,13.5549682428,7.18040912837,0.0,7.18040912837
 09/14  16:00:00,41.3806222085,2.8628828372,12.8000099487,0.0,7.18559832057,18.5321311015,8.35409578851,0.0,8.35409578851
 09/14  17:00:00,47.868837919,2.86033129836,13.3130209288,0.0,8.38069375907,23.3147919321,10.9948907738,0.0,10.9948907738
 09/14  18:00:00,50.6106546707,2.98725099672,13.8605478485,0.0,10.6415932552,23.1212625696,12.9021315966,0.0,12.9021315966
 09/14  19:00:00,53.2272645146,2.85203217329,13.1174878273,0.0,12.3080778603,20.4854999863,12.3152882665,0.0,12.3152882665
 09/14  20:00:00,53.7211580716,2.82877782978,13.1819232877,0.0,12.456681583,19.8967753704,11.2883124389,0.0,11.2883124389
 09/14  21:00:00,47.3318530306,2.67257647658,12.4123206219,0.0,9.18739968257,17.702556249,9.23436078362,0.0,9.23436078362
 09/14  22:00:00,38.2272321443,2.30629831215,10.6092904617,0.0,5.91811778209,14.0365255879,8.06067412348,0.0,8.06067412348
 09/14  23:00:00,30.285888328,1.95004284323,8.92071118571,0.0,3.54045821811,10.5176760807,4.53961414303,0.0,4.53961414303
 09/14  24:00:00,25.0701069803,1.67733975123,7.68088848566,0.0,2.55330491699,7.80157382632,1.45868666015,0.0,1.45868666015
 09/15  01:00:00,23.3363158719,1.48383512738,6.72932661711,0.0,2.55330491699,7.21284921042,0.872450694923,0.0,0.872450694923
 09/15  02:00:00,22.1529688196,1.33431966115,5.989857339,0.0,2.55330491699,6.91848690247,0.431886201918,0.0,0.431886201918
 09/15  03:00:00,21.6965824523,1.277269231,5.73770255581,0.0,2.55330491699,6.7713057485,0.431894579396,0.0,0.431894579396
 09/15  04:00:00,23.8005610252,1.2811482541,5.76130865784,0.0,3.82705111198,7.57405300124,0.872653135599,0.0,0.872653135599
 09/15  05:00:00,28.9019956237,1.38272450581,6.2225545427,0.0,6.02426329834,9.91545327661,4.25348047858,0.0,4.25348047858
 09/15  06:00:00,33.6338985882,1.59942444726,7.20517315243,0.0,6.51253267309,14.7454349813,14.1060273035,0.0,14.1060273035
 09/15  07:00:00,33.4438417302,1.68250530619,7.58423613346,0.0,6.01364874671,18.163451543,14.9886490362,0.0,14.9886490362
 09/15  08:00:00,32.8878654983,1.85516053367,7.80135522303,0.0,4.35151303671,18.8798367041,14.4005048413,0.0,14.4005048413
 09/15  09:00:00,29.9191365242,1.83167942334,7.67973919973,0.0,3.78894180059,16.6187760998,12.6360667414,0.0,12.6360667414
 09/15  10:00:00,27.4220965559,1.90759201479,8.02341334309,0.0,3.78894180059,13.7021493968,11.4597746708,0.0,11.4597746708
 09/15  11:00:00,28.4794713437,2.04791334183,8.79328565001,0.0,3.78894180059,13.8493305508,9.25422703838,0.0,9.25422703838
 09/15  12:00:00,29.4027811786,2.2312294916,9.84372055319,0.0,3.69398621738,13.6338449159,8.07793496778,0.0,8.07793496778
 09/15  13:00:00,28.0212524805,2.06240995239,8.90929479222,0.0,3.78894180059,13.2606059349,7.19571591482,0.0,7.19571591482
 09/15  14:00:00,27.0523906515,1.94713717758,8.20288689207,0.0,3.78894180059,13.1134247809,6.31349686186,0.0,6.31349686186
 09/15  15:00:00,28.6462819526,1.98788384551,8.39102207191,0.0,4.71240779196,13.5549682428,7.19571591482,0.0,7.19571591482
 09/15  16:00:00,37.2439766044,2.1918614365,9.33438574532,0.0,7.18559832057,18.5321311015,8.37200798543,0.0,8.37200798543
 09/15  17:00:00,43.553572378,2.13650037619,9.72158631006,0.0,8.38069375907,23.3147919321,11.0186651443,0.0,11.0186651443
 09/15  18:00:00,46.417856463,2.29724936083,10.3577512766,0.0,10.6415932552,23.1212625696,12.930139759,0.0,12.930139759
 09/15  19:00:00,49.8895617827,2.29317341731,10.3386438514,0.0,12.3080778603,20.4854999863,12.3419937237,0.0,12.3419937237
 09/15  20:00:00,49.9157114846,2.2166041912,9.98865033929,0.0,12.456681583,19.8967753704,11.3127381619,0.0,11.3127381619
 09/15  21:00:00,43.7946174852,2.09802254334,9.44963900975,0.0,9.18739968257,17.702556249,9.25422703838,0.0,9.25422703838
 09/15  22:00:00,35.5086041197,1.8525593459,8.34440140338,0.0,5.91811778209,14.0365255879,8.07793496778,0.0,8.07793496778
 09/15  23:00:00,28.2135455635,1.59827600488,7.20013525949,0.0,3.54045821811,10.5176760807,4.54905875595,0.0,4.54905875595
 09/15  24:00:00,22.7836085097,1.29785011655,5.77387964974,0.0,2.55330491699,7.80157382632,1.46129207061,0.0,1.46129207061
 09/16  01:00:00,21.2834546803,1.13941640152,5.02088415132,0.0,2.55330491699,7.21284921042,0.873770857376,0.0,0.873770857376
 09/16  02:00:00,20.5951543579,1.06661686784,4.69974567055,0.0,2.55330491699,6.91848690247,0.432216982138,0.0,0.432216982138
 09/16  03:00:00,20.5657698745,1.07706447227,4.80709473677,0.0,2.55330491699,6.7713057485,0.432225622026,0.0,0.432225622026
 09/16  04:00:00,22.9280105307,1.1210572062,5.04884921128,0.0,3.82705111198,7.57405300124,0.873979641772,0.0,0.873979641772
 09/16  05:00:00,27.5783715883,1.15342641502,5.12822859812,0.0,6.02426329834,9.91545327661,4.26249044581,0.0,4.26249044581
 09/16  06:00:00,31.8200942934,1.29374124203,5.69705206278,0.0,6.51253267309,14.7454349813,14.1375390174,0.0,14.1375390174
 09/16  07:00:00,31.3056523508,1.35452789806,5.96755352463,0.0,6.01364874671,17.9699221805,15.0221840259,0.0,15.0221840259
 09/16  08:00:00,29.3134810907,1.37678797229,6.15175694545,0.0,3.66783283761,18.1171033345,14.4326984714,0.0,14.4326984714
 09/16  09:00:00,28.2640184463,1.67129973307,7.63141438078,0.0,3.10526160149,15.8560427302,12.6642361678,0.0,12.6642361678
 09/16  10:00:00,27.4424525106,1.99097967664,9.40679520462,0.0,3.10526160149,12.9394160272,11.4852612947,0.0,11.4852612947
 09/16  11:00:00,27.2905597314,1.9115567547,9.18714419351,0.0,3.10526160149,13.0865971812,9.27468340758,0.0,9.27468340758
 09/16  12:00:00,29.1347771327,2.20590219106,10.8841973125,0.0,3.10526160149,12.9394160272,8.09570853445,0.0,8.09570853445
 09/16  13:00:00,30.3735639059,2.48369689453,12.2867328442,0.0,3.10526160149,12.4978725653,7.21147737961,0.0,7.21147737961
 09/16  14:00:00,29.9662172952,2.46599061654,12.0442736655,0.0,3.10526160149,12.3506914113,6.32724622477,0.0,6.32724622477
 09/16  15:00:00,30.5401529309,2.33343539764,11.3857550668,0.0,4.02872759285,12.7922348732,7.21147737961,0.0,7.21147737961
 09/16  16:00:00,39.5205721957,2.59243072966,12.6568256122,0.0,6.50191812146,17.7693977319,8.39045225273,0.0,8.39045225273
 09/16  17:00:00,48.447462037,2.91430877544,14.0311969323,0.0,8.38069375907,23.1212625696,11.0431457173,0.0,11.0431457173
 09/16  18:00:00,48.8109185591,2.69284018645,12.3552225471,0.0,10.6415932552,23.1212625696,12.9589798861,0.0,12.9589798861
 09/16  19:00:00,50.8543477933,2.35240887591,10.35136107,0.0,12.3080778603,20.4854999863,12.3694924495,0.0,12.3694924495
 09/16  20:00:00,48.7315976426,2.09786921094,8.9232714776,0.0,12.456681583,19.8967753704,11.3378894355,0.0,11.3378894355
 09/16  21:00:00,41.4328352388,1.7919310134,7.39394829332,0.0,9.18739968257,17.702556249,9.27468340758,0.0,9.27468340758
 09/16  22:00:00,32.2924164435,1.38539548247,5.59537759056,0.0,5.91811778209,14.0365255879,8.09570853445,0.0,8.09570853445
 09/16  23:00:00,24.2562424754,0.977464568862,3.86364360743,0.0,3.54045821811,10.5176760807,4.55878391508,0.0,4.55878391508
 09/16  24:00:00,18.9733130877,0.664305164258,2.59712918007,0.0,2.55330491699,7.80157382632,1.46397487312,0.0,1.46397487312
 09/17  01:00:00,17.6451291241,0.514069797009,2.0079051996,0.0,2.55330491699,7.21284921042,0.875129481972,0.0,0.875129481972
 09/17  02:00:00,16.7620665668,0.398575648473,1.53469909885,0.0,2.55330491699,6.91848690247,0.432557374151,0.0,0.432557374151
 09/17  03:00:00,16.3237380681,0.341457107961,1.30067029461,0.0,2.55330491699,6.7713057485,0.432566275034,0.0,0.432566275034
 09/17  04:00:00,18.3261724214,0.326134124033,1.24193418414,0.0,3.82705111198,7.57405300124,0.875344576146,0.0,0.875344576146
 09/17  05:00:00,22.8835658041,0.333362820732,1.25348640821,0.0,6.02426329834,9.91545327661,4.27175940846,0.0,4.27175940846
 09/17  06:00:00,27.4993248296,0.379290918431,1.39789958927,0.0,6.51253267309,14.7454349813,14.1699509413,0.0,14.1699509413
 09/17  07:00:00,26.0482678303,0.438118133396,1.62657876882,0.0,6.01364874671,17.9699221805,15.0566764867,0.0,15.0566764867
 09/17  08:00:00,24.3311898195,0.519046838674,2.02720680787,0.0,3.66783283761,18.1171033345,14.4658112724,0.0,14.4658112724
 09/17  09:00:00,22.8991654805,0.760991759369,3.17686938872,0.0,3.10526160149,15.8560427302,12.6932098687,0.0,12.6932098687
 09/17  10:00:00,22.3643099589,1.17292929388,5.14670303572,0.0,3.10526160149,12.9394160272,11.5114755955,0.0,11.5114755955
 09/17  11:00:00,24.4819822166,1.50624736196,6.78387607149,0.0,3.10526160149,13.0865971812,9.29572383325,0.0,9.29572383325
 09/17  12:00:00,26.52836026,1.85498001909,8.62870261177,0.0,3.10526160149,12.9394160272,8.11398956003,0.0,8.11398956003
 09/17  13:00:00,27.7392661284,2.11948868665,10.0166432746,0.0,3.10526160149,12.4978725653,7.22768885512,0.0,7.22768885512
 09/17  14:00:00,28.9384321136,2.3329123814,11.149566719,0.0,3.10526160149,12.3506914113,6.34138815021,0.0,6.34138815021
 09/17  15:00:00,31.8522592662,2.55920274688,12.4720940529,0.0,4.02872759285,12.7922348732,7.22768885512,0.0,7.22768885512
 09/17  16:00:00,39.8963127669,2.6731256626,12.9518712505,0.0,6.50191812146,17.7693977319,8.40942312834,0.0,8.40942312834
 09/17  17:00:00,47.5503698021,2.7969904096,13.2514230632,0.0,8.38069375907,23.1212625696,11.0683252431,0.0,11.0683252431
 09/17  18:00:00,49.0938166489,2.74708779766,12.5838730257,0.0,10.6415932552,23.1212625696,12.988643437,0.0,12.988643437
 09/17  19:00:00,50.943290363,2.39741206513,10.3953004505,0.0,12.3080778603,20.4854999863,12.3977763004,0.0,12.3977763004
 09/17  20:00:00,48.508492369,2.1010673942,8.69696802066,0.0,12.456681583,19.8967753704,11.3637588114,0.0,11.3637588114
 09/17  21:00:00,41.1433569413,1.77502088619,7.12138012298,0.0,9.18739968257,17.702556249,9.29572383325,0.0,9.29572383325
 09/17  22:00:00,32.3476781314,1.41767233037,5.61836243056,0.0,5.91811778209,14.0365255879,8.11398956003,0.0,8.11398956003
 09/17  23:00:00,24.5622658317,1.04675158559,4.10037994707,0.0,3.54045821811,10.5176760807,4.5687867404,0.0,4.5687867404
 09/17  24:00:00,19.0220010645,0.685064849899,2.6250574712,0.0,2.55330491699,7.80157382632,1.46673427321,0.0,1.46673427321
 09/18  01:00:00,17.5436583946,0.505041999121,1.91546226804,0.0,2.55330491699,7.21284921042,0.876526165787,0.0,0.876526165787
 09/18  02:00:00,16.6747024769,0.389381651479,1.45652900597,0.0,2.55330491699,6.91848690247,0.432907277054,0.0,0.432907277054
 09/18  03:00:00,16.1131031041,0.307854299931,1.12363813872,0.0,2.55330491699,6.7713057485,0.432916437456,0.0,0.432916437456
 09/18  04:00:00,18.0381988244,0.277607278514,1.00248743264,0.0,3.82705111198,7.57405300124,0.876747534296,0.0,0.876747534296
 09/18  05:00:00,22.6921375059,0.30241046889,1.09301046183,0.0,6.02426329834,9.91545327661,4.28128462203,0.0,4.28128462203
 09/18  06:00:00,27.3719181742,0.358248658548,1.2915351938,0.0,6.51253267309,14.7454349813,14.2032534774,0.0,14.2032534774
 09/18  07:00:00,26.0638846954,0.407222813676,1.47956159116,0.0,6.01364874671,18.163451543,15.0921162041,0.0,15.0921162041
 09/18  08:00:00,25.7432357977,0.694971485826,1.81691457022,0.0,4.35151303671,18.8798367041,14.4998334382,0.0,14.4998334382
 09/18  09:00:00,23.3718715083,0.76433083806,2.19982276907,0.0,3.78894180059,16.6187760998,12.7229792638,0.0,12.7229792638
 09/18  10:00:00,21.7009965717,0.969527148084,3.24037822561,0.0,3.78894180059,13.7021493968,11.5384098102,0.0,11.5384098102
 09/18  11:00:00,24.9045235498,1.47487930926,5.79137188865,0.0,3.78894180059,13.8493305508,9.31734208446,0.0,9.31734208446
 09/18  12:00:00,26.8296606939,1.83463424154,7.66719531861,0.0,3.69398621738,13.6338449159,8.13277263076,0.0,8.13277263076
 09/18  13:00:00,28.3136053893,2.10694342014,9.15711423332,0.0,3.78894180059,13.2606059349,7.24434554049,0.0,7.24434554049
 09/18  14:00:00,29.9990703278,2.38753335795,10.709170388,0.0,3.78894180059,13.1134247809,6.35591845021,0.0,6.35591845021
 09/18  15:00:00,31.5527744305,2.43433668865,10.8510617067,0.0,4.71240779196,13.5549682428,7.24434554049,0.0,7.24434554049
 09/18  16:00:00,40.2636033854,2.67418280821,11.8716911547,0.0,7.18559832057,18.5321311015,8.42891499419,0.0,8.42891499419
 09/18  17:00:00,47.1988418406,2.71135027225,12.7920058766,0.0,8.38069375907,23.3147919321,11.094196265,0.0,11.094196265
 09/18  18:00:00,48.8038849656,2.68385629895,12.3571728411,0.0,10.6415932552,23.1212625696,13.0191216273,0.0,13.0191216273
 09/18  19:00:00,51.4354429776,2.43345183068,10.8514132996,0.0,12.3080778603,20.4854999863,12.4268369004,0.0,12.4268369004
 09/18  20:00:00,49.5848439722,2.2147505359,9.65963648216,0.0,12.456681583,19.8967753704,11.3903386284,0.0,11.3903386284
 09/18  21:00:00,42.9790415234,2.01517462134,8.71691096995,0.0,9.18739968257,17.702556249,9.31734208446,0.0,9.31734208446
 09/18  22:00:00,34.2104563665,1.6860444315,7.21276856458,0.0,5.91811778209,14.0365255879,8.13277263076,0.0,8.13277263076
 09/18  23:00:00,25.8404632039,1.25058084584,5.17474805898,0.0,3.54045821811,10.5176760807,4.57906426966,0.0,4.57906426966
 09/18  24:00:00,20.2709666734,0.902279850322,3.65680807967,0.0,2.55330491699,7.80157382632,1.4695694537,0.0,1.4695694537
 09/19  01:00:00,18.6463708934,0.704696398016,2.81852036795,0.0,2.55330491699,7.21284921042,0.877960494704,0.0,0.877960494704
 09/19  02:00:00,17.4345080635,0.530596548159,2.07511969592,0.0,2.55330491699,6.91848690247,0.433266587142,0.0,0.433266587142
 09/19  03:00:00,16.6143227072,0.400514930428,1.53219711129,0.0,2.55330491699,6.7713057485,0.433276005524,0.0,0.433276005524
 09/19  04:00:00,18.4505298175,0.353715005796,1.33871069845,0.0,3.82705111198,7.57405300124,0.878188100575,0.0,0.878188100575
 09/19  05:00:00,22.9907518281,0.357585893559,1.33644935932,0.0,6.02426329834,9.91545327661,4.29106326608,0.0,4.29106326608
 09/19  06:00:00,27.8810894055,0.452625120052,1.70632996358,0.0,6.51253267309,14.7454349813,14.2374367639,0.0,14.2374367639
 09/19  07:00:00,26.9026530569,0.559417891803,2.16613487458,0.0,6.01364874671,18.163451543,15.1284926829,0.0,15.1284926829
 09/19  08:00:00,26.3205061093,0.784271611206,2.30488475646,0.0,4.35151303671,18.8798367041,14.5347548934,0.0,14.5347548934
 09/19  09:00:00,23.8484009372,0.832600991751,2.60808204433,0.0,3.78894180059,16.6187760998,12.7535355372,0.0,12.7535355372
 09/19  10:00:00,21.5703464883,0.93432659946,3.14492869075,0.0,3.78894180059,13.7021493968,11.5660559623,0.0,11.5660559623
 09/19  11:00:00,22.6560286806,1.09216832903,3.92558799969,0.0,3.78894180059,13.8493305508,9.33953175919,0.0,9.33953175919
 09/19  12:00:00,23.7301821118,1.31834067448,5.08401030351,0.0,3.69398621738,13.6338449159,8.15205218422,0.0,8.15205218422
 09/19  13:00:00,25.1103711391,1.55851072876,6.50231267444,0.0,3.78894180059,13.2606059349,7.26144250298,0.0,7.26144250298
 09/19  14:00:00,25.8256893056,1.68529372925,7.2380289945,0.0,3.78894180059,13.1134247809,6.37083282175,0.0,6.37083282175
 09/19  15:00:00,27.6917150944,1.77264382812,7.65169523113,0.0,4.71240779196,13.5549682428,7.26144250298,0.0,7.26144250298
 09/19  16:00:00,36.6094158818,2.02626236306,8.86542409615,0.0,7.18559832057,18.5321311015,8.44892207796,0.0,8.44892207796
 09/19  17:00:00,44.5183785681,2.21930134189,10.6035915344,0.0,8.38069375907,23.3147919321,11.1207511217,0.0,11.1207511217
 09/19  18:00:00,46.7187371028,2.28975723596,10.6661240412,0.0,10.6415932552,23.1212625696,13.050405431,0.0,13.050405431
 09/19  19:00:00,49.6693659196,2.08856273216,9.43022534015,0.0,12.3080778603,20.4854999863,12.4566656435,0.0,12.4566656435
 09/19  20:00:00,48.6729845352,2.00369389822,8.95883368288,0.0,12.456681583,19.8967753704,11.4176210154,0.0,11.4176210154
 09/19  21:00:00,42.5481355122,1.88495171629,8.41622786375,0.0,9.18739968257,17.702556249,9.33953175919,0.0,9.33953175919
 09/19  22:00:00,33.8304069701,1.57602258357,6.94274101604,0.0,5.91811778209,14.0365255879,8.15205218422,0.0,8.15205218422
 09/19  23:00:00,26.1871032512,1.26446806066,5.50750089144,0.0,3.54045821811,10.5176760807,4.58961345929,0.0,4.58961345929
 09/19  24:00:00,20.8185218507,0.965610356826,4.14103275045,0.0,2.55330491699,7.80157382632,1.47247957498,0.0,1.47247957498
 09/20  01:00:00,19.4379866574,0.822721198999,3.49211133098,0.0,2.55330491699,7.21284921042,0.879432043528,0.0,0.879432043528
 09/20  02:00:00,18.8428405855,0.764660696717,3.24938806927,0.0,2.55330491699,6.91848690247,0.433635197939,0.0,0.433635197939
 09/20  03:00:00,18.4661145825,0.720384584496,3.06411933252,0.0,2.55330491699,6.7713057485,0.433644872696,0.0,0.433644872696
 09/20  04:00:00,20.5410604061,0.719196349107,3.06375994377,0.0,3.82705111198,7.57405300124,0.87966584823,0.0,0.87966584823
 09/20  05:00:00,25.2512843064,0.758206768853,3.19636096235,0.0,6.02426329834,9.91545327661,4.30109244513,0.0,4.30109244513
 09/20  06:00:00,30.3322502763,0.888454101535,3.72166185284,0.0,6.51253267309,14.7454349813,14.2724906782,0.0,14.2724906782
 09/20  07:00:00,29.1609086747,0.968455234169,4.01535314996,0.0,6.01364874671,18.163451543,15.1657951506,0.0,15.1657951506
 09/20  08:00:00,29.4055672276,1.31296820766,4.86124927826,0.0,4.35151303671,18.8798367041,14.5705652964,0.0,14.5705652964
 09/20  09:00:00,28.4450142371,1.61381869188,6.42347764409,0.0,3.78894180059,16.6187760998,12.7848696399,0.0,12.7848696399
 09/20  10:00:00,28.2194139146,2.04286935001,8.68545336651,0.0,3.78894180059,13.7021493968,11.5944058647,0.0,11.5944058647
 09/20  11:00:00,31.5421731622,2.51518355231,11.388717258,0.0,3.78894180059,13.8493305508,9.36228628617,0.0,9.36228628617
 09/20  12:00:00,32.2838236362,2.66454405592,12.2914484465,0.0,3.69398621738,13.6338449159,8.17182251093,0.0,8.17182251093
 09/20  13:00:00,32.2817259736,2.70866672693,12.5235115108,0.0,3.78894180059,13.2606059349,7.27897467951,0.0,7.27897467951
 09/20  14:00:00,32.6612698697,2.77250827387,12.986395014,0.0,3.78894180059,13.1134247809,6.38612684808,0.0,6.38612684808
 09/20  15:00:00,34.9115483962,2.89945601762,13.7447163434,0.0,4.71240779196,13.5549682428,7.27897467951,0.0,7.27897467951
 09/20  16:00:00,43.5390117793,3.09618514164,14.7250972152,0.0,7.18559832057,18.5321311015,8.46943845474,0.0,8.46943845474
 09/20  17:00:00,50.6843527727,3.16986575822,15.8190013227,0.0,8.38069375907,23.3147919321,11.147981949,0.0,11.147981949
 09/20  18:00:00,52.8899825547,3.22609191808,15.9010348111,0.0,10.6415932552,23.1212625696,13.0824855838,0.0,13.0824855838
 09/20  19:00:00,55.062989792,2.93486360736,13.9775483373,0.0,12.3080778603,20.4854999863,12.4872536962,0.0,12.4872536962
 09/20  20:00:00,52.7657852311,2.68100685194,12.374321425,0.0,12.456681583,19.8967753704,11.4455978928,0.0,11.4455978928
 09/20  21:00:00,45.6308287056,2.4258716215,10.958001152,0.0,9.18739968257,17.702556249,9.36228628617,0.0,9.36228628617
 09/20  22:00:00,36.1078841976,1.99268105315,8.80355977402,0.0,5.91811778209,14.0365255879,8.17182251093,0.0,8.17182251093
 09/20  23:00:00,28.1007283964,1.61606464173,7.06952945562,0.0,3.54045821811,10.5176760807,4.60043118523,0.0,4.60043118523
 09/20  24:00:00,22.4904180996,1.27431622692,5.50422312928,0.0,2.55330491699,7.80157382632,1.47546377524,0.0,1.47546377524
 09/21  01:00:00,21.2376372681,1.14659471429,4.96788842633,0.0,2.55330491699,7.21284921042,0.880940376121,0.0,0.880940376121
 09/21  02:00:00,20.7673329646,1.10473448171,4.83380666341,0.0,2.55330491699,6.91848690247,0.434013000227,0.0,0.434013000227
 09/21  03:00:00,19.9253949948,0.98457761329,4.25920671602,0.0,2.55330491699,6.7713057485,0.434022929688,0.0,0.434022929688
 09/21  04:00:00,21.4922878343,0.895226874765,3.83895684627,0.0,3.82705111198,7.57405300124,0.881180339531,0.0,0.881180339531
 09/21  05:00:00,26.3503876326,0.954800393188,4.09887066425,0.0,6.02426329834,9.91545327661,4.31136918945,0.0,4.31136918945
 09/21  06:00:00,31.7799591344,1.1428702016,4.9149546109,0.0,6.51253267309,14.7454349813,14.3084048394,0.0,14.3084048394
 09/21  07:00:00,31.2717171883,1.32311553659,5.77150136119,0.0,6.01364874671,18.163451543,15.2040125604,0.0,15.2040125604
 09/21  08:00:00,31.6587541937,1.66784012631,6.75956432577,0.0,4.35151303671,18.8798367041,14.6072540424,0.0,14.6072540424
 09/21  09:00:00,30.8291349925,1.97988604351,8.4415310478,0.0,3.78894180059,16.6187760998,12.8169722927,0.0,12.8169722927
 09/21  10:00:00,31.9598913771,2.57289023897,11.8959099401,0.0,3.78894180059,13.7021493968,11.623451122,0.0,11.623451122
 09/21  11:00:00,33.8332511284,2.8097613744,13.3852174022,0.0,3.78894180059,13.8493305508,9.38559892686,0.0,9.38559892686
 09/21  12:00:00,32.7097239711,2.68827906427,12.693613773,0.0,3.69398621738,13.6338449159,8.19207775612,0.0,8.19207775612
 09/21  13:00:00,33.0676684282,2.76045046289,13.2576702294,0.0,3.78894180059,13.2606059349,7.29693687807,0.0,7.29693687807
 09/21  14:00:00,32.8363640867,2.75569693231,13.1783005725,0.0,3.78894180059,13.1134247809,6.40179600002,0.0,6.40179600002
 09/21  15:00:00,34.1489754538,2.79492627219,13.0866731464,0.0,4.71240779196,13.5549682428,7.29693687807,0.0,7.29693687807
 09/21  16:00:00,43.1927331007,3.0514144511,14.4235892271,0.0,7.18559832057,18.5321311015,8.49045804881,0.0,8.49045804881
 09/21  17:00:00,49.6599245058,3.01921408472,14.9452247293,0.0,8.38069375907,23.3147919321,11.175880683,0.0,11.175880683
 09/21  18:00:00,52.4063861393,3.15670171713,15.4868285966,0.0,10.6415932552,23.1212625696,13.1153525854,0.0,13.1153525854
 09/21  19:00:00,55.1546327894,2.9688395197,14.0352154224,0.0,12.3080778603,20.4854999863,12.518592,0.0,12.518592
 09/21  20:00:00,52.7144345481,2.70722666682,12.2967509271,0.0,12.456681583,19.8967753704,11.4742609756,0.0,11.4742609756
 09/21  21:00:00,46.0911728968,2.51616292616,11.3280540385,0.0,9.18739968257,17.702556249,9.38559892686,0.0,9.38559892686
 09/21  22:00:00,37.6268398471,2.23760961098,10.0775868656,0.0,5.91811778209,14.0365255879,8.19207775612,0.0,8.19207775612
 09/21  23:00:00,30.1251929909,1.94553208,8.76452661181,0.0,3.54045821811,10.5176760807,4.61151424392,0.0,4.61151424392
 09/21  24:00:00,24.8566214383,1.66121234001,7.4835303549,0.0,2.55330491699,7.80157382632,1.47852117074,0.0,1.47852117074
 09/22  01:00:00,23.3551554973,1.49539790394,6.73660346587,0.0,2.55330491699,7.21284921042,0.882485045522,0.0,0.882485045522
 09/22  02:00:00,22.3760180239,1.3714431738,6.17578303066,0.0,2.55330491699,6.91848690247,0.434399882079,0.0,0.434399882079
 09/22  03:00:00,21.4577014734,1.24445786194,5.53163294599,0.0,2.55330491699,6.7713057485,0.434410064507,0.0,0.434410064507
 09/22  04:00:00,23.1169384414,1.17671413111,5.18212019707,0.0,3.82705111198,7.57405300124,0.882731125902,0.0,0.882731125902
 09/22  05:00:00,28.131041111,1.26425853657,5.57006599926,0.0,6.02426329834,9.91545327661,4.32189045601,0.0,4.32189045601
 09/22  06:00:00,33.6836656548,1.47172374207,6.48980759079,0.0,6.51253267309,14.7454349813,14.3451686123,0.0,14.3451686123
 09/22  07:00:00,32.2328425264,1.4891481881,6.56659404773,0.0,6.01364874671,18.163451543,15.2431335946,0.0,15.2431335946
 09/22  08:00:00,31.7235770151,1.67667321296,6.81555406044,0.0,4.35151303671,18.8798367041,14.6448102662,0.0,14.6448102662
 09/22  09:00:00,30.5163276655,1.94483570629,8.16377405801,0.0,3.78894180059,16.6187760998,12.8498339886,0.0,12.8498339886
 09/22  10:00:00,30.237026428,2.32629788348,10.4196373465,0.0,3.78894180059,13.7021493968,11.6531831325,0.0,11.6531831325
 09/22  11:00:00,34.377473955,2.91291091814,13.826290685,0.0,3.78894180059,13.8493305508,9.40946277744,0.0,9.40946277744
 09/22  12:00:00,34.6454312175,3.00065173609,14.3169483476,0.0,3.69398621738,13.6338449159,8.21281192138,0.0,8.21281192138
 09/22  13:00:00,33.3097448093,2.85851621454,13.4016808589,0.0,3.78894180059,13.2606059349,7.31532377934,0.0,7.31532377934
 09/22  14:00:00,33.8136094079,2.96082628161,13.9504165445,0.0,3.78894180059,13.1134247809,6.41783563729,0.0,6.41783563729
 09/22  15:00:00,35.4744023227,2.99283097756,14.2141953099,0.0,4.71240779196,13.5549682428,7.31532377934,0.0,7.31532377934
 09/22  16:00:00,44.3607052724,3.23336641189,15.409609438,0.0,7.18559832057,18.5321311015,8.5119746354,0.0,8.5119746354
 09/22  17:00:00,51.119769681,3.26325218283,16.1610318064,0.0,8.38069375907,23.3147919321,11.2044390615,0.0,11.2044390615
 09/22  18:00:00,53.2907043295,3.19379449578,15.4412206749,0.0,10.6415932552,23.1212625696,13.1489967026,0.0,13.1489967026
 09/22  19:00:00,54.6276096265,2.88932327008,13.5877085091,0.0,12.3080778603,20.4854999863,12.5506712746,0.0,12.5506712746
 09/22  20:00:00,52.7315883122,2.68240088587,12.3387304722,0.0,12.456681583,19.8967753704,11.5036017755,0.0,11.5036017755
 09/22  21:00:00,45.8445266144,2.46866194554,11.1289087367,0.0,9.18739968257,17.702556249,9.40946277744,0.0,9.40946277744
 09/22  22:00:00,37.2500934619,2.17986910233,9.75858098916,0.0,5.91811778209,14.0365255879,8.21281192138,0.0,8.21281192138
 09/22  23:00:00,29.8750317713,1.90750680296,8.5523906692,0.0,3.54045821811,10.5176760807,4.62285935321,0.0,4.62285935321
 09/22  24:00:00,23.773266472,1.50031231436,6.56107541422,0.0,2.55330491699,7.80157382632,1.48165085606,0.0,1.48165085606
 09/23  01:00:00,21.7181371946,1.24748959859,5.34749346852,0.0,2.55330491699,7.21284921042,0.884065594088,0.0,0.884065594088
 09/23  02:00:00,20.8465335562,1.13837831687,4.87936341985,0.0,2.55330491699,6.91848690247,0.434795728894,0.0,0.434795728894
 09/23  03:00:00,19.8738304049,0.991913912223,4.20030582714,0.0,2.55330491699,6.7713057485,0.434806162484,0.0,0.434806162484
 09/23  04:00:00,21.0452318474,0.834226632223,3.45290110187,0.0,3.82705111198,7.57405300124,0.88431774805,0.0,0.88431774805
 09/23  05:00:00,25.5706635905,0.838679723425,3.43526729184,0.0,6.02426329834,9.91545327661,4.33265312931,0.0,4.33265312931
 09/23  06:00:00,30.2725243962,0.902697157652,3.6476929167,0.0,6.51253267309,14.7454349813,14.3827711095,0.0,14.3827711095
 09/23  07:00:00,28.3258277898,0.869091383522,3.47316547813,0.0,6.01364874671,17.9699221805,15.2831466678,0.0,15.2831466678
 09/23  08:00:00,25.5121393386,0.747518119468,2.97968504618,0.0,3.66783283761,18.1171033345,14.6832228459,0.0,14.6832228459
 09/23  09:00:00,23.2318416777,0.848757504039,3.42177984119,0.0,3.10526160149,15.8560427302,12.8834449959,0.0,12.8834449959
 09/23  10:00:00,21.0519293517,0.990287115381,4.01696460698,0.0,3.10526160149,12.9394160272,11.6835930916,0.0,11.6835930916
 09/23  11:00:00,22.6831267778,1.25881164511,5.23245634949,0.0,3.10526160149,13.0865971812,9.43387077086,0.0,9.43387077086
 09/23  12:00:00,23.7121691982,1.46971726131,6.19777430775,0.0,3.10526160149,12.9394160272,8.23401886648,0.0,8.23401886648
 09/23  13:00:00,24.0146759621,1.59914255689,6.81239923805,0.0,3.10526160149,12.4978725653,7.3341299382,0.0,7.3341299382
 09/23  14:00:00,24.4119994643,1.69444761133,7.26159883986,0.0,3.10526160149,12.3506914113,6.43424100992,0.0,6.43424100992
 09/23  15:00:00,25.6957874748,1.68324016555,7.19158484273,0.0,4.02872759285,12.7922348732,7.3341299382,0.0,7.3341299382
 09/23  16:00:00,34.1046402228,1.86770986759,7.96561450137,0.0,6.50191812146,17.7693977319,8.53398184258,0.0,8.53398184258
 09/23  17:00:00,42.4288953086,2.07520992874,8.85172905055,0.0,8.38069375907,23.1212625696,11.2336486274,0.0,11.2336486274
 09/23  18:00:00,45.1200928363,2.02680982749,8.43759384987,0.0,10.6415932552,23.1212625696,13.183407972,0.0,13.183407972
 09/23  19:00:00,46.8557073135,1.74568511114,6.95944435507,0.0,12.3080778603,20.4854999863,12.5834820198,0.0,12.5834820198
 09/23  20:00:00,45.0734933596,1.51337458577,5.84966181967,0.0,12.456681583,19.8967753704,11.5336116035,0.0,11.5336116035
 09/23  21:00:00,38.0842531469,1.22999899548,4.60729821924,0.0,9.18739968257,17.702556249,9.43387077086,0.0,9.43387077086
 09/23  22:00:00,29.2432992389,0.847715511423,3.08394035706,0.0,5.91811778209,14.0365255879,8.23401886648,0.0,8.23401886648
 09/23  23:00:00,21.7422162433,0.510986944409,1.81609499983,0.0,3.54045821811,10.5176760807,4.63446315336,0.0,4.63446315336
 09/23  24:00:00,17.1054191576,0.312024256645,1.08151615754,0.0,2.55330491699,7.80157382632,1.48485190437,0.0,1.48485190437
 09/24  01:00:00,16.0973191657,0.222242204968,0.751922833284,0.0,2.55330491699,7.21284921042,0.885681553622,0.0,0.885681553622
 09/24  02:00:00,15.483087787,0.15202675127,0.502269216296,0.0,2.55330491699,6.91848690247,0.43520042343,0.0,0.43520042343
 09/24  03:00:00,15.0959885387,0.0981649270167,0.316212946207,0.0,2.55330491699,6.7713057485,0.435211106306,0.0,0.435211106306
 09/24  04:00:00,17.1288793995,0.0876490917494,0.28312619448,0.0,3.82705111198,7.57405300124,0.885939736105,0.0,0.885939736105
 09/24  05:00:00,21.705394481,0.096774190405,0.311903715406,0.0,6.02426329834,9.91545327661,4.34365402235,0.0,4.34365402235
 09/24  06:00:00,26.251805449,0.125848900142,0.403822226966,0.0,6.51253267309,14.7454349813,14.4212011953,0.0,14.4212011953
 09/24  07:00:00,24.8261748318,0.194553600921,0.648050302738,0.0,6.01364874671,17.9699221805,15.3240399304,0.0,15.3240399304
 09/24  08:00:00,22.912957932,0.251103245851,0.876918513145,0.0,3.66783283761,18.1171033345,14.7224804061,0.0,14.7224804061
 09/24  09:00:00,20.8963514242,0.407545481626,1.52750161006,0.0,3.10526160149,15.8560427302,12.9177953611,0.0,12.9177953611
 09/24  10:00:00,19.1713058782,0.628439662223,2.49818858664,0.0,3.10526160149,12.9394160272,11.7146719934,0.0,11.7146719934
 09/24  11:00:00,20.4587853888,0.828913446558,3.43801315902,0.0,3.10526160149,13.0865971812,9.45881567892,0.0,9.45881567892
 09/24  12:00:00,21.8244574469,1.08577596934,4.69400384843,0.0,3.10526160149,12.9394160272,8.2556923112,0.0,8.2556923112
 09/24  13:00:00,22.4238536145,1.2667197744,5.55399967294,0.0,3.10526160149,12.4978725653,7.3533497854,0.0,7.3533497854
 09/24  14:00:00,23.522861253,1.48407308823,6.58283515166,0.0,3.10526160149,12.3506914113,6.4510072596,0.0,6.4510072596
 09/24  15:00:00,26.3146166332,1.72394525415,7.7697089126,0.0,4.02872759285,12.7922348732,7.3533497854,0.0,7.3533497854
 09/24  16:00:00,35.0322341601,1.93807842702,8.82283987919,0.0,6.50191812146,17.7693977319,8.55647315313,0.0,8.55647315313
 09/24  17:00:00,43.1045737689,2.10629842741,9.49631901218,0.0,8.38069375907,23.1212625696,11.2635007305,0.0,11.2635007305
 09/24  18:00:00,45.1789743089,1.98629655538,8.53698859458,0.0,10.6415932552,23.1212625696,13.2185762031,0.0,13.2185762031
 09/24  19:00:00,46.7691603557,1.69887158824,6.91971092012,0.0,12.3080778603,20.4854999863,12.6170145192,0.0,12.6170145192
 09/24  20:00:00,44.890814258,1.46276884725,5.71758845661,0.0,12.456681583,19.8967753704,11.5642815724,0.0,11.5642815724
 09/24  21:00:00,38.2573315906,1.24087403735,4.76950162114,0.0,9.18739968257,17.702556249,9.45881567892,0.0,9.45881567892
 09/24  22:00:00,29.2656452128,0.839442979988,3.11455886235,0.0,5.91811778209,14.0365255879,8.2556923112,0.0,8.2556923112
 09/24  23:00:00,21.6555379848,0.491395520841,1.74900816486,0.0,3.54045821811,10.5176760807,4.64632220801,0.0,4.64632220801
 09/24  24:00:00,17.2249420264,0.33461513851,1.17844814449,0.0,2.55330491699,7.80157382632,1.48812336773,0.0,1.48812336773
 09/25  01:00:00,16.4571094025,0.292165445088,1.04178982996,0.0,2.55330491699,7.21284921042,0.887332445515,0.0,0.887332445515
 09/25  02:00:00,15.8568712097,0.228160558006,0.799918832271,0.0,2.55330491699,6.91848690247,0.435613845837,0.0,0.435613845837
 09/25  03:00:00,15.5273307871,0.188985468733,0.656734652845,0.0,2.55330491699,6.7713057485,0.435624776054,0.0,0.435624776054
 09/25  04:00:00,17.5272646199,0.172354872234,0.596805634409,0.0,3.82705111198,7.57405300124,0.887596609753,0.0,0.887596609753
 09/25  05:00:00,22.028522452,0.166859148939,0.56494672784,0.0,6.02426329834,9.91545327661,4.35488987754,0.0,4.35488987754
 09/25  06:00:00,26.745245666,0.231492049861,0.791619294292,0.0,6.51253267309,14.7454349813,14.4604474888,0.0,14.4604474888
 09/25  07:00:00,25.4374787893,0.281469191746,0.978909307016,0.0,6.01364874671,18.163451543,15.3658012725,0.0,15.3658012725
 09/25  08:00:00,25.1198837302,0.583785107922,1.30474888059,0.0,4.35151303671,18.8798367041,14.762571321,0.0,14.762571321
 09/25  09:00:00,23.0124517881,0.701049687958,1.90368419897,0.0,3.78894180059,16.6187760998,12.9528749117,0.0,12.9528749117
 09/25  10:00:00,21.2131977433,0.885971771769,2.83613477351,0.0,3.78894180059,13.7021493968,11.7464106344,0.0,11.7464106344
 09/25  11:00:00,22.5864113244,1.08637900973,3.86175996275,0.0,3.78894180059,13.8493305508,9.48429011443,0.0,9.48429011443
 09/25  12:00:00,23.4375149616,1.28592886022,4.82375496757,0.0,3.69398621738,13.6338449159,8.27782583713,0.0,8.27782583713
 09/25  13:00:00,23.668208826,1.36691024001,5.25175085009,0.0,3.78894180059,13.2606059349,7.37297762915,0.0,7.37297762915
 09/25  14:00:00,24.0023449921,1.45567549435,5.64430291594,0.0,3.78894180059,13.1134247809,6.46812942118,0.0,6.46812942118
 09/25  15:00:00,26.067615895,1.58702072769,6.21321913211,0.0,4.71240779196,13.5549682428,7.37297762915,0.0,7.37297762915
 09/25  16:00:00,34.3381574578,1.74422997813,6.87619805716,0.0,7.18559832057,18.5321311015,8.57944190646,0.0,8.57944190646
 09/25  17:00:00,40.2374989762,1.60264861214,6.9393646723,0.0,8.38069375907,23.3147919321,11.2939865304,0.0,11.2939865304
 09/25  18:00:00,43.3642769748,1.66080717287,7.04778064303,0.0,10.6415932552,23.1212625696,13.254490981,0.0,13.254490981
 09/25  19:00:00,46.0717441383,1.54031665254,6.38084963843,0.0,12.3080778603,20.4854999863,12.6512588424,0.0,12.6512588424
 09/25  20:00:00,44.7617247258,1.39369828983,5.65756948184,0.0,12.456681583,19.8967753704,11.5956025997,0.0,11.5956025997
 09/25  21:00:00,38.5413501691,1.24994265039,5.04445158654,0.0,9.18739968257,17.702556249,9.48429011443,0.0,9.48429011443
 09/25  22:00:00,30.4688261016,1.02323121069,4.13395152051,0.0,5.91811778209,14.0365255879,8.27782583713,0.0,8.27782583713
 09/25  23:00:00,23.0972410019,0.73742854204,2.94467816072,0.0,3.54045821811,10.5176760807,4.65843300522,0.0,4.65843300522
 09/25  24:00:00,18.2893744589,0.520628133013,2.05686758252,0.0,2.55330491699,7.80157382632,1.4914642773,0.0,1.4914642773
 09/26  01:00:00,17.3454860678,0.448898555507,1.77343338486,0.0,2.55330491699,7.21284921042,0.889017780888,0.0,0.889017780888
 09/26  02:00:00,16.7179980847,0.385473918253,1.50373234697,0.0,2.55330491699,6.91848690247,0.436035873694,0.0,0.436035873694
 09/26  03:00:00,16.3594418106,0.345008670802,1.33282247431,0.0,2.55330491699,6.7713057485,0.436047049235,0.0,0.436047049235
 09/26  04:00:00,18.4044080712,0.338468499895,1.30783545806,0.0,3.82705111198,7.57405300124,0.889287878386,0.0,0.889287878386
 09/26  05:00:00,23.1099137512,0.372516140016,1.44068103595,0.0,6.02426329834,9.91545327661,4.36635736772,0.0,4.36635736772
 09/26  06:00:00,27.9474859833,0.456112748578,1.76923891284,0.0,6.51253267309,14.7454349813,14.5004983674,0.0,14.5004983674
 09/26  07:00:00,26.5941010705,0.49410882071,1.92289195928,0.0,6.01364874671,18.163451543,15.4084183267,0.0,15.4084183267
 09/26  08:00:00,26.0901916503,0.744961207322,2.11388070131,0.0,4.35151303671,18.8798367041,14.8034837179,0.0,14.8034837179
 09/26  09:00:00,23.2033395208,0.728104465599,2.067517154,0.0,3.78894180059,16.6187760998,12.988673259,0.0,12.988673259
 09/26  10:00:00,20.1729960268,0.707962321082,1.9739425077,0.0,3.78894180059,13.7021493968,11.7787996154,0.0,11.7787996154
 09/26  11:00:00,20.1744553377,0.682461313896,1.85372167193,0.0,3.78894180059,13.8493305508,9.51028653337,0.0,9.51028653337
 09/26  12:00:00,19.6792077101,0.656778383045,1.69459819325,0.0,3.69398621738,13.6338449159,8.30041288965,0.0,8.30041288965
 09/26  13:00:00,19.3117269883,0.636547943193,1.62563130924,0.0,3.78894180059,13.2606059349,7.39300765686,0.0,7.39300765686
 09/26  14:00:00,19.1451142572,0.63169569383,1.61105198151,0.0,3.78894180059,13.1134247809,6.48560242407,0.0,6.48560242407
 09/26  15:00:00,20.4455955832,0.619115924385,1.55910362363,0.0,4.71240779196,13.5549682428,7.39300765686,0.0,7.39300765686
 09/26  16:00:00,28.0827791151,0.66300927295,1.70204041964,0.0,7.18559832057,18.5321311015,8.60288130058,0.0,8.60288130058
 09/26  17:00:00,33.8762613302,0.464861269221,1.71591436921,0.0,8.38069375907,23.3147919321,11.325096999,0.0,11.325096999
 09/26  18:00:00,37.1818350957,0.541943418191,1.98420251857,0.0,10.6415932552,23.1212625696,13.29114167,0.0,13.29114167
 09/26  19:00:00,40.4396319855,0.491117489406,1.79793664878,0.0,12.3080778603,20.4854999863,12.6862048481,0.0,12.6862048481
 09/26  20:00:00,39.835169938,0.455682017389,1.66903096647,0.0,12.456681583,19.8967753704,11.6275654099,0.0,11.6275654099
 09/26  21:00:00,34.1718036915,0.412661481525,1.51218627787,0.0,9.18739968257,17.702556249,9.51028653337,0.0,9.51028653337
 09/26  22:00:00,26.7929948365,0.317358786985,1.16399267902,0.0,5.91811778209,14.0365255879,8.30041288965,0.0,8.30041288965
 09/26  23:00:00,20.4476883665,0.221094642235,0.81145942516,0.0,3.54045821811,10.5176760807,4.67079195849,0.0,4.67079195849
 09/26  24:00:00,16.3250089496,0.131428164248,0.481702041937,0.0,2.55330491699,7.80157382632,1.49487364372,0.0,1.49487364372
 09/27  01:00:00,15.5927369462,0.100763545131,0.36881927366,0.0,2.55330491699,7.21284921042,0.890737060733,0.0,0.890737060733
 09/27  02:00:00,15.2378917671,0.087832740087,0.32126720754,0.0,2.55330491699,6.91848690247,0.436466382046,0.0,0.436466382046
 09/27  03:00:00,15.0464261943,0.0783505882835,0.28646494048,0.0,2.55330491699,6.7713057485,0.43647780082,0.0,0.43647780082
 09/27  04:00:00,17.1183647187,0.0773786195071,0.282881985891,0.0,3.82705111198,7.57405300124,0.891013041237,0.0,0.891013041237
 09/27  05:00:00,21.7415001869,0.0954849753644,0.349298636395,0.0,6.02426329834,9.91545327661,4.37805309707,0.0,4.37805309707
 09/27  06:00:00,26.5178975844,0.170354762847,0.625408499688,0.0,6.51253267309,14.7454349813,14.54134197,0.0,14.54134197
 09/27  07:00:00,24.9854914707,0.172798882341,0.635592297755,0.0,6.01364874671,18.163451543,15.4518784723,0.0,15.4518784723
 09/27  08:00:00,24.1609769774,0.391093860379,0.538533375395,0.0,4.35151303671,18.8798367041,14.8452054812,0.0,14.8452054812
 09/27  09:00:00,21.5509152724,0.424233004717,0.718964366565,0.0,3.78894180059,16.6187760998,13.025179802,0.0,13.025179802
 09/27  10:00:00,18.9362359358,0.479315805671,0.965828932067,0.0,3.78894180059,13.7021493968,11.8118293447,0.0,11.8118293447
 09/27  11:00:00,19.6293400615,0.576377655778,1.4146900538,0.0,3.78894180059,13.8493305508,9.53679723716,0.0,9.53679723716
 09/27  12:00:00,19.4854760467,0.607265315431,1.55037959754,0.0,3.69398621738,13.6338449159,8.32344677982,0.0,8.32344677982
 09/27  13:00:00,19.3544702178,0.623918036076,1.68100444583,0.0,3.78894180059,13.2606059349,7.41343393682,0.0,7.41343393682
 09/27  14:00:00,19.6759093622,0.696169649911,2.0773731304,0.0,3.78894180059,13.1134247809,6.50342109383,0.0,6.50342109383
 09/27  15:00:00,21.938486568,0.837036704546,2.83407382826,0.0,4.71240779196,13.5549682428,7.41343393682,0.0,7.41343393682
 09/27  16:00:00,30.185319164,0.976742584956,3.49084715652,0.0,7.18559832057,18.5321311015,8.62678439416,0.0,8.62678439416
 09/27  17:00:00,36.8860490199,0.947806276945,4.24275705116,0.0,8.38069375907,23.3147919321,11.3568229232,0.0,11.3568229232
 09/27  18:00:00,42.4564321821,1.39876350744,6.40197951571,0.0,10.6415932552,23.1212625696,13.3285174163,0.0,13.3285174163
 09/27  19:00:00,47.6067390563,1.6650493799,7.79111182908,0.0,12.3080778603,20.4854999863,12.7218421877,0.0,12.7218421877
 09/27  20:00:00,49.1453266167,1.95516663283,9.47970302977,0.0,12.456681583,19.8967753704,11.6601605375,0.0,11.6601605375
 09/27  21:00:00,43.0853628165,1.8687794763,8.96962740806,0.0,9.18739968257,17.702556249,9.53679723716,0.0,9.53679723716
 09/27  22:00:00,33.2568143555,1.42013512696,6.52503585804,0.0,5.91811778209,14.0365255879,8.32344677982,0.0,8.32344677982
 09/27  23:00:00,25.6051278349,1.12208697833,5.06790655748,0.0,3.54045821811,10.5176760807,4.68339540783,0.0,4.68339540783
 09/27  24:00:00,20.8518595328,0.932165152192,4.20781563721,0.0,2.55330491699,7.80157382632,1.49835045733,0.0,1.49835045733
 09/28  01:00:00,19.4208953448,0.788111004038,3.50963021335,0.0,2.55330491699,7.21284921042,0.892489776062,0.0,0.892489776062
 09/28  02:00:00,17.8819474116,0.57657798863,2.47657760345,0.0,2.55330491699,6.91848690247,0.436905243437,0.0,0.436905243437
 09/28  03:00:00,16.8478063858,0.42173432022,1.74446140011,0.0,2.55330491699,6.7713057485,0.436916903281,0.0,0.436916903281
 09/28  04:00:00,18.7162205365,0.385473520015,1.57264290322,0.0,3.82705111198,7.57405300124,0.892771587537,0.0,0.892771587537
 09/28  05:00:00,23.3425291772,0.406197048178,1.63961555387,0.0,6.02426329834,9.91545327661,4.38997360216,0.0,4.38997360216
 09/28  06:00:00,29.0037330317,0.477238716115,1.91152666036,0.0,6.51253267309,14.7454349813,14.5829662005,0.0,14.5829662005
 09/28  07:00:00,26.8681489815,0.532983284194,2.15806540671,0.0,6.01364874671,18.163451543,15.496168839,0.0,15.496168839
 09/28  08:00:00,26.3717332621,0.780558907486,2.35982461301,0.0,4.35151303671,18.8798367041,14.8877242553,0.0,14.8877242553
 09/28  09:00:00,24.7192678127,0.984389263909,3.3271606476,0.0,3.78894180059,16.6187760998,13.0623837293,0.0,13.0623837293
 09/28  10:00:00,22.5035368298,1.10810863021,3.90433700155,0.0,3.78894180059,13.7021493968,11.8454900408,0.0,11.8454900408
 09/28  11:00:00,23.3389895589,1.22695317211,4.47376403493,0.0,3.78894180059,13.8493305508,9.56381437488,0.0,9.56381437488
 09/28  12:00:00,24.3341908449,1.46372433056,5.54263538061,0.0,3.69398621738,13.6338449159,8.34692068637,0.0,8.34692068637
 09/28  13:00:00,25.5213287097,1.71164187802,6.76013909576,0.0,3.78894180059,13.2606059349,7.43425041999,0.0,7.43425041999
 09/28  14:00:00,26.019346005,1.82081962703,7.29615979613,0.0,3.78894180059,13.1134247809,6.52158015361,0.0,6.52158015361
 09/28  15:00:00,28.0970776663,1.95597409263,7.87372753853,0.0,4.71240779196,13.5549682428,7.43425041999,0.0,7.43425041999
 09/28  16:00:00,36.4016232117,2.11945344646,8.56444034265,0.0,7.18559832057,18.5321311015,8.6511441085,0.0,8.6511441085
 09/28  17:00:00,42.3732451021,1.99951385044,8.67824555984,0.0,8.38069375907,23.3147919321,11.3891549076,0.0,11.3891549076
 09/28  18:00:00,45.4678134842,1.90861177471,8.01067921725,0.0,10.6415932552,23.1212625696,13.3666071515,0.0,13.3666071515
 09/28  19:00:00,46.0925112294,1.59741505971,6.34451832232,0.0,12.3080778603,20.4854999863,12.7581603072,0.0,12.7581603072
 09/28  20:00:00,44.0845775769,1.32442743021,5.0496931926,0.0,12.456681583,19.8967753704,11.6933783298,0.0,11.6933783298
 09/28  21:00:00,37.5792392878,1.11624380821,4.21603954742,0.0,9.18739968257,17.702556249,9.56381437488,0.0,9.56381437488
 09/28  22:00:00,28.838984267,0.752318910186,2.77502198638,0.0,5.91811778209,14.0365255879,8.34692068637,0.0,8.34692068637
 09/28  23:00:00,21.2568785024,0.406149734484,1.43559446882,0.0,3.54045821811,10.5176760807,4.69623962085,0.0,4.69623962085
 09/28  24:00:00,16.855138755,0.256682552508,0.886577459075,0.0,2.55330491699,7.80157382632,1.50189368851,0.0,1.50189368851
 09/29  01:00:00,15.9278017257,0.183028504445,0.621619093774,0.0,2.55330491699,7.21284921042,0.894275408055,0.0,0.894275408055
 09/29  02:00:00,15.3965144163,0.130396589724,0.437326007087,0.0,2.55330491699,6.91848690247,0.437352327952,0.0,0.437352327952
 09/29  03:00:00,15.032056067,0.0822690534731,0.268176348034,0.0,2.55330491699,6.7713057485,0.437364226627,0.0,0.437364226627
 09/29  04:00:00,17.0261750045,0.0640071886133,0.204063702623,0.0,3.82705111198,7.57405300124,0.894562996659,0.0,0.894562996659
 09/29  05:00:00,21.6371186031,0.0803242981223,0.260077729807,0.0,6.02426329834,9.91545327661,4.40211535298,0.0,4.40211535298
 09/29  06:00:00,27.0323328683,0.100619838619,0.316745374439,0.0,6.51253267309,14.7454349813,14.6648826385,0.0395239065538,14.6253587319
 09/29  07:00:00,24.6740082662,0.121921937021,0.374986038653,0.0,6.01364874671,18.163451543,15.7104244748,0.169148164092,15.5412763107
 09/29  08:00:00,24.4478664826,0.45897123524,0.757545505659,0.0,4.35151303671,18.8798367041,15.0010766109,0.0700491622328,14.9310274487
 09/29  09:00:00,22.3530028274,0.588703833544,1.3565810927,0.0,3.78894180059,16.6187760998,13.1037427216,0.00346869807907,13.1002740235
 09/29  10:00:00,20.4361611801,0.771668199192,2.17340178282,0.0,3.78894180059,13.7021493968,11.8797717356,0.0,11.8797717356
 09/29  11:00:00,21.4839786704,0.933176724899,2.91252959364,0.0,3.78894180059,13.8493305508,9.59132994569,0.0,9.59132994569
 09/29  12:00:00,22.3550665411,1.13120571818,3.89602968917,0.0,3.69398621738,13.6338449159,8.37082765773,0.0,8.37082765773
 09/29  13:00:00,23.29589543,1.33458005029,4.91176764381,0.0,3.78894180059,13.2606059349,7.45545094176,0.0,7.45545094176
