Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  14:00:00,24.0282561329,1.48958202304,5.63630752799,0.0,3.78894180059,13.1134247809,6.54007422579,0.0,6.54007422579
 09/29  15:00:00,26.2845110241,1.65284658959,6.36428839937,0.0,4.71240779196,13.5549682428,7.45545094176,0.0,7.45545094176
 09/29  16:00:00,34.5845937455,1.82104230611,7.04582201687,0.0,7.18559832057,18.5321311015,8.67595322972,0.0,8.67595322972
 09/29  17:00:00,40.8908936213,1.74390361081,7.4515043187,0.0,8.38069375907,23.3147919321,11.4220833776,0.0,11.4220833776
 09/29  18:00:00,44.2695269654,1.70201788178,7.01898659136,0.0,10.6415932552,23.1212625696,13.4053995956,0.0,13.4053995956
 09/29  19:00:00,45.033578008,1.4119729822,5.47102717845,0.0,12.3080778603,20.4854999863,12.7951484516,0.0,12.7951484516
 09/29  20:00:00,43.543177539,1.22115369914,4.61156688572,0.0,12.456681583,19.8967753704,11.7272089496,0.0,11.7272089496
 09/29  21:00:00,37.3213987652,1.06119570675,4.01324712631,0.0,9.18739968257,17.702556249,9.59132994569,0.0,9.59132994569
 09/29  22:00:00,28.6566206644,0.712505441878,2.63247185209,0.0,5.91811778209,14.0365255879,8.37082765773,0.0,8.37082765773
 09/29  23:00:00,21.4186571617,0.437011936567,1.56651092604,0.0,3.54045821811,10.5176760807,4.70932079385,0.0,4.70932079385
 09/29  24:00:00,17.0738045383,0.2998110782,1.06211471671,0.0,2.55330491699,7.80157382632,1.50550228796,0.0,1.50550228796
 09/30  01:00:00,16.1211541813,0.222232566281,0.775767487525,0.0,2.55330491699,7.21284921042,0.896093428215,0.0,0.896093428215
 09/30  02:00:00,15.5698671894,0.16646320634,0.574612163606,0.0,2.55330491699,6.91848690247,0.437807503254,0.0,0.437807503254
 09/30  03:00:00,15.2866311238,0.135994764772,0.469025693574,0.0,2.55330491699,6.7713057485,0.437819638445,0.0,0.437819638445
 09/30  04:00:00,17.3134815361,0.124826527994,0.430550894883,0.0,3.82705111198,7.57405300124,0.896386738276,0.0,0.896386738276
 09/30  05:00:00,21.9253219778,0.14129774883,0.487307653791,0.0,6.02426329834,9.91545327661,4.41447475395,0.0,4.41447475395
 09/30  06:00:00,27.4098799807,0.180128221327,0.614784104183,0.0,6.51253267309,14.7454349813,14.6685070094,0.0,14.6685070094
 09/30  07:00:00,24.9064059337,0.207234321358,0.715600684197,0.0,6.01364874671,17.9699221805,15.5871875292,0.0,15.5871875292
 09/30  08:00:00,22.9508082661,0.253550671187,0.912321421925,0.0,3.66783283761,18.1171033345,14.9751022375,0.0,14.9751022375
 09/30  09:00:00,20.9353619717,0.410596152275,1.56346148699,0.0,3.10526160149,15.8560427302,13.1388394638,0.0,13.1388394638
 09/30  10:00:00,19.2475181331,0.632542182164,2.57029832154,0.0,3.10526160149,12.9394160272,11.9146642768,0.0,11.9146642768
 09/30  11:00:00,20.3052329178,0.777867680548,3.33550645408,0.0,3.10526160149,13.0865971812,9.61933580109,0.0,9.61933580109
 09/30  12:00:00,21.2763586985,0.976692195397,4.25498887398,0.0,3.10526160149,12.9394160272,8.39516061406,0.0,8.39516061406
 09/30  13:00:00,21.3587954267,1.06574983525,4.68991142429,0.0,3.10526160149,12.4978725653,7.47702922379,0.0,7.47702922379
 09/30  14:00:00,22.790289288,1.33551851479,5.99881776005,0.0,3.10526160149,12.3506914113,6.55889783352,0.0,6.55889783352
 09/30  15:00:00,25.0238370712,1.50068949801,6.70218510667,0.0,4.02872759285,12.7922348732,7.47702922379,0.0,7.47702922379
 09/30  16:00:00,32.9563663399,1.60160100058,7.08344948552,0.0,6.50191812146,17.7693977319,8.70120441082,0.0,8.70120441082
 09/30  17:00:00,41.4152222844,1.84725061871,8.06601533633,0.0,8.38069375907,23.1212625696,11.4555985816,0.0,11.4555985816
 09/30  18:00:00,45.2717988886,1.84312336126,7.88015303514,0.0,10.6415932552,23.1212625696,13.4448832606,0.0,13.4448832606
 09/30  19:00:00,46.921928127,1.69141581544,7.07993446423,0.0,12.3080778603,20.4854999863,12.832795667,0.0,12.832795667
 09/30  20:00:00,45.102922856,1.46451552508,5.92795037682,0.0,12.456681583,19.8967753704,11.7616423784,0.0,11.7616423784
 09/30  21:00:00,38.0221870988,1.17406720007,4.60116396659,0.0,9.18739968257,17.702556249,9.61933580109,0.0,9.61933580109
 09/30  22:00:00,29.3502482289,0.833840603771,3.20476425467,0.0,5.91811778209,14.0365255879,8.39516061406,0.0,8.39516061406
 09/30  23:00:00,22.1151205962,0.563119677087,2.13686662005,0.0,3.54045821811,10.5176760807,4.72263505298,0.0,4.72263505298
 09/30  24:00:00,17.5533541206,0.388251450064,1.45322392718,0.0,2.55330491699,7.80157382632,1.50917518703,0.0,1.50917518703
 10/01  01:00:00,16.5738818415,0.309475388696,1.14125232533,0.0,2.55330491699,7.21284921042,0.897943298522,0.0,0.897943298522
 10/01  02:00:00,16.0106571556,0.254415295586,0.927450040575,0.0,2.55330491699,6.91848690247,0.43827063462,0.0,0.43827063462
 10/01  03:00:00,15.6434852465,0.20879438595,0.753080195067,0.0,2.55330491699,6.7713057485,0.438283003937,0.0,0.438283003937
 10/01  04:00:00,17.5852301681,0.181362749849,0.645763304958,0.0,3.82705111198,7.57405300124,0.898242272514,0.0,0.898242272514
 10/01  05:00:00,22.3430929241,0.227633556936,0.818742792018,0.0,6.02426329834,9.91545327661,4.42704814504,0.0,4.42704814504
 10/01  06:00:00,27.9174569596,0.283425520483,1.0190637839,0.0,6.51253267309,14.7454349813,14.712398254,0.0,14.712398254
 10/01  07:00:00,25.4036707284,0.307274793208,1.11282500711,0.0,6.01364874671,17.9699221805,15.6338888982,0.0,15.6338888982
 10/01  08:00:00,23.6835061161,0.393904402755,1.50466554034,0.0,3.66783283761,18.1171033345,15.0199355695,0.0,15.0199355695
 10/01  09:00:00,21.9047935825,0.58583335515,2.35765589488,0.0,3.10526160149,15.8560427302,13.1780686292,0.0,13.1780686292
 10/01  10:00:00,20.6765923267,0.879729144809,3.75218555256,0.0,3.10526160149,12.9394160272,11.9501573312,0.0,11.9501573312
 10/01  11:00:00,22.8954734054,1.2350733562,5.46854126602,0.0,3.10526160149,13.0865971812,9.64782364742,0.0,9.64782364742
 10/01  12:00:00,24.5743663295,1.5456525463,6.98403615402,0.0,3.10526160149,12.9394160272,8.4199123494,0.0,8.4199123494
 10/01  13:00:00,26.467668821,1.91438263853,8.95015201533,0.0,3.10526160149,12.4978725653,7.49897887588,0.0,7.49897887588
 10/01  14:00:00,28.5971490664,2.25879274458,10.8824033086,0.0,3.10526160149,12.3506914113,6.57804540237,0.0,6.57804540237
 10/01  15:00:00,32.1583108288,2.58873719315,12.7486111692,0.0,4.02872759285,12.7922348732,7.49897887588,0.0,7.49897887588
 10/01  16:00:00,40.592474436,2.76403633554,13.5571222466,0.0,6.50191812146,17.7693977319,8.72689017391,0.0,8.72689017391
 10/01  17:00:00,48.1893630406,2.87765396786,13.8097527434,0.0,8.38069375907,23.1212625696,11.4896905945,0.0,11.4896905945
 10/01  18:00:00,51.0855805149,2.75500037116,12.7820576515,0.0,10.6415932552,23.1212625696,13.4850464537,0.0,13.4850464537
 10/01  19:00:00,51.9020689888,2.50123503011,11.2502561113,0.0,12.3080778603,20.4854999863,12.8710908047,0.0,12.8710908047
 10/01  20:00:00,49.9824632897,2.27152152238,10.0004848132,0.0,12.456681583,19.8967753704,11.796668419,0.0,11.796668419
 10/01  21:00:00,43.209280402,2.04345181382,8.91887265602,0.0,9.18739968257,17.702556249,9.64782364742,0.0,9.64782364742
 10/01  22:00:00,34.142613256,1.66333952213,7.16763036338,0.0,5.91811778209,14.0365255879,8.4199123494,0.0,8.4199123494
 10/01  23:00:00,26.3830438191,1.3230186296,5.64489089041,0.0,3.54045821811,10.5176760807,4.73617845533,0.0,4.73617845533
 10/01  24:00:00,20.7039703952,0.966936772495,4.02515487935,0.0,2.55330491699,7.80157382632,1.51291129802,0.0,1.51291129802
 10/02  01:00:00,18.9899125179,0.760837549259,3.10592084118,0.0,2.55330491699,7.21284921042,0.899824471593,0.0,0.899824471593
 10/02  02:00:00,18.2692097129,0.674829810113,2.76558808336,0.0,2.55330491699,6.91848690247,0.438741584984,0.0,0.438741584984
 10/02  03:00:00,18.0953626136,0.659511877485,2.75424007066,0.0,2.55330491699,6.7713057485,0.438754185959,0.0,0.438754185959
 10/02  04:00:00,20.3135391392,0.678100490088,2.87733453584,0.0,3.82705111198,7.57405300124,0.900129050114,0.0,0.900129050114
 10/02  05:00:00,25.2524595547,0.749978348851,3.20576463067,0.0,6.02426329834,9.91545327661,4.43983180278,0.0,4.43983180278
 10/02  06:00:00,31.6792554464,0.944486118801,4.11980167239,0.0,6.51253267309,14.7454349813,14.7570194672,0.0,14.7570194672
 10/02  07:00:00,30.0342226117,1.07740563469,4.77971668639,0.0,6.01364874671,18.163451543,15.6813665876,0.0,15.6813665876
 10/02  08:00:00,30.155818435,1.41735566123,5.50711303206,0.0,4.35151303671,18.8798367041,15.0655141675,0.0,15.0655141675
 10/02  09:00:00,29.1845076728,1.72161474713,7.05517502449,0.0,3.78894180059,16.6187760998,13.2179499025,0.0,13.2179499025
 10/02  10:00:00,28.3019248059,2.05745209957,8.7533815083,0.0,3.78894180059,13.7021493968,11.986240388,0.0,11.986240388
 10/02  11:00:00,30.8205141235,2.43454304732,10.7476987242,0.0,3.78894180059,13.8493305508,9.67678504828,0.0,9.67678504828
 10/02  12:00:00,33.5967741946,2.88430932779,13.384633733,0.0,3.69398621738,13.6338449159,8.44507553376,0.0,8.44507553376
 10/02  13:00:00,35.0621748741,3.12679434315,14.8858327951,0.0,3.78894180059,13.2606059349,7.52129339786,0.0,7.52129339786
 10/02  14:00:00,36.2260508562,3.31361417001,16.0100701043,0.0,3.78894180059,13.1134247809,6.59751126196,0.0,6.59751126196
 10/02  15:00:00,38.9205272653,3.51179753861,17.1413536915,0.0,4.71240779196,13.5549682428,7.52129339786,0.0,7.52129339786
 10/02  16:00:00,47.591388362,3.71480052982,18.1588584096,0.0,7.18559832057,18.5321311015,8.75300291239,0.0,8.75300291239
 10/02  17:00:00,52.5880135437,3.50537173955,17.3871561124,0.0,8.38069375907,23.3147919321,11.5243493201,0.0,11.5243493201
 10/02  18:00:00,54.9497296291,3.34125861595,16.0599485209,0.0,10.6415932552,23.1212625696,13.5258772812,0.0,13.5258772812
 10/02  19:00:00,55.0279361656,2.99228795767,13.8850703606,0.0,12.3080778603,20.4854999863,12.9100225239,0.0,12.9100225239
 10/02  20:00:00,52.9150908623,2.73737672357,12.4672571846,0.0,12.456681583,19.8967753704,11.8322766987,0.0,11.8322766987
 10/02  21:00:00,45.7604850839,2.45739755062,11.0561316011,0.0,9.18739968257,17.702556249,9.67678504828,0.0,9.67678504828
 10/02  22:00:00,36.309059328,2.03404281331,8.96337314423,0.0,5.91811778209,14.0365255879,8.44507553376,0.0,8.44507553376
 10/02  23:00:00,27.9925348121,1.61389760832,6.96350290472,0.0,3.54045821811,10.5176760807,4.74994699017,0.0,4.74994699017
 10/02  24:00:00,22.8135487326,1.33360174088,5.76806824836,0.0,2.55330491699,7.80157382632,1.51670951453,0.0,1.51670951453
 10/03  01:00:00,21.2028739011,1.14497079582,4.93474897778,0.0,2.55330491699,7.21284921042,0.901736390839,0.0,0.901736390839
 10/03  02:00:00,20.0416086871,0.989117671505,4.22369919609,0.0,2.55330491699,6.91848690247,0.439220214978,0.0,0.439220214978
 10/03  03:00:00,18.8504075122,0.806375976523,3.36242087014,0.0,2.55330491699,6.7713057485,0.439233045063,0.0,0.439233045063
 10/03  04:00:00,20.2733349463,0.690119020767,2.82511181229,0.0,3.82705111198,7.57405300124,0.902046512592,0.0,0.902046512592
 10/03  05:00:00,24.6368429102,0.662232828045,2.67789350698,0.0,6.02426329834,9.91545327661,4.45282194143,0.0,4.45282194143
 10/03  06:00:00,30.2879897991,0.730563174433,2.94245896945,0.0,6.51253267309,14.7454349813,14.8023574337,0.0,14.8023574337
 10/03  07:00:00,28.263265609,0.803482753287,3.28268256511,0.0,6.01364874671,18.163451543,15.7296065373,0.0,15.7296065373
 10/03  08:00:00,28.6351780581,1.18861835226,4.21520996418,0.0,4.35151303671,18.8798367041,15.1118245341,0.0,15.1118245341
 10/03  09:00:00,28.5508710844,1.62876181952,6.51439136376,0.0,3.78894180059,16.6187760998,13.2584714733,0.0,13.2584714733
 10/03  10:00:00,29.0377588837,2.15504576258,9.39162192307,0.0,3.78894180059,13.7021493968,12.0229027615,0.0,12.0229027615
 10/03  11:00:00,32.898314102,2.68200394313,12.578037807,0.0,3.78894180059,13.8493305508,9.70621142703,0.0,9.70621142703
 10/03  12:00:00,35.6934292557,3.11809701708,15.2475011048,0.0,3.69398621738,13.6338449159,8.47064271528,0.0,8.47064271528
 10/03  13:00:00,40.1742247194,3.63202285544,19.4926541281,0.0,3.78894180059,13.2606059349,7.54396618148,0.0,7.54396618148
 10/03  14:00:00,41.4248973688,3.78406358676,20.7384672002,0.0,3.78894180059,13.1134247809,6.61728964767,0.0,6.61728964767
 10/03  15:00:00,40.9854440406,3.66484322655,19.0532247788,0.0,4.71240779196,13.5549682428,7.54396618148,0.0,7.54396618148
 10/03  16:00:00,48.3663504776,3.7324598084,18.9161612467,0.0,7.18559832057,18.5321311015,8.77953489322,0.0,8.77953489322
 10/03  17:00:00,53.1738267317,3.51919284715,17.9591481928,0.0,8.38069375907,23.3147919321,11.5595644946,0.0,11.5595644946
 10/03  18:00:00,55.5981128814,3.41340188872,16.6361885005,0.0,10.6415932552,23.1212625696,13.5673636512,0.0,13.5673636512
 10/03  19:00:00,54.6852589825,2.97738090298,13.5573002322,0.0,12.3080778603,20.4854999863,12.9495792953,0.0,12.9495792953
 10/03  20:00:00,51.1955523617,2.53343529402,10.9516601135,0.0,12.456681583,19.8967753704,11.8684566726,0.0,11.8684566726
 10/03  21:00:00,43.5923070222,2.17158383255,9.17376725749,0.0,9.18739968257,17.702556249,9.70621142703,0.0,9.70621142703
 10/03  22:00:00,33.7075527469,1.65298888507,6.74292049135,0.0,5.91811778209,14.0365255879,8.47064271528,0.0,8.47064271528
 10/03  23:00:00,25.7650461936,1.26981075435,5.08010114019,0.0,3.54045821811,10.5176760807,4.76393658006,0.0,4.76393658006
 10/03  24:00:00,20.7263370954,1.00392925426,4.01052909774,0.0,2.55330491699,7.80157382632,1.52056871174,0.0,1.52056871174
 10/04  01:00:00,19.6377736817,0.895408465545,3.61921108869,0.0,2.55330491699,7.21284921042,0.90367849063,0.0,0.90367849063
 10/04  02:00:00,19.0038450865,0.821678373536,3.35337489345,0.0,2.55330491699,6.91848690247,0.439706382968,0.0,0.439706382968
 10/04  03:00:00,18.4325505293,0.738021213433,3.01291865039,0.0,2.55330491699,6.7713057485,0.439719439539,0.0,0.439719439539
 10/04  04:00:00,20.0552170945,0.654874427178,2.64223855406,0.0,3.82705111198,7.57405300124,0.903994092403,0.0,0.903994092403
 10/04  05:00:00,24.6029577811,0.661020521916,2.645220684,0.0,6.02426329834,9.91545327661,4.46601471407,0.0,4.46601471407
 10/04  06:00:00,30.3461018356,0.745259735216,2.9858744451,0.0,6.51253267309,14.7454349813,14.8483987261,0.0,14.8483987261
 10/04  07:00:00,27.6918959969,0.701313159152,2.8134825472,0.0,6.01364874671,18.163451543,15.7785944614,0.0,15.7785944614
 10/04  08:00:00,26.8451525974,0.891461452839,2.72234140288,0.0,4.35151303671,18.8798367041,15.1588529547,0.0,15.1588529547
 10/04  09:00:00,23.776763217,0.841300342397,2.52774497343,0.0,3.78894180059,16.6187760998,13.2996213413,0.0,13.2996213413
 10/04  10:00:00,20.8366027141,0.836506849172,2.5090046669,0.0,3.78894180059,13.7021493968,12.0601335945,0.0,12.0601335945
 10/04  11:00:00,20.9631587361,0.832047337281,2.4928390469,0.0,3.78894180059,13.8493305508,9.7360940693,0.0,9.7360940693
 10/04  12:00:00,20.5927378743,0.825467464036,2.43943927649,0.0,3.69398621738,13.6338449159,8.49660632251,0.0,8.49660632251
 10/04  13:00:00,20.2721055879,0.811126573897,2.41143127812,0.0,3.78894180059,13.2606059349,7.56699051242,0.0,7.56699051242
 10/04  14:00:00,20.4035597625,0.857381093839,2.64381208677,0.0,3.78894180059,13.1134247809,6.63737470232,0.0,6.63737470232
 10/04  15:00:00,22.2261070628,0.940363871504,3.01836715609,0.0,4.71240779196,13.5549682428,7.56699051242,0.0,7.56699051242
 10/04  16:00:00,30.7749150628,1.14291312568,3.91427251453,0.0,7.18559832057,18.5321311015,8.80647825921,0.0,8.80647825921
 10/04  17:00:00,38.1490673171,1.22631723285,5.22726439248,0.0,8.38069375907,23.3147919321,11.5953256895,0.0,11.5953256895
 10/04  18:00:00,43.9816420975,1.42204779126,6.11823848063,0.0,10.6415932552,23.1212625696,13.609493278,0.0,13.609493278
 10/04  19:00:00,46.6289375307,1.56483847903,6.91352120429,0.0,12.3080778603,20.4854999863,12.9897494046,0.0,12.9897494046
 10/04  20:00:00,46.315837988,1.58211582812,7.02326520577,0.0,12.456681583,19.8967753704,11.9051976262,0.0,11.9051976262
 10/04  21:00:00,40.2179994595,1.47646441637,6.49457911094,0.0,9.18739968257,17.702556249,9.7360940693,0.0,9.7360940693
 10/04  22:00:00,32.7409767731,1.36161426201,6.0677191406,0.0,5.91811778209,14.0365255879,8.49660632251,0.0,8.49660632251
 10/04  23:00:00,26.1229702425,1.22019067496,5.48764526848,0.0,3.54045821811,10.5176760807,4.77814308213,0.0,4.77814308213
 10/04  24:00:00,21.5822592834,1.06734923467,4.80303130536,0.0,2.55330491699,7.80157382632,1.52448774679,0.0,1.52448774679
 10/05  01:00:00,20.5431331873,0.984945939486,4.43503312035,0.0,2.55330491699,7.21284921042,0.905650196465,0.0,0.905650196465
 10/05  02:00:00,20.0307639823,0.945199236777,4.25677292602,0.0,2.55330491699,6.91848690247,0.440199945103,0.0,0.440199945103
 10/05  03:00:00,20.1761717209,0.987998045627,4.50656300973,0.0,2.55330491699,6.7713057485,0.440213225452,0.0,0.440213225452
 10/05  04:00:00,22.127237912,0.968237082091,4.40089671669,0.0,3.82705111198,7.57405300124,0.905971213111,0.0,0.905971213111
 10/05  05:00:00,26.061872906,0.884009278292,3.88114705252,0.0,6.02426329834,9.91545327661,4.47940621373,0.0,4.47940621373
 10/05  06:00:00,31.6475418872,0.94849266895,4.08408156297,0.0,6.51253267309,14.7454349813,14.8951297086,0.0,14.8951297086
 10/05  07:00:00,29.9808043944,1.08207051583,4.72163358797,0.0,6.01364874671,18.163451543,15.8283158527,0.0,15.8283158527
 10/05  08:00:00,31.0116076745,1.55404549737,6.22621243542,0.0,4.35151303671,18.8798367041,15.2065855025,0.0,15.2065855025
 10/05  09:00:00,30.612706227,1.9230119469,8.28197637896,0.0,3.78894180059,16.6187760998,13.3413873206,0.0,13.3413873206
 10/05  10:00:00,29.7157518847,2.24640128903,9.97825939766,0.0,3.78894180059,13.7021493968,12.0979218615,0.0,12.0979218615
 10/05  11:00:00,31.416960199,2.49284328233,11.2858445647,0.0,3.78894180059,13.8493305508,9.76642412566,0.0,9.76642412566
 10/05  12:00:00,32.2177260434,2.67351844099,12.2163764686,0.0,3.69398621738,13.6338449159,8.52295866656,0.0,8.52295866656
 10/05  13:00:00,32.3882368312,2.75006271677,12.5886263785,0.0,3.78894180059,13.2606059349,7.59035957223,0.0,7.59035957223
 10/05  14:00:00,32.1788654907,2.74521543168,12.5312834772,0.0,3.78894180059,13.1134247809,6.6577604779,0.0,6.6577604779
 10/05  15:00:00,33.9646335565,2.85039535702,12.8468621643,0.0,4.71240779196,13.5549682428,7.59035957223,0.0,7.59035957223
 10/05  16:00:00,40.1821791568,2.72514826246,11.7393014718,0.0,7.18559832057,18.5321311015,8.83382503133,0.0,8.83382503133
 10/05  17:00:00,44.38611653,2.36092154007,10.3297092981,0.0,8.38069375907,23.3147919321,11.6316223143,0.0,11.6316223143
 10/05  18:00:00,47.9313784726,2.19329728492,9.29672536212,0.0,10.6415932552,23.1212625696,13.6522536854,0.0,13.6522536854
 10/05  19:00:00,47.4595566595,1.84577504315,7.46320376898,0.0,12.3080778603,20.4854999863,13.0305209558,0.0,13.0305209558
 10/05  20:00:00,45.2098974334,1.53654425908,5.96289622023,0.0,12.456681583,19.8967753704,11.9424886791,0.0,11.9424886791
 10/05  21:00:00,38.3629745674,1.2741750702,4.8418435651,0.0,9.18739968257,17.702556249,9.76642412566,0.0,9.76642412566
 10/05  22:00:00,29.8906268702,0.962125154147,3.61685834556,0.0,5.91811778209,14.0365255879,8.52295866656,0.0,8.52295866656
 10/05  23:00:00,22.5445952343,0.665115863963,2.46434507126,0.0,3.54045821811,10.5176760807,4.79256228925,0.0,4.79256228925
 10/05  24:00:00,17.6190475855,0.413059238805,1.49410960327,0.0,2.55330491699,7.80157382632,1.5284654591,0.0,1.5284654591
 10/06  01:00:00,16.4852078867,0.301000324598,1.06105343466,0.0,2.55330491699,7.21284921042,0.907650925134,0.0,0.907650925134
 10/06  02:00:00,15.8558887349,0.230910883024,0.796186032389,0.0,2.55330491699,6.91848690247,0.440700755349,0.0,0.440700755349
 10/06  03:00:00,15.4977733904,0.184853627352,0.631309097518,0.0,2.55330491699,6.7713057485,0.44071425669,0.0,0.44071425669
 10/06  04:00:00,17.4017479891,0.147514100605,0.496129775202,0.0,3.82705111198,7.57405300124,0.907977289558,0.0,0.907977289558
 10/06  05:00:00,21.8197627806,0.123162842257,0.399883363202,0.0,6.02426329834,9.91545327661,4.49299247456,0.0,4.49299247456
 10/06  06:00:00,27.223253654,0.144883965457,0.463402033258,0.0,6.51253267309,14.7454349813,14.9425365412,0.0,14.9425365412
 10/06  07:00:00,24.9473233852,0.180228627826,0.589994466799,0.0,6.01364874671,18.163451543,15.8787559865,0.0,15.8787559865
 10/06  08:00:00,24.743433345,0.529430762797,0.982652840552,0.0,4.35151303671,18.8798367041,15.2550080417,0.0,15.2550080417
 10/06  09:00:00,22.8153747783,0.688819942926,1.7188369342,0.0,3.78894180059,16.6187760998,13.3837570424,0.0,13.3837570424
 10/06  10:00:00,20.6866353382,0.830951715686,2.36459242442,0.0,3.78894180059,13.7021493968,12.1362563717,0.0,12.1362563717
 10/06  11:00:00,21.7259306106,0.985553666738,3.10210459198,0.0,3.78894180059,13.8493305508,9.79719261413,0.0,9.79719261413
 10/06  12:00:00,22.7053927581,1.21256962888,4.1649919954,0.0,3.69398621738,13.6338449159,8.54969194343,0.0,8.54969194343
 10/06  13:00:00,23.4543300214,1.38793097858,5.01685130692,0.0,3.78894180059,13.2606059349,7.6140664404,0.0,7.6140664404
 10/06  14:00:00,24.8403598487,1.63717411968,6.30081914717,0.0,3.78894180059,13.1134247809,6.67844093737,0.0,6.67844093737
 10/06  15:00:00,27.6689242696,1.87419652112,7.52735171333,0.0,4.71240779196,13.5549682428,7.6140664404,0.0,7.6140664404
 10/06  16:00:00,35.835236804,2.01534905618,8.10215832523,0.0,7.18559832057,18.5321311015,8.8615671111,0.0,8.8615671111
 10/06  17:00:00,42.219450175,1.94332576287,8.58063872038,0.0,8.38069375907,23.3147919321,11.6684436202,0.0,11.6684436202
 10/06  18:00:00,47.4612213988,2.03542502909,8.9844405441,0.0,10.6415932552,23.1212625696,13.6956322101,0.0,13.6956322101
 10/06  19:00:00,48.6616653401,1.95910200889,8.55198548383,0.0,12.3080778603,20.4854999863,13.0718818747,0.0,13.0718818747
 10/06  20:00:00,47.9395009236,1.90610213975,8.32294182968,0.0,12.456681583,19.8967753704,11.9803187879,0.0,11.9803187879
 10/06  21:00:00,42.3433039757,1.86415635145,8.23219169213,0.0,9.18739968257,17.702556249,9.79719261413,0.0,9.79719261413
 10/06  22:00:00,34.677656166,1.71431449567,7.65169829986,0.0,5.91811778209,14.0365255879,8.54969194343,0.0,8.54969194343
 10/06  23:00:00,27.6946814216,1.51010586656,6.7694412559,0.0,3.54045821811,10.5176760807,4.80718993131,0.0,4.80718993131
 10/06  24:00:00,22.4187430191,1.23563526546,5.47122901029,0.0,2.55330491699,7.80157382632,1.53250067071,0.0,1.53250067071
 10/07  01:00:00,20.9954479497,1.09017568628,4.78211813597,0.0,2.55330491699,7.21284921042,0.909680084893,0.0,0.909680084893
 10/07  02:00:00,20.2598530047,1.00870617071,4.42235501454,0.0,2.55330491699,6.91848690247,0.44120866554,0.0,0.44120866554
 10/07  03:00:00,19.7837612644,0.948144812209,4.15400578669,0.0,2.55330491699,6.7713057485,0.441222385005,0.0,0.441222385005
 10/07  04:00:00,21.8072167878,0.938281896588,4.110830778,0.0,3.82705111198,7.57405300124,0.910011728032,0.0,0.910011728032
 10/07  05:00:00,26.7893680848,1.01971439929,4.47293711029,0.0,6.02426329834,9.91545327661,4.50676947302,0.0,4.50676947302
 10/07  06:00:00,33.027548611,1.18866912845,5.22391182731,0.0,6.51253267309,14.7454349813,14.9906051834,0.0,14.9906051834
 10/07  07:00:00,30.7477608312,1.25274496071,5.51144494238,0.0,6.01364874671,17.9699221805,15.9298999255,0.0,15.9298999255
 10/07  08:00:00,28.2782110954,1.20169016664,5.29158475581,0.0,3.66783283761,18.1171033345,15.3041062326,0.0,15.3041062326
 10/07  09:00:00,26.6410943499,1.42103093166,6.25875908576,0.0,3.10526160149,15.8560427302,13.4267179594,0.0,13.4267179594
 10/07  10:00:00,25.3830948197,1.71062096317,7.62779622713,0.0,3.10526160149,12.9394160272,12.1751257728,0.0,12.1751257728
 10/07  11:00:00,27.0476714131,1.9762259464,8.87958668349,0.0,3.10526160149,13.0865971812,9.82839042293,0.0,9.82839042293
 10/07  12:00:00,26.849985343,1.96807868008,8.83722903376,0.0,3.10526160149,12.9394160272,8.57679823631,0.0,8.57679823631
 10/07  13:00:00,25.9657188126,1.8878098896,8.47477475584,0.0,3.10526160149,12.4978725653,7.63810409635,0.0,7.63810409635
 10/07  14:00:00,26.1759310426,1.95262183839,8.76735619111,0.0,3.10526160149,12.3506914113,6.69940995639,0.0,6.69940995639
 10/07  15:00:00,27.8018147863,1.99941412526,8.98143819454,0.0,4.02872759285,12.7922348732,7.63810409635,0.0,7.63810409635
 10/07  16:00:00,37.0192693286,2.32317205645,10.4247814183,0.0,6.50191812146,17.7693977319,8.88969628297,0.0,8.88969628297
 10/07  17:00:00,44.7722535931,2.44294278201,10.8273544817,0.0,8.38069375907,23.1212625696,11.7057787028,0.0,11.7057787028
 10/07  18:00:00,50.0754745723,2.50080989325,11.1333088535,0.0,10.6415932552,23.1212625696,13.7396160061,0.0,13.7396160061
 10/07  19:00:00,50.9447913206,2.35213901607,10.4420744571,0.0,12.3080778603,20.4854999863,13.1138199128,0.0,13.1138199128
 10/07  20:00:00,49.359125467,2.15952230535,9.48914620753,0.0,12.456681583,19.8967753704,12.0186767495,0.0,12.0186767495
 10/07  21:00:00,42.8929393856,1.97542793304,8.67055552037,0.0,9.18739968257,17.702556249,9.82839042293,0.0,9.82839042293
 10/07  22:00:00,34.0200370302,1.63178267923,7.07661098055,0.0,5.91811778209,14.0365255879,8.57679823631,0.0,8.57679823631
 10/07  23:00:00,26.4308792459,1.32395782009,5.69178712673,0.0,3.54045821811,10.5176760807,4.82202167647,0.0,4.82202167647
 10/07  24:00:00,21.5136946053,1.09473682381,4.70707903807,0.0,2.55330491699,7.80157382632,1.53659218661,0.0,1.53659218661
 10/08  01:00:00,20.3097234294,0.978008990166,4.20856031182,0.0,2.55330491699,7.21284921042,0.911737075638,0.0,0.911737075638
 10/08  02:00:00,19.938202473,0.952857191912,4.15655346164,0.0,2.55330491699,6.91848690247,0.441723525414,0.0,0.441723525414
 10/08  03:00:00,19.70124134,0.927638838199,4.09199183631,0.0,2.55330491699,6.7713057485,0.441737460054,0.0,0.441737460054
 10/08  04:00:00,21.6254854926,0.897874672236,3.96950670707,0.0,3.82705111198,7.57405300124,0.91207392645,0.0,0.91207392645
 10/08  05:00:00,26.4828824387,0.954658262643,4.2315076009,0.0,6.02426329834,9.91545327661,4.52073312905,0.0,4.52073312905
 10/08  06:00:00,32.53678046,1.0877415979,4.83407120687,0.0,6.51253267309,14.7454349813,15.0393213988,0.0,15.0393213988
 10/08  07:00:00,31.1134202794,1.14275971144,5.09425630648,0.0,6.01364874671,17.9699221805,15.9817325239,0.0,15.9817325239
 10/08  08:00:00,28.2660136749,1.18587842933,5.29519907257,0.0,3.66783283761,18.1171033345,15.3538655352,0.0,15.3538655352
 10/08  09:00:00,26.3317084356,1.36213117726,6.00827292591,0.0,3.10526160149,15.8560427302,13.4702573492,0.0,13.4702573492
 10/08  10:00:00,23.6579489961,1.44520162182,6.16806974496,0.0,3.10526160149,12.9394160272,12.214518554,0.0,12.214518554
 10/08  11:00:00,23.5066641679,1.43959221528,5.87521316939,0.0,3.10526160149,13.0865971812,9.86000831311,0.0,9.86000831311
 10/08  12:00:00,22.6260991897,1.3532592377,5.22816232281,0.0,3.10526160149,12.9394160272,8.60426951795,0.0,8.60426951795
 10/08  13:00:00,21.6848414475,1.29144169823,4.79026558212,0.0,3.10526160149,12.4978725653,7.66246542157,0.0,7.66246542157
 10/08  14:00:00,21.2400340313,1.24017874933,4.54390226881,0.0,3.10526160149,12.3506914113,6.7206613252,0.0,6.7206613252
 10/08  15:00:00,22.8096104435,1.29943843625,4.68920954077,0.0,4.02872759285,12.7922348732,7.66246542157,0.0,7.66246542157
 10/08  16:00:00,30.0924268048,1.27297593409,4.54813501683,0.0,6.50191812146,17.7693977319,8.91820421674,0.0,8.91820421674
 10/08  17:00:00,36.996555181,1.21254170439,4.28205714727,0.0,8.38069375907,23.1212625696,11.7436165058,0.0,11.7436165058
 10/08  18:00:00,41.5672766115,1.14805767789,3.97786310799,0.0,10.6415932552,23.1212625696,13.784192048,0.0,13.784192048
 10/08  19:00:00,42.1128852146,0.915187221712,3.04712014556,0.0,12.3080778603,20.4854999863,13.1563226504,0.0,13.1563226504
 10/08  20:00:00,40.5480867061,0.67318542115,2.1644443308,0.0,12.456681583,19.8967753704,12.0575512046,0.0,12.0575512046
 10/08  21:00:00,34.3610006263,0.503728177597,1.61031651657,0.0,9.18739968257,17.702556249,9.86000831311,0.0,9.86000831311
 10/08  22:00:00,26.7889659596,0.351877240163,1.12544534896,0.0,5.91811778209,14.0365255879,8.60426951795,0.0,8.60426951795
 10/08  23:00:00,20.3436296874,0.223463038406,0.705032349892,0.0,3.54045821811,10.5176760807,4.83705313246,0.0,4.83705313246
 10/08  24:00:00,16.2498368621,0.130787251916,0.407170866845,0.0,2.55330491699,7.80157382632,1.54073879516,0.0,1.54073879516
 10/09  01:00:00,15.4932660995,0.0902297083771,0.279882263635,0.0,2.55330491699,7.21284921042,0.913821289076,0.0,0.913821289076
 10/09  02:00:00,15.0733217551,0.0602974161225,0.184232519492,0.0,2.55330491699,6.91848690247,0.442245182664,0.0,0.442245182664
 10/09  03:00:00,14.8705588763,0.059148264081,0.129799946711,0.0,2.55330491699,6.7713057485,0.860332760875,0.418073431428,0.442259329447
 10/09  04:00:00,16.9470762445,0.0962000124918,0.0927721187352,0.0,3.82705111198,7.57405300124,2.6056245403,1.69146126577,0.914163274527
 10/09  05:00:00,21.5498675058,0.148773701908,0.104377228694,0.0,6.02426329834,9.91545327661,7.49577205476,2.9608927475,4.53487930726
 10/09  06:00:00,26.9904719604,0.200834554011,0.174669751096,0.0,6.51253267309,14.7454349813,18.8093315682,3.72066080885,15.0886707593
 10/09  07:00:00,25.3291340426,0.23947499243,0.213254788674,0.0,6.01364874671,17.9699221805,20.4668441056,4.43260567383,16.0342384318
 10/09  08:00:00,22.2283552613,0.25784582015,0.1855732682,0.0,3.66783283761,18.1171033345,20.5751841608,5.17091294707,15.4042712138
 10/09  09:00:00,19.4449193505,0.26640890937,0.217206108671,0.0,3.10526160149,15.8560427302,18.6568071074,5.14244478953,13.5143623179
 10/09  10:00:00,16.7875351809,0.264590788113,0.478266763442,0.0,3.10526160149,12.9394160272,15.4012303133,3.14680726378,12.2544230495
 10/09  11:00:00,17.4123517229,0.291835369002,0.928657570667,0.0,3.10526160149,13.0865971812,10.7504098682,0.858372946882,9.89203692133
 10/09  12:00:00,17.7937351573,0.370647358318,1.37841016986,0.0,3.10526160149,12.9394160272,8.6788600291,0.0467623761373,8.63209765296
 10/09  13:00:00,17.287900256,0.349506393869,1.33525969498,0.0,3.10526160149,12.4978725653,7.68714320168,0.0,7.68714320168
 10/09  14:00:00,17.0994220368,0.33819890169,1.30527012191,0.0,3.10526160149,12.3506914113,6.7421887504,0.0,6.7421887504
 10/09  15:00:00,18.5641922554,0.358559161844,1.3846706271,0.0,4.02872759285,12.7922348732,7.68714320168,0.0,7.68714320168
 10/09  16:00:00,26.2952888484,0.41617081254,1.60780218197,0.0,6.50191812146,17.7693977319,8.94708247005,0.0,8.94708247005
 10/09  17:00:00,33.9990772212,0.515052674254,1.98206821761,0.0,8.38069375907,23.1212625696,11.7819458239,0.0,11.7819458239
 10/09  18:00:00,39.2158536624,0.576561075556,2.19793676125,0.0,10.6415932552,23.1212625696,13.829347135,0.0,13.829347135
 10/09  19:00:00,40.8793439908,0.568968200216,2.15979794325,0.0,12.3080778603,20.4854999863,13.1993775008,0.0,13.1993775008
 10/09  20:00:00,40.3810589008,0.556591021875,2.11401092475,0.0,12.456681583,19.8967753704,12.096930641,0.0,12.096930641
 10/09  21:00:00,34.6715660123,0.509502233396,1.91510784675,0.0,9.18739968257,17.702556249,9.89203692133,0.0,9.89203692133
 10/09  22:00:00,27.2656664611,0.412814192365,1.54120889823,0.0,5.91811778209,14.0365255879,8.63209765296,0.0,8.63209765296
 10/09  23:00:00,20.9380599355,0.321514520564,1.20141111584,0.0,3.54045821811,10.5176760807,4.85227984785,0.0,4.85227984785
 10/09  24:00:00,16.7929458015,0.229229526876,0.851837531207,0.0,2.55330491699,7.80157382632,1.54493926837,0.0,1.54493926837
 10/10  01:00:00,16.0230792946,0.191089436919,0.708835730218,0.0,2.55330491699,7.21284921042,0.915932108911,0.0,0.915932108911
 10/10  02:00:00,15.5536330454,0.15507222233,0.569769003572,0.0,2.55330491699,6.91848690247,0.442773482977,0.0,0.442773482977
 10/10  03:00:00,15.2748334066,0.127834606629,0.465388134462,0.0,2.55330491699,6.7713057485,0.442787838789,0.0,0.442787838789
 10/10  04:00:00,17.3388365751,0.125745054365,0.454987407436,0.0,3.82705111198,7.57405300124,0.935193241474,0.01891408751,0.916279153964
 10/10  05:00:00,22.0314892814,0.158852217565,0.575920488631,0.0,6.02426329834,9.91545327661,4.57129694988,0.0220931316675,4.54920381821
 10/10  06:00:00,27.7093282343,0.234815314446,0.859545264632,0.0,6.51253267309,14.7454349813,15.138638649,0.0,15.138638649
 10/10  07:00:00,26.2783627065,0.258683164766,0.949745917855,0.0,6.01364874671,18.163451543,16.0874021002,0.0,16.0874021002
 10/10  08:00:00,24.4799269601,0.481572840066,0.767004378355,0.0,4.35151303671,18.8798367041,15.5451000669,0.0897917257603,15.4553083411
 10/10  09:00:00,21.6606338514,0.479378156001,0.773537794267,0.0,3.78894180059,16.6187760998,13.6856123551,0.126592550828,13.5590198043
 10/10  10:00:00,18.7781502382,0.481252784245,0.805806255939,0.0,3.78894180059,13.7021493968,12.4451427897,0.150315347757,12.294827442
 10/10  11:00:00,18.9605008768,0.483635429157,0.838593095785,0.0,3.78894180059,13.8493305508,10.0611539427,0.136687180025,9.92446676264
 10/10  12:00:00,18.7486120235,0.499982396717,0.920798492947,0.0,3.69398621738,13.6338449159,8.69179640198,0.03152200166,8.66027440032
 10/10  13:00:00,18.5513686816,0.504499784031,0.99732116166,0.0,3.78894180059,13.2606059349,7.71213012859,0.0,7.71213012859
 10/10  14:00:00,18.4054490284,0.501949256639,1.00113318993,0.0,3.78894180059,13.1134247809,6.76398585685,0.0,6.76398585685
 10/10  15:00:00,19.6980497004,0.486874090622,0.943799574618,0.0,4.71240779196,13.5549682428,7.71213012859,0.0,7.71213012859
 10/10  16:00:00,27.4349104815,0.544955803972,1.17222525498,0.0,7.18559832057,18.5321311015,8.9763224909,0.0,8.9763224909
 10/10  17:00:00,33.6238728426,0.396999433505,1.53138771732,0.0,8.38069375907,23.3147919321,11.8207553061,0.0,11.8207553061
 10/10  18:00:00,39.7717179695,0.502904464147,1.93462434639,0.0,10.6415932552,23.1212625696,13.8750678949,0.0,13.8750678949
 10/10  19:00:00,40.5161725001,0.488921332509,1.87667332023,0.0,12.3080778603,20.4854999863,13.2429717137,0.0,13.2429717137
 10/10  20:00:00,39.93357746,0.464149717057,1.75897078885,0.0,12.456681583,19.8967753704,12.1368033967,0.0,12.1368033967
 10/10  21:00:00,34.1875741613,0.412176123094,1.52844210603,0.0,9.18739968257,17.702556249,9.92446676264,0.0,9.92446676264
 10/10  22:00:00,26.7947544955,0.31732244298,1.16578868205,0.0,5.91811778209,14.0365255879,8.66027440032,0.0,8.66027440032
 10/10  23:00:00,20.4034760079,0.21144679515,0.776894913659,0.0,3.54045821811,10.5176760807,4.86769731338,0.0,4.86769731338
 10/10  24:00:00,16.2094135722,0.119346711243,0.378188117589,0.0,2.55330491699,7.80157382632,1.95312859716,0.403936234851,1.54919236231
 10/11  01:00:00,15.5468503823,0.116739318479,0.306956936388,0.0,2.55330491699,7.21284921042,1.73741458543,0.819345674412,0.918068911018
 10/11  02:00:00,15.173406627,0.117432762439,0.227182045094,0.0,2.55330491699,6.91848690247,1.80423183688,1.36092356679,0.443308270084
 10/11  03:00:00,14.9803978663,0.129208216857,0.169578983952,0.0,2.55330491699,6.7713057485,2.48892888618,2.04560605446,0.443322831727
 10/11  04:00:00,17.0629044344,0.14008492082,0.164715400346,0.0,3.82705111198,7.57405300124,3.27161142065,2.35319048203,0.91842093862
 10/11  05:00:00,21.7011738186,0.15391866764,0.250538575793,0.0,6.02426329834,9.91545327661,6.66381932523,2.10011690563,4.5637024196
 10/11  06:00:00,27.2823358321,0.175746704978,0.491621471894,0.0,6.51253267309,14.7454349813,16.2015641448,1.01235387589,15.1892102689
 10/11  07:00:00,25.7827865065,0.188716368641,0.524136513919,0.0,6.01364874671,18.163451543,17.2507177763,1.10950999126,16.1412077851
 10/11  08:00:00,24.0355683365,0.454541299435,0.349677295411,0.0,4.35151303671,18.8798367041,17.6479748753,2.14101307228,15.5069618031
 10/11  09:00:00,21.1817546551,0.45891475243,0.315122001473,0.0,3.78894180059,16.6187760998,16.0981989138,2.49398233033,13.6042165834
 10/11  10:00:00,18.2446037243,0.45878793083,0.294724595439,0.0,3.78894180059,13.7021493968,15.000923582,2.66520381605,12.335719766
 10/11  11:00:00,18.3313114784,0.453716792946,0.23932233357,0.0,3.78894180059,13.8493305508,12.9292668909,2.9719786577,9.95728823323
 10/11  12:00:00,18.0304335564,0.455369307165,0.247233115423,0.0,3.69398621738,13.6338449159,11.6092205646,2.92042914884,8.68879141575
 10/11  13:00:00,17.8689997466,0.453589812174,0.365862198544,0.0,3.78894180059,13.2606059349,10.1820868854,2.44466808276,7.73741880265
 10/11  14:00:00,17.7414794268,0.448411178587,0.390701666318,0.0,3.78894180059,13.1134247809,9.05311946574,2.26707327619,6.78604618955
 10/11  15:00:00,19.0743654066,0.442680982941,0.364308388465,0.0,4.71240779196,13.5549682428,10.0196554163,2.28223661363,7.73741880265
 10/11  16:00:00,26.6402193385,0.454975052974,0.467514862932,0.0,7.18559832057,18.5321311015,10.8854307533,1.87951513317,9.00591562012
 10/11  17:00:00,32.6444391761,0.232968341805,0.715985142471,0.0,8.38069375907,23.3147919321,12.7347187458,0.874685286375,11.8600334594
 10/11  18:00:00,38.6812891378,0.305683085477,1.04141689343,0.0,10.6415932552,23.1212625696,14.3626889332,0.441348145421,13.9213407878
 10/11  19:00:00,39.648188892,0.328676716418,1.16893432827,0.0,12.3080778603,20.4854999863,13.5081536709,0.22106129184,13.2870923791
 10/11  20:00:00,39.2647141247,0.335800041459,1.21845712909,0.0,12.456681583,19.8967753704,12.297615422,0.120457758194,12.1771576638
 10/11  21:00:00,33.706719201,0.319578823539,1.14018444531,0.0,9.18739968257,17.702556249,10.1995971713,0.242308938029,9.95728823323
 10/11  22:00:00,26.3447942168,0.242802861052,0.790347985267,0.0,5.91811778209,14.0365255879,9.38420470324,0.695413287485,8.68879141575
 10/11  23:00:00,20.0152784505,0.178433441384,0.421710710046,0.0,3.54045821811,10.5176760807,6.47144729267,1.58814632933,4.88330096334
 10/11  24:00:00,16.2382383668,0.183071616492,0.343288006944,0.0,2.55330491699,7.80157382632,3.79433398491,2.24083716744,1.55349681747
 10/12  01:00:00,15.5539434034,0.178853224128,0.251936051834,0.0,2.55330491699,7.21284921042,3.6749796727,2.75474860907,0.920231063629
 10/12  02:00:00,15.2288734429,0.18018120234,0.219900421064,0.0,2.55330491699,6.91848690247,3.44790523471,3.00405584891,0.443849385803
 10/12  03:00:00,15.103753928,0.184882652269,0.237260610275,0.0,2.55330491699,6.7713057485,3.44681293461,3.00294878462,0.443864149996
 10/12  04:00:00,17.1891088471,0.186129582571,0.244875151314,0.0,3.82705111198,7.57405300124,3.89952890069,2.97894090598,0.920587994708
 10/12  05:00:00,21.8103573391,0.191005819004,0.322634944874,0.0,6.02426329834,9.91545327661,7.14856387583,2.57019305828,4.57837081755
 10/12  06:00:00,27.2923178248,0.201822869915,0.47552729962,0.0,6.51253267309,14.7454349813,17.0475008282,1.80713018714,15.2403706411
 10/12  07:00:00,25.7124868514,0.199272891524,0.443280335992,0.0,6.01364874671,18.163451543,18.163759626,1.96812007365,16.1956395523
 10/12  08:00:00,24.0382929012,0.461510300456,0.34543285911,0.0,4.35151303671,18.8798367041,17.9669379244,2.40772162143,15.5592163029
 10/12  09:00:00,21.2977276519,0.455759694519,0.434250056231,0.0,3.78894180059,16.6187760998,15.4272632724,1.77732400158,13.6499392708
 10/12  10:00:00,18.579132725,0.46965377126,0.618387755656,0.0,3.78894180059,13.7021493968,13.5986924772,1.22160456553,12.3770879117
 10/12  11:00:00,18.720235955,0.46120333726,0.62076026586,0.0,3.78894180059,13.8493305508,11.1062826076,1.1157909943,9.99049161334
 10/12  12:00:00,18.4924245155,0.460723146521,0.703870235184,0.0,3.69398621738,13.6338449159,9.29639781203,0.578757557823,8.71764025421
 10/12  13:00:00,18.3142630153,0.459082042586,0.805633236811,0.0,3.78894180059,13.2606059349,8.0055654719,0.242563737038,7.76300173487
 10/12  14:00:00,18.1677646403,0.454017252268,0.81138080623,0.0,3.78894180059,13.1134247809,6.96832778206,0.159964566536,6.80836321552
 10/12  15:00:00,19.6452924155,0.470452183748,0.907464196526,0.0,4.71240779196,13.5549682428,7.77814574326,0.0151440083957,7.76300173487
 10/12  16:00:00,27.5120342303,0.552724212797,1.24158059497,0.0,7.18559832057,18.5321311015,9.03585309399,0.0,9.03585309399
 10/12  17:00:00,33.6128752036,0.393013179476,1.52437633231,0.0,8.38069375907,23.3147919321,11.899768652,0.0,11.899768652
 10/12  18:00:00,39.4415247163,0.439501580299,1.66783397707,0.0,10.6415932552,23.1212625696,13.9681521106,0.0,13.9681521106
 10/12  19:00:00,40.1876739356,0.427965576273,1.60913051194,0.0,12.3080778603,20.4854999863,13.331726431,0.0,13.331726431
 10/12  20:00:00,39.6068170015,0.402229253577,1.49413079381,0.0,12.456681583,19.8967753704,12.2179814918,0.0,12.2179814918
 10/12  21:00:00,33.9296835175,0.359641325752,1.32308625959,0.0,9.18739968257,17.702556249,9.99049161334,0.0,9.99049161334
 10/12  22:00:00,26.6058913234,0.276718649845,1.01752930306,0.0,5.91811778209,14.0365255879,8.71764025421,0.0,8.71764025421
 10/12  23:00:00,20.3105347881,0.197510574665,0.697889914315,0.0,3.54045821811,10.5176760807,5.09100027569,0.191914098854,4.89908617683
 10/12  24:00:00,16.2680331815,0.14274378954,0.413410648567,0.0,2.55330491699,7.80157382632,2.30625655725,0.748405198128,1.55785135913
 10/13  01:00:00,15.6109068306,0.140843157184,0.346909545946,0.0,2.55330491699,7.21284921042,2.07076713015,1.14834920264,0.922417927516
 10/13  02:00:00,15.2654858991,0.15641545635,0.280278623325,0.0,2.55330491699,6.91848690247,2.41965985256,1.97526318247,0.444396670086
 10/13  03:00:00,15.0834129133,0.167364694852,0.234437552907,0.0,2.55330491699,6.7713057485,2.99949488277,2.5550832493,0.444411633465
 10/13  04:00:00,17.1658491829,0.1739975632,0.233747506447,0.0,3.82705111198,7.57405300124,3.64539907943,2.72261939846,0.922779680972
 10/13  05:00:00,21.7784700822,0.183874528049,0.297878978953,0.0,6.02426329834,9.91545327661,7.11351843364,2.52031376577,4.59320466786
 10/13  06:00:00,27.24196005,0.196186654109,0.43080574066,0.0,6.51253267309,14.7454349813,17.1953267926,1.90322217933,15.2921046133
 10/13  07:00:00,25.7856181584,0.213147317303,0.50253721718,0.0,6.01364874671,18.163451543,18.089249252,1.83856796944,16.2506812826
 10/13  08:00:00,24.0687216641,0.477665709874,0.359706212558,0.0,4.35151303671,18.8798367041,18.2626091105,2.6505527444,15.6120563661
 10/13  09:00:00,21.2682689573,0.47240782599,0.38814323012,0.0,3.78894180059,16.6187760998,16.1074730859,2.41129875983,13.696174326
 10/13  10:00:00,18.444199011,0.472094107738,0.481013705246,0.0,3.78894180059,13.7021493968,14.4172174641,1.99829783583,12.4189196283
 10/13  11:00:00,18.8629204114,0.488316856598,0.736331202946,0.0,3.78894180059,13.8493305508,11.0573481408,1.03328107072,10.0240670701
 10/13  12:00:00,18.6511826289,0.486791144121,0.83656035096,0.0,3.69398621738,13.6338449159,9.12361733687,0.376804964483,8.74681237238
 10/13  13:00:00,18.5581960071,0.502295184831,1.00635308636,0.0,3.78894180059,13.2606059349,7.86292236692,0.0740510178254,7.78887134909
 10/13  14:00:00,18.497063674,0.51248048108,1.08221661105,0.0,3.78894180059,13.1134247809,6.83093032581,0.0,6.83093032581
 10/13  15:00:00,19.9475147059,0.528594090672,1.15154458003,0.0,4.71240779196,13.5549682428,7.78887134909,0.0,7.78887134909
 10/13  16:00:00,27.9078917297,0.627814035505,1.56234827165,0.0,7.18559832057,18.5321311015,9.06612604681,0.0,9.06612604681
 10/13  17:00:00,34.1635517019,0.498774410242,1.96929159984,0.0,8.38069375907,23.3147919321,11.9399491167,0.0,11.9399491167
 10/13  18:00:00,40.0391128704,0.553511490032,2.15141222145,0.0,10.6415932552,23.1212625696,14.0154880005,0.0,14.0154880005
 10/13  19:00:00,40.7323962516,0.532546702332,2.04927170188,0.0,12.3080778603,20.4854999863,13.3768606516,0.0,13.3768606516
 10/13  20:00:00,40.1705827947,0.508853567259,1.95127227328,0.0,12.456681583,19.8967753704,12.2592627911,0.0,12.2592627911
 10/13  21:00:00,34.347490945,0.440569400892,1.65996561197,0.0,9.18739968257,17.702556249,10.0240670701,0.0,10.0240670701
 10/13  22:00:00,26.7556373213,0.309266261655,1.13472768923,0.0,5.91811778209,14.0365255879,8.74681237238,0.0,8.74681237238
 10/13  23:00:00,20.1382042202,0.15977212021,0.563297800882,0.0,3.54045821811,10.5176760807,4.91504827923,0.0,4.91504827923
 10/13  24:00:00,16.0635843685,0.104345932984,0.247359692093,0.0,2.55330491699,7.80157382632,2.34563957116,0.783384873442,1.56225469772
 10/14  01:00:00,15.3997807546,0.127140451171,0.149486175947,0.0,2.55330491699,7.21284921042,2.99716318054,2.07253432436,0.924628856181
 10/14  02:00:00,15.0804144192,0.176350240073,0.0752723596609,0.0,2.55330491699,6.91848690247,4.3727110108,3.92776104973,0.444949961066
 10/14  03:00:00,14.9271533211,0.228914262404,0.0166283931735,0.0,2.55330491699,6.7713057485,6.25615692252,5.81119180234,0.444965120182
 10/14  04:00:00,17.0404995817,0.282395468464,0.0,0.0,3.82705111198,7.57405300124,8.32932780735,7.40433245847,0.924995348881
 10/14  05:00:00,21.5981373474,0.289785941168,0.0116348310016,0.0,6.02426329834,9.91545327661,12.0855650842,7.47736550685,4.60819957733
 10/14  06:00:00,27.0036662516,0.304046272199,0.0846523241559,0.0,6.51253267309,14.7454349813,22.5612120927,7.21681522951,15.3443968632
 10/14  07:00:00,25.2970886746,0.32635730471,0.0943271083985,0.0,6.01364874671,17.9699221805,24.0492146514,7.74289797581,16.3063166756
 10/14  08:00:00,22.1737644722,0.317112728884,0.0717155703449,0.0,3.66783283761,18.1171033345,23.3408244758,7.67535813133,15.6654663444
 10/14  09:00:00,19.4691633618,0.308512981866,0.199346047412,0.0,3.10526160149,15.8560427302,20.0992438227,6.35633576567,13.742908057
 10/14  10:00:00,16.8066823804,0.314069464621,0.447935286445,0.0,3.10526160149,12.9394160272,16.9584291227,4.4972265949,12.4612025278
 10/14  11:00:00,17.2751975348,0.339252628982,0.744086122616,0.0,3.10526160149,13.0865971812,12.9114827392,2.85347807873,10.0580046605
 10/14  12:00:00,17.4032768079,0.373761323005,0.984837855742,0.0,3.10526160149,12.9394160272,10.7458561704,1.96955703913,8.77629913122
 10/14  13:00:00,17.1283327795,0.397754908094,1.12744370427,0.0,3.10526160149,12.4978725653,9.33131637697,1.51629639267,7.81501998429
 10/14  14:00:00,17.1199711544,0.410878219515,1.25313992173,0.0,3.10526160149,12.3506914113,7.83605403056,0.982313193198,6.85374083736
 10/14  15:00:00,18.5767053013,0.407631478476,1.34811135637,0.0,4.02872759285,12.7922348732,8.08607263335,0.271052649055,7.81501998429
 10/14  16:00:00,26.1483922609,0.426536685996,1.45053972101,0.0,6.50191812146,17.7693977319,9.09672551353,0.0,9.09672551353
 10/14  17:00:00,33.4961886615,0.456845746496,1.53738658562,0.0,8.38069375907,23.1212625696,11.9805629543,0.0,11.9805629543
 10/14  18:00:00,39.0487168235,0.405692382481,1.30883528212,0.0,10.6415932552,23.1212625696,14.0633344393,0.0,14.0633344393
 10/14  19:00:00,39.4947975734,0.328694266437,1.01552545964,0.0,12.3080778603,20.4854999863,13.487132901,0.0646512263239,13.4224816747
 10/14  20:00:00,38.8069944554,0.279558735855,0.816978765434,0.0,12.456681583,19.8967753704,12.621638494,0.320649157321,12.3009893366
 10/14  21:00:00,33.1506586245,0.252196458462,0.651506233893,0.0,9.18739968257,17.702556249,11.030763456,0.972758795496,10.0580046605
 10/14  22:00:00,25.9125043156,0.212919577149,0.387941367982,0.0,5.91811778209,14.0365255879,10.9608131694,2.18451403822,8.77629913122
 10/14  23:00:00,19.8246591906,0.224927050599,0.184597840852,0.0,3.54045821811,10.5176760807,9.22874530063,4.29756275713,4.9311825435
 10/14  24:00:00,16.1006785605,0.310644423461,0.0781553936826,0.0,2.55330491699,7.80157382632,9.15734356125,7.59063803201,1.56670552924
 10/15  01:00:00,15.5483314172,0.393217937929,0.031959351775,0.0,2.55330491699,7.21284921042,11.2194815029,10.2926183069,0.926863196044
 10/15  02:00:00,15.2837857389,0.447123369005,0.00787055044808,0.0,2.55330491699,6.91848690247,12.4540479419,12.0085388468,0.445509095106
 10/15  03:00:00,15.1965837141,0.514973048573,0.0,0.0,2.55330491699,6.7713057485,14.4546090265,14.0090845801,0.445524446426
 10/15  04:00:00,17.3448052133,0.586701099989,0.0,0.0,3.82705111198,7.57405300124,17.0342337613,16.1069994185,0.927234342819
 10/15  05:00:00,21.8861144183,0.589397843127,0.0,0.0,6.02426329834,9.91545327661,20.7394455235,16.1160944185,4.62335110499
 10/15  06:00:00,27.190349167,0.575381511742,0.0,0.0,6.51253267309,14.7454349813,31.0725724212,15.6753405178,15.3972319034
