Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  07:00:00,25.4676747803,0.590919616056,0.000350902805844,0.0,6.01364874671,17.9699221805,32.506804977,16.1442757215,16.3625292555
 10/15  08:00:00,22.3742610243,0.578029209892,0.0112956414664,0.0,3.66783283761,18.1171033345,31.3270161505,15.6075857295,15.7194304211
 10/15  09:00:00,19.5601992288,0.497690906586,0.101203989744,0.0,3.10526160149,15.8560427302,26.1232957149,12.3331690908,13.790126624
 10/15  10:00:00,16.8182824794,0.405464612932,0.36814023707,0.0,3.10526160149,12.9394160272,20.0520451472,7.5481210588,12.5039240884
 10/15  11:00:00,17.3405951917,0.3761195764,0.772616832077,0.0,3.10526160149,13.0865971812,13.9036931196,3.81139878545,10.0922943341
 10/15  12:00:00,17.3886438737,0.372776886031,0.97118935851,0.0,3.10526160149,12.9394160272,11.1578626073,2.35177080882,8.80609179851
 10/15  13:00:00,17.0060408403,0.354756481179,1.04815019198,0.0,3.10526160149,12.4978725653,9.26246836051,1.42102846372,7.84143989679
 10/15  14:00:00,16.7202732419,0.304501955118,0.959818273622,0.0,3.10526160149,12.3506914113,7.72315046177,0.846362466695,6.87678799507
 10/15  15:00:00,17.8653252705,0.253606951215,0.790755852793,0.0,4.02872759285,12.7922348732,8.54094643529,0.699506538502,7.84143989679
 10/15  16:00:00,25.3592438626,0.252903006873,0.835025001857,0.0,6.50191812146,17.7693977319,9.44654002438,0.318897591966,9.12764243241
 10/15  17:00:00,32.8578533867,0.302190078794,1.05370697851,0.0,8.38069375907,23.1212625696,12.0246209262,0.00302278858679,12.0215981376
 10/15  18:00:00,38.9326216419,0.355149055577,1.24328342736,0.0,10.6415932552,23.1212625696,14.111677258,0.0,14.111677258
 10/15  19:00:00,39.6229862513,0.329982541738,1.14242586222,0.0,12.3080778603,20.4854999863,13.4685759901,0.0,13.4685759901
 10/15  20:00:00,39.0512123794,0.302677612871,1.03807781238,0.0,12.456681583,19.8967753704,12.3513278109,0.00817903938239,12.3431487715
 10/15  21:00:00,33.4645390834,0.277551901063,0.940031250164,0.0,9.18739968257,17.702556249,10.1926679734,0.100373639253,10.0922943341
 10/15  22:00:00,26.2467510353,0.222214950756,0.712892714112,0.0,5.91811778209,14.0365255879,9.17774572869,0.371653930183,8.80609179851
 10/15  23:00:00,20.0899383006,0.180465682722,0.494338318747,0.0,3.54045821811,10.5176760807,5.87469132017,0.927207128536,4.94748419164
 10/15  24:00:00,16.1696592195,0.159937987698,0.297842488433,0.0,2.55330491699,7.80157382632,3.42022561405,1.84902307843,1.57120253562
 10/16  01:00:00,15.507500377,0.175065100836,0.209281148716,0.0,2.55330491699,7.21284921042,3.80449697137,2.87537668474,0.929120286632
 10/16  02:00:00,15.1695286958,0.209379489441,0.131357386884,0.0,2.55330491699,6.91848690247,4.79508658952,4.34901268268,0.446073906844
 10/16  03:00:00,15.0071336671,0.232501724488,0.0930212771003,0.0,2.55330491699,6.7713057485,5.69402340375,5.247933957,0.446089446752
 10/16  04:00:00,17.0893981537,0.243589182502,0.0877048579209,0.0,3.82705111198,7.57405300124,6.5033886955,5.57389269523,0.929496000277
 10/16  05:00:00,21.6894570214,0.238682278399,0.154058167814,0.0,6.02426329834,9.91545327661,9.56088724547,4.92223248196,4.63865476351
 10/16  06:00:00,27.0879844221,0.236859829113,0.236156937759,0.0,6.51253267309,14.7454349813,19.7078007544,4.25720666888,15.4505940855
 10/16  07:00:00,25.5885880462,0.246668595871,0.271985826438,0.0,6.01364874671,18.163451543,20.6757087886,4.25640641313,16.4193023755
 10/16  08:00:00,23.9473123097,0.527491366027,0.188471202031,0.0,4.35151303671,18.8798367041,20.890718547,5.11678593188,15.7739326151
 10/16  09:00:00,21.0157081992,0.537656278963,0.0703340191032,0.0,3.78894180059,16.6187760998,20.1158538958,6.27803785201,13.8378160437
 10/16  10:00:00,18.1010283342,0.554106989057,0.0558301470509,0.0,3.78894180059,13.7021493968,19.3845802307,6.83750857203,12.5470716586
 10/16  11:00:00,18.2878285884,0.543336296002,0.106219940539,0.0,3.78894180059,13.8493305508,16.2853557918,6.15842985522,10.1269259365
 10/16  12:00:00,17.9404919319,0.54397681137,0.0686839867385,0.0,3.69398621738,13.6338449159,15.2860957372,6.44991418581,8.83618155142
 10/16  13:00:00,17.6454719457,0.544146339052,0.051777870795,0.0,3.78894180059,13.2606059349,14.4501704064,6.5820471438,7.86812326258
 10/16  14:00:00,17.5084204168,0.536258902948,0.06979493196,0.0,3.78894180059,13.1134247809,13.1409913337,6.24092636,6.90006497374
 10/16  15:00:00,18.8858258706,0.535707862201,0.0827419732414,0.0,4.71240779196,13.5549682428,14.0010101909,6.13288692834,7.86812326258
 10/16  16:00:00,26.3900744347,0.516784475517,0.155560536598,0.0,7.18559832057,18.5321311015,14.2532321147,5.09436446697,9.1588676477
 10/16  17:00:00,32.3267022946,0.242028609666,0.389187993152,0.0,8.38069375907,23.3147919321,15.3677073999,3.30466488565,12.0630425142
 10/16  18:00:00,38.1260051482,0.256315840062,0.535500149213,0.0,10.6415932552,23.1212625696,16.7151516748,2.55464953479,14.16050214
 10/16  19:00:00,38.8214622065,0.247461901993,0.423422457174,0.0,12.3080778603,20.4854999863,16.666520403,3.15139045548,13.5151299475
 10/16  20:00:00,38.3312549931,0.264894678244,0.355903360722,0.0,12.456681583,19.8967753704,16.4509979995,4.06526938903,12.3857286105
 10/16  21:00:00,32.8656647933,0.282524603934,0.336184257229,0.0,9.18739968257,17.702556249,14.7743919747,4.64746603815,10.1269259365
 10/16  22:00:00,25.815852026,0.303420308524,0.200788347018,0.0,5.91811778209,14.0365255879,15.115226281,6.27904472961,8.83618155142
 10/16  23:00:00,19.8150665891,0.349721809893,0.0502104801253,0.0,3.54045821811,10.5176760807,13.7552084975,8.79126010139,4.96394839606
 10/16  24:00:00,16.1212512331,0.409372489756,0.0,0.0,2.55330491699,7.80157382632,12.4008759061,10.825131521,1.57574438512
 10/17  01:00:00,15.5776801222,0.45452599473,0.0,0.0,2.55330491699,7.21284921042,12.9509436648,12.019544204,0.931399460778
 10/17  02:00:00,15.3238212458,0.49502942631,0.0,0.0,2.55330491699,6.91848690247,13.5555467672,13.1089025379,0.446644229246
 10/17  03:00:00,15.2260960986,0.544485433136,0.0,0.0,2.55330491699,6.7713057485,14.9439832504,14.4973232964,0.44665995404
 10/17  04:00:00,17.3533558921,0.595251778852,0.0,0.0,3.82705111198,7.57405300124,16.920289589,15.9885099369,0.93177965205
 10/17  05:00:00,21.8712456403,0.574529065075,0.0,0.0,6.02426329834,9.91545327661,20.0144867901,15.3603807696,4.65410602045
 10/17  06:00:00,27.1413719731,0.526404317835,0.0,0.0,6.51253267309,14.7454349813,29.4848900962,13.9804224912,15.5044676049
 10/17  07:00:00,26.453286456,0.490519498737,0.0,0.0,6.01364874671,18.163451543,29.4486358607,12.9720166381,16.4766192226
 10/17  08:00:00,23.9611235735,0.710207402854,0.0195664289962,0.0,4.35151303671,18.8798367041,27.1197514057,11.2907946196,15.8289567861
 10/17  09:00:00,21.1766830683,0.631257020968,0.137708146154,0.0,3.78894180059,16.6187760998,22.0520284073,8.16606621397,13.8859621934
 10/17  10:00:00,18.3292367953,0.571355583653,0.266790013624,0.0,3.78894180059,13.7021493968,18.2909933909,5.70036093026,12.5906324607
 10/17  11:00:00,18.8660993168,0.561700692433,0.666126272428,0.0,3.78894180059,13.8493305508,13.2673658719,3.10547665998,10.1618892119
 10/17  12:00:00,18.8606535683,0.584023351827,0.948799082638,0.0,3.69398621738,13.6338449159,10.6730714046,1.80651192539,8.86655947917
 10/17  13:00:00,18.664608981,0.574745680376,1.04031556478,0.0,3.78894180059,13.2606059349,9.04862626541,1.15356408577,7.89506217964
 10/17  14:00:00,18.1439572147,0.486520479354,0.755070153496,0.0,3.78894180059,13.1134247809,7.72471880509,0.801153924978,6.92356488011
 10/17  15:00:00,19.3477418631,0.450400137066,0.629965690808,0.0,4.71240779196,13.5549682428,8.54313602297,0.648073843333,7.89506217964
 10/17  16:00:00,26.8676454043,0.455373109888,0.694542871878,0.0,7.18559832057,18.5321311015,9.42722864998,0.236836737637,9.19039191234
 10/17  17:00:00,32.6099458502,0.211355960644,0.703104197788,0.0,8.38069375907,23.3147919321,12.2146651088,0.109781297897,12.1048838109
 10/17  18:00:00,39.1961077833,0.229181170997,0.739904120042,0.0,10.6415932552,23.1212625696,14.3568402649,0.14704563834,14.2097946266
 10/17  19:00:00,38.9954588249,0.210346356062,0.634534621479,0.0,12.3080778603,20.4854999863,13.9558525391,0.393722778891,13.5621297602
 10/17  20:00:00,38.4291735145,0.198370331335,0.520346229056,0.0,12.456681583,19.8967753704,13.3437220793,0.915005835234,12.4287162441
 10/17  21:00:00,32.8597109859,0.197335388775,0.415419665008,0.0,9.18739968257,17.702556249,11.8774078554,1.71551864356,10.1618892119
 10/17  22:00:00,25.7967962515,0.20437981444,0.280773066581,0.0,5.91811778209,14.0365255879,11.8732146549,3.00665517571,8.86655947917
 10/17  23:00:00,19.8063942082,0.238041826534,0.153218082596,0.0,3.54045821811,10.5176760807,9.93610814316,4.9555378621,4.98057028105
 10/17  24:00:00,16.052551693,0.282601318332,0.0580716313365,0.0,2.55330491699,7.80157382632,8.50190573979,6.92157600708,1.5803297327
 10/18  01:00:00,15.466604936,0.317034848743,0.026415959832,0.0,2.55330491699,7.21284921042,9.0182971999,8.08459715509,0.933700044808
 10/18  02:00:00,15.1940343947,0.362754703509,0.00248787173055,0.0,2.55330491699,6.91848690247,9.97500021969,9.52778032605,0.447219893649
 10/18  03:00:00,15.1097722424,0.428161576875,0.0,0.0,2.55330491699,6.7713057485,11.8355963221,11.3883605226,0.447235799546
 10/18  04:00:00,17.2572393645,0.499135251214,0.0,0.0,3.82705111198,7.57405300124,14.4055334575,13.4714488351,0.934084622432
 10/18  05:00:00,21.8371512619,0.540434686669,0.0,0.0,6.02426329834,9.91545327661,19.4083136244,14.7386133248,4.66970029963
 10/18  06:00:00,27.1239164276,0.508948772305,0.0,0.0,6.51253267309,14.7454349813,29.3383872838,13.7795507781,15.5588365057
 10/18  07:00:00,26.4815193481,0.518752390812,0.0,0.0,6.01364874671,18.163451543,30.5882637708,14.0538009478,16.534462823
 10/18  08:00:00,24.0133771644,0.774124562615,0.00790286010564,0.0,4.35151303671,18.8798367041,29.321432278,13.4369456386,15.8844866394
 10/18  09:00:00,21.2254326233,0.717223883882,0.10049083819,0.0,3.78894180059,16.6187760998,24.8397696984,10.9052188835,13.9345508149
 10/18  10:00:00,18.4986006949,0.674950374765,0.332559122043,0.0,3.78894180059,13.7021493968,20.6352245321,8.00063093766,12.6345935945
 10/18  11:00:00,18.8929474357,0.64469297691,0.609982106892,0.0,3.78894180059,13.8493305508,15.5073031435,5.31012933747,10.1971738061
 10/18  12:00:00,18.8385687247,0.646471799964,0.864265790927,0.0,3.69398621738,13.6338449159,12.3893601936,3.49214360798,8.89721658561
 10/18  13:00:00,18.7941953764,0.652704530986,1.09194310949,0.0,3.78894180059,13.2606059349,10.2484518186,2.32620314831,7.92224867026
 10/18  14:00:00,18.6046742494,0.609027519556,1.09328014796,0.0,3.78894180059,13.1134247809,8.33100865967,1.38372790477,6.9472807549
 10/18  15:00:00,19.593361335,0.514116208691,0.811869091071,0.0,4.71240779196,13.5549682428,8.8852891854,0.963040515143,7.92224867026
 10/18  16:00:00,27.2336474375,0.543209979613,0.972708035305,0.0,7.18559832057,18.5321311015,9.67609258176,0.453886691034,9.22220589073
 10/18  17:00:00,32.9742153314,0.294570646587,0.984158993044,0.0,8.38069375907,23.3147919321,12.1884585833,0.0413489465207,12.1471096368
 10/18  18:00:00,39.4874257357,0.29176836658,0.968634876865,0.0,10.6415932552,23.1212625696,14.2833375478,0.0237974278042,14.25954012
 10/18  19:00:00,39.1940626175,0.257737928488,0.785746841624,0.0,12.3080778603,20.4854999863,13.9834377409,0.373876231075,13.6095615098
 10/18  20:00:00,38.5630278339,0.236264821786,0.616306058022,0.0,12.456681583,19.8967753704,13.5146191219,1.04252017999,12.4720989419
 10/18  21:00:00,32.9081887555,0.214690537935,0.446542285436,0.0,9.18739968257,17.702556249,12.0198202832,1.8226464771,10.1971738061
 10/18  22:00:00,25.7722746555,0.216483766924,0.244147518153,0.0,5.91811778209,14.0365255879,12.4771431161,3.57992653054,8.89721658561
 10/18  23:00:00,19.8161082014,0.260023967426,0.140949934823,0.0,3.54045821811,10.5176760807,10.6221404381,5.62479551388,4.9973449242
 10/18  24:00:00,16.1261984588,0.352762309034,0.0615574064079,0.0,2.55330491699,7.80157382632,10.4367367346,8.85177951411,1.58495722047
 10/19  01:00:00,15.5774286507,0.444384537609,0.00988998563806,0.0,2.55330491699,7.21284921042,12.8793952756,11.9433739169,0.936021358749
 10/19  02:00:00,15.2806308865,0.44998331679,0.00185575021982,0.0,2.55330491699,6.91848690247,12.4742164804,12.0264157506,0.447800729818
 10/19  03:00:00,15.119449469,0.435148983758,0.00268981970508,0.0,2.55330491699,6.7713057485,11.87335896,11.4255421471,0.447816812949
 10/19  04:00:00,17.2239521289,0.465583591875,0.000264423779095,0.0,3.82705111198,7.57405300124,13.2013781702,12.2649679408,0.936410229417
 10/19  05:00:00,21.7731316686,0.471800954137,0.00461413927262,0.0,6.02426329834,9.91545327661,17.096423535,12.4109905525,4.68543298252
 10/19  06:00:00,27.1105861789,0.44843207778,0.0471864458279,0.0,6.51253267309,14.7454349813,27.0078249536,11.3941402684,15.6136846851
 10/19  07:00:00,26.4601559542,0.415796884298,0.0815921126082,0.0,6.01364874671,18.163451543,26.7653750246,10.1725589777,16.5928160469
 10/19  08:00:00,23.9723013434,0.674901836531,0.0660497651828,0.0,4.35151303671,18.8798367041,25.8182617552,9.87775602505,15.9405057301
 10/19  09:00:00,21.1282168076,0.656707671157,0.0637912353004,0.0,3.78894180059,16.6187760998,23.3467573284,9.36318980916,13.9835675193
 10/19  10:00:00,18.1957043149,0.636107338139,0.0685057787228,0.0,3.78894180059,13.7021493968,21.4552459247,8.77630388338,12.6789420413
 10/19  11:00:00,18.3247425013,0.613448346736,0.0730218026371,0.0,3.78894180059,13.8493305508,18.4002120677,8.16744279772,10.23276927
 10/19  12:00:00,17.9898537132,0.59795072818,0.0640718512637,0.0,3.69398621738,13.6338449159,16.7717352555,7.84359146356,8.92814379194
 10/19  13:00:00,17.7286149025,0.562502690878,0.11656447572,0.0,3.78894180059,13.2606059349,14.5580309495,6.60835626604,7.94967468341
 10/19  14:00:00,17.7306856025,0.513078748356,0.31524027231,0.0,3.78894180059,13.1134247809,11.2654382449,4.29423267002,6.97120557489
 10/19  15:00:00,19.003347959,0.484692841493,0.251279082348,0.0,4.71240779196,13.5549682428,11.9125377227,3.96286303927,7.94967468341
 10/19  16:00:00,26.5443912758,0.468576968421,0.358084884835,0.0,7.18559832057,18.5321311015,12.0989446968,2.84464453532,9.25430016144
 10/19  17:00:00,32.4363840408,0.204293658457,0.536604690588,0.0,8.38069375907,23.3147919321,13.5350252734,1.34531778638,12.189707487
 10/19  18:00:00,39.1930813381,0.228594338227,0.737464507593,0.0,10.6415932552,23.1212625696,14.8473500156,0.5376261268,14.3097238888
 10/19  19:00:00,39.0317446096,0.220912234925,0.660254527319,0.0,12.3080778603,20.4854999863,14.488143835,0.830732685261,13.6574111498
 10/19  20:00:00,38.5277462781,0.217737477077,0.599551846847,0.0,12.456681583,19.8967753704,13.6638278704,1.14796401387,12.5158638565
 10/19  21:00:00,32.8988834772,0.22790995485,0.42401759018,0.0,9.18739968257,17.702556249,12.8374877628,2.60471849287,10.23276927
 10/19  22:00:00,25.8265874837,0.242524119031,0.272419994178,0.0,5.91811778209,14.0365255879,13.0439767375,4.11583294558,8.92814379194
 10/19  23:00:00,19.8439743519,0.244035743539,0.184804309291,0.0,3.54045821811,10.5176760807,9.85169048121,4.83742312336,5.01426735785
 10/19  24:00:00,16.0578089806,0.275530017662,0.0704002195565,0.0,2.55330491699,7.80157382632,8.12361133068,6.53398585265,1.58962547803
 10/20  01:00:00,15.4703599895,0.324715057583,0.0224908044917,0.0,2.55330491699,7.21284921042,9.16663270205,8.22826998554,0.938362716519
 10/20  02:00:00,15.1855188977,0.354870677006,0.00185640124716,0.0,2.55330491699,6.91848690247,9.64730793652,9.19892137053,0.448386565988
 10/20  03:00:00,15.0751647995,0.393554133976,0.0,0.0,2.55330491699,6.7713057485,10.7138743996,10.2654715772,0.448402822402
 10/20  04:00:00,17.179981326,0.42187721275,0.0,0.0,3.82705111198,7.57405300124,11.9737325973,11.0349768124,0.938755784899
 10/20  05:00:00,21.7048164263,0.408099851152,0.0,0.0,6.02426329834,9.91545327661,15.3582372782,10.6569378687,4.70129940953
 10/20  06:00:00,27.0289225325,0.380706530311,0.0332483469608,0.0,6.51253267309,14.7454349813,25.3169698918,9.64797399325,15.6689958986
 10/20  07:00:00,26.3972190105,0.394877021955,0.0395750312804,0.0,6.01364874671,18.163451543,26.6738170563,10.0221554428,16.6516616135
 10/20  08:00:00,23.9294489885,0.683196289459,0.0149029573865,0.0,4.35151303671,18.8798367041,26.6641478454,10.6671503765,15.9969974689
 10/20  09:00:00,21.131899745,0.6284833452,0.0956984985961,0.0,3.78894180059,16.6187760998,22.4984084579,8.46541066728,14.0329977906
 10/20  10:00:00,18.1702806234,0.587789704915,0.091399720465,0.0,3.78894180059,13.7021493968,20.091704546,7.36803987821,12.7236646677
 10/20  11:00:00,18.3531124279,0.538828262746,0.176011813226,0.0,3.78894180059,13.8493305508,15.8124327602,5.54376769795,10.2686650623
 10/20  12:00:00,18.3418435091,0.517902621349,0.49610975399,0.0,3.69398621738,13.6338449159,11.9496386557,2.99030671639,8.95933193935
 10/20  13:00:00,18.4443570358,0.543868136163,0.850941163764,0.0,3.78894180059,13.2606059349,9.57150950552,1.59417740836,7.97733209716
 10/20  14:00:00,18.3647978339,0.536432428451,0.925998823642,0.0,3.78894180059,13.1134247809,7.9628414154,0.967509160433,6.99533225497
 10/20  15:00:00,19.9214217676,0.562549412581,1.09149631983,0.0,4.71240779196,13.5549682428,8.46324848615,0.485916388996,7.97733209716
 10/20  16:00:00,27.3536612921,0.552855765079,1.08307610448,0.0,7.18559832057,18.5321311015,9.4047213398,0.118056119724,9.28666522008
 10/20  17:00:00,32.9573256401,0.286365887473,0.975474060858,0.0,8.38069375907,23.3147919321,12.2326647467,0.0,12.2326647467
 10/20  18:00:00,39.4936779779,0.291789001145,0.974866484504,0.0,10.6415932552,23.1212625696,14.3603310714,0.0,14.3603310714
 10/20  19:00:00,39.1938483846,0.248582593916,0.794687943281,0.0,12.3080778603,20.4854999863,13.7903522342,0.0846877243114,13.7056645099
 10/20  20:00:00,38.6006177703,0.220549261812,0.669611554355,0.0,12.456681583,19.8967753704,12.83576824,0.275770212658,12.5599980274
 10/20  21:00:00,32.9938632548,0.202127205509,0.544780117097,0.0,9.18739968257,17.702556249,11.0479898222,0.779324759964,10.2686650623
 10/20  22:00:00,25.7898745818,0.183617711487,0.294613499882,0.0,5.91811778209,14.0365255879,11.2742143552,2.31488241586,8.95933193935
 10/20  23:00:00,19.7845276053,0.235168620972,0.134224685194,0.0,3.54045821811,10.5176760807,10.0817185805,5.05038600989,5.03133257059
 10/20  24:00:00,16.0696530356,0.287966406473,0.0698078857926,0.0,2.55330491699,7.80157382632,8.60005308814,7.00571996522,1.59433312292
 10/21  01:00:00,15.4927882234,0.336372133171,0.0332619627695,0.0,2.55330491699,7.21284921042,9.56170527605,8.62098184992,0.94072342613
 10/21  02:00:00,15.2369368133,0.40645856424,0.00168642962117,0.0,2.55330491699,6.91848690247,11.3265428261,10.8775655972,0.448977228921
 10/21  03:00:00,15.1412391394,0.459628473885,0.0,0.0,2.55330491699,6.7713057485,12.8237815123,12.3747878577,0.448993654584
 10/21  04:00:00,17.2446040808,0.486499967528,0.0,0.0,3.82705111198,7.57405300124,14.0332673463,13.0921467514,0.941120594874
 10/21  05:00:00,21.8049364266,0.508219851402,0.0,0.0,6.02426329834,9.91545327661,18.4319911602,13.7146962787,4.71729488149
 10/21  06:00:00,27.11211474,0.497147084781,0.0,0.0,6.51253267309,14.7454349813,29.125737124,13.4009833598,15.7247537641
 10/21  07:00:00,26.2611764116,0.481204968086,0.0107338486537,0.0,6.01364874671,17.9699221805,29.5246108055,12.8136287094,16.7109820961
 10/21  08:00:00,22.2643177782,0.437414168464,0.0419674367978,0.0,3.66783283761,18.1171033345,27.2402600638,11.1863149376,16.0539451262
 10/21  09:00:00,19.4927711057,0.388539683858,0.142927089365,0.0,3.10526160149,15.8560427302,23.0035289059,8.92070191521,14.0828269907
 10/21  10:00:00,16.7601894249,0.353417849924,0.362093945601,0.0,3.10526160149,12.9394160272,19.0046485801,6.23590035043,12.7687482297
 10/21  11:00:00,17.1343809946,0.331172167008,0.611350044344,0.0,3.10526160149,13.0865971812,14.0933234988,3.78847294596,10.3048505528
 10/21  12:00:00,17.1895491114,0.340578296214,0.804293186042,0.0,3.10526160149,12.9394160272,11.5727996519,2.58202786016,8.99077179177
 10/21  13:00:00,16.7713271446,0.327494535251,0.840698442125,0.0,3.10526160149,12.4978725653,9.93777770931,1.9325649883,8.00521272101
 10/21  14:00:00,16.8304012179,0.353354577189,1.02109362756,0.0,3.10526160149,12.3506914113,8.30122664924,1.281572999,7.01965365024
 10/21  15:00:00,18.3253843038,0.361411576708,1.14301026059,0.0,4.02872759285,12.7922348732,8.62421932453,0.619006603519,8.00521272101
 10/21  16:00:00,25.7300350482,0.341721715922,1.11699747844,0.0,6.50191812146,17.7693977319,9.51622733478,0.196935852746,9.31929148203
 10/21  17:00:00,32.9308401897,0.33402070697,1.09486315338,0.0,8.38069375907,23.1212625696,12.2778426938,0.00187399946823,12.2759686943
 10/21  18:00:00,39.5930008641,0.3232682622,1.04271010964,0.0,10.6415932552,23.1212625696,14.411346681,0.0,14.411346681
 10/21  19:00:00,39.2336568163,0.270128498615,0.812950470372,0.0,12.3080778603,20.4854999863,13.9604186121,0.206111311603,13.7543073005
 10/21  20:00:00,38.5800584586,0.240077825812,0.629523678692,0.0,12.456681583,19.8967753704,13.433548622,0.829060237414,12.6044883846
 10/21  21:00:00,32.9822414168,0.223254881769,0.512030602925,0.0,9.18739968257,17.702556249,11.7110550034,1.40620445056,10.3048505528
 10/21  22:00:00,25.7869780378,0.200855820948,0.274478846345,0.0,5.91811778209,14.0365255879,11.8572498717,2.86647807997,8.99077179177
 10/21  23:00:00,19.8049151024,0.259888203415,0.12989259992,0.0,3.54045821811,10.5176760807,10.7833637895,5.73482828083,5.04853550871
 10/21  24:00:00,16.1393300316,0.381118973409,0.0463323148248,0.0,2.55330491699,7.80157382632,11.4897960999,9.89071733885,1.59907876102
 10/22  01:00:00,15.599053965,0.471343668026,0.00455616957454,0.0,2.55330491699,7.21284921042,13.811783647,12.8686808571,0.943102789896
 10/22  02:00:00,15.3572600891,0.528468269667,0.0,0.0,2.55330491699,6.91848690247,14.9353765854,14.4858040414,0.449572543953
 10/22  03:00:00,15.2657668932,0.584156227691,0.0,0.0,2.55330491699,6.7713057485,16.4889567526,16.0393676179,0.449589134747
 10/22  04:00:00,17.391934373,0.633830259787,0.0,0.0,3.82705111198,7.57405300124,18.3898562085,17.4463522488,0.943503959646
 10/22  05:00:00,21.9520247344,0.655308159248,0.0,0.0,6.02426329834,9.91545327661,22.7800080139,18.046593353,4.73341466094
 10/22  06:00:00,27.2771300098,0.662162354581,0.0,0.0,6.51253267309,14.7454349813,34.0596921914,18.2787504236,15.7809417678
 10/22  07:00:00,26.4258766979,0.656639103031,0.0,0.0,6.01364874671,17.9699221805,34.8620605953,18.0913006677,16.7707599276
 10/22  08:00:00,22.4215864397,0.634823829411,0.00182643726574,0.0,3.66783283761,18.1171033345,33.4944945844,17.3831627469,16.1113318375
 10/22  09:00:00,19.6042326664,0.557296609528,0.0856317244226,0.0,3.10526160149,15.8560427302,28.344688678,14.211648315,14.133040363
 10/22  10:00:00,16.7909656552,0.476644014949,0.269644010836,0.0,3.10526160149,12.9394160272,23.0453293359,10.2311499598,12.8141793761
 10/22  11:00:00,17.1775651015,0.4224958147,0.56321050362,0.0,3.10526160149,13.0865971812,16.7573756299,6.41606060435,10.3413150256
 10/22  12:00:00,17.3647669513,0.416741739603,0.903347582543,0.0,3.10526160149,12.9394160272,12.7626981269,3.74024408833,9.0224540386
 10/22  13:00:00,17.1653602902,0.420609764292,1.14161635876,0.0,3.10526160149,12.4978725653,10.2892005503,2.25589225192,8.03330829838
 10/22  14:00:00,17.1665655149,0.408686955256,1.30192554651,0.0,3.10526160149,12.3506914113,8.08640015571,1.04223759755,7.04416255816
 10/22  15:00:00,18.4992299442,0.384926176828,1.29334130083,0.0,4.02872759285,12.7922348732,8.49549543479,0.462187136414,8.03330829838
 10/22  16:00:00,25.9539740334,0.375816689537,1.30684149,0.0,6.50191812146,17.7693977319,9.40419227596,0.0520229906274,9.35216928534
 10/22  17:00:00,33.222779252,0.385717816927,1.3351051057,0.0,8.38069375907,23.1212625696,12.319606506,0.0,12.319606506
 10/22  18:00:00,39.8467964572,0.368223850398,1.25155011457,0.0,10.6415932552,23.1212625696,14.4627556098,0.0,14.4627556098
 10/22  19:00:00,39.5160689185,0.318065274029,1.04742579714,0.0,12.3080778603,20.4854999863,13.8190618664,0.0157367500964,13.8033251163
 10/22  20:00:00,38.7725689627,0.264699721582,0.797412286965,0.0,12.456681583,19.8967753704,12.9951155338,0.345793781037,12.6493217527
 10/22  21:00:00,33.0531896397,0.233692409606,0.572541297926,0.0,9.18739968257,17.702556249,11.5981053125,1.25679028691,10.3413150256
 10/22  22:00:00,25.8375587689,0.197194443674,0.328720954785,0.0,5.91811778209,14.0365255879,11.3768884576,2.35443441901,9.0224540386
 10/22  23:00:00,19.8103697692,0.222919279493,0.172316190577,0.0,3.54045821811,10.5176760807,9.461267873,4.39539679528,5.06587107772
 10/22  24:00:00,16.1173858148,0.325458309988,0.0800487614651,0.0,2.55330491699,7.80157382632,9.6295326127,8.02567162574,1.60386098696
 10/23  01:00:00,15.56058708,0.397852677914,0.0395802746105,0.0,2.55330491699,7.21284921042,11.3319296236,10.3864295189,0.945500104629
 10/23  02:00:00,15.2969241284,0.457509728701,0.0106225802186,0.0,2.55330491699,6.91848690247,12.7501732273,12.3000008922,0.450172335049
 10/23  03:00:00,15.2011038101,0.519493144641,0.0,0.0,2.55330491699,6.7713057485,14.5819002802,14.1317111934,0.450189086774
 10/23  04:00:00,17.3122494397,0.554145326483,0.0,0.0,3.82705111198,7.57405300124,16.0079527548,15.0620475807,0.945905174032
 10/23  05:00:00,21.8760520408,0.579335465635,0.0,0.0,6.02426329834,9.91545327661,20.5397804354,15.7901264618,4.74965397362
 10/23  06:00:00,27.1853717874,0.570404132136,0.0,0.0,6.51253267309,14.7454349813,31.3680360644,15.5304927965,15.8375432679
 10/23  07:00:00,26.5587692318,0.596002274525,0.0,0.0,6.01364874671,18.163451543,33.1434682114,16.3124908061,16.8309774052
 10/23  08:00:00,24.0962305008,0.834190466084,0.0306902930236,0.0,4.35151303671,18.8798367041,31.1051308075,14.9359901993,16.1691406083
 10/23  09:00:00,21.285265348,0.73822633686,0.139321109918,0.0,3.78894180059,16.6187760998,25.2384975047,11.0548744673,14.1836230374
 10/23  10:00:00,18.3304558465,0.677292531798,0.162072116622,0.0,3.78894180059,13.7021493968,22.0210413695,9.16109671656,12.8599446529
 10/23  11:00:00,18.4682309457,0.619149783191,0.210808810584,0.0,3.78894180059,13.8493305508,17.6246894554,7.24664177348,10.3780476819
 10/23  12:00:00,18.2553810924,0.573964268782,0.353585689834,0.0,3.69398621738,13.6338449159,14.089979609,5.03561031162,9.05436929742
 10/23  13:00:00,18.3955101608,0.592810491453,0.753151933493,0.0,3.78894180059,13.2606059349,11.0788437104,3.01723320137,8.06161050903
 10/23  14:00:00,18.3948682104,0.599641931707,0.892859696824,0.0,3.78894180059,13.1134247809,9.32080783242,2.25195611177,7.06885172064
 10/23  15:00:00,19.5960472648,0.546739993783,0.781931235782,0.0,4.71240779196,13.5549682428,9.72829945148,1.66668894244,8.06161050903
 10/23  16:00:00,26.8956844882,0.508006548649,0.669948517037,0.0,7.18559832057,18.5321311015,10.739930362,1.35464146841,9.38528889355
 10/23  17:00:00,32.6538862034,0.255966769716,0.702433741925,0.0,8.38069375907,23.3147919321,13.348951058,0.985385799242,12.3635652587
 10/23  18:00:00,40.0546305576,0.251887845448,0.682886886598,0.0,10.6415932552,23.1212625696,15.451543758,0.937001124406,14.5145426335
 10/23  19:00:00,38.9579884218,0.23607455029,0.571336024112,0.0,12.3080778603,20.4854999863,15.2079290192,1.35522557791,13.8527034413
 10/23  20:00:00,38.4476935644,0.235245792263,0.50199081804,0.0,12.456681583,19.8967753704,14.582957607,1.88847275212,12.6944848548
 10/23  21:00:00,32.8694916315,0.237785619044,0.384750080289,0.0,9.18739968257,17.702556249,13.286011613,2.90796393107,10.3780476819
 10/23  22:00:00,25.7776808754,0.258190062413,0.207847442545,0.0,5.91811778209,14.0365255879,14.00845063,4.9540813326,9.05436929742
 10/23  23:00:00,19.8521604903,0.307874647981,0.129151543221,0.0,3.54045821811,10.5176760807,12.042047092,6.95871294813,5.08333414387
 10/23  24:00:00,16.1442625676,0.375843941342,0.0565398828506,0.0,2.55330491699,7.80157382632,11.0375449715,9.428866587,1.60867838452
 10/24  01:00:00,15.5706095694,0.430534876652,0.0169205652901,0.0,2.55330491699,7.21284921042,12.2420679433,11.2941532814,0.947914661852
 10/24  02:00:00,15.3107845219,0.481610612948,0.000382089520197,0.0,2.55330491699,6.91848690247,13.3313948126,12.8806183878,0.450776424848
 10/24  03:00:00,15.2097403781,0.528129712638,0.0,0.0,2.55330491699,6.7713057485,14.6339504844,14.1831571512,0.450793333223
 10/24  04:00:00,17.3270703254,0.568966212098,0.0,0.0,3.82705111198,7.57405300124,16.3040039716,15.355680444,0.948323527571
 10/24  05:00:00,21.8720537434,0.575337168194,0.0,0.0,6.02426329834,9.91545327661,20.3161889622,15.5501809524,4.76600800983
 10/24  06:00:00,27.1540211404,0.539053485167,0.0,0.0,6.51253267309,14.7454349813,30.3815918173,14.4870503167,15.8945415006
 10/24  07:00:00,26.5035291923,0.540762235047,0.0,0.0,6.01364874671,18.163451543,31.4291072896,14.5374905934,16.8916166962
 10/24  08:00:00,24.1092369469,0.877887205198,0.0,0.0,4.35151303671,18.8798367041,32.6275190137,16.4001646947,16.227354319
 10/24  09:00:00,21.3035904614,0.895872560166,0.0,0.0,3.78894180059,16.6187760998,31.1427370675,16.9081770333,14.2345600342
 10/24  10:00:00,18.3926405715,0.901549373467,0.0,0.0,3.78894180059,13.7021493968,29.9690343477,17.0630038405,12.9060305072
 10/24  11:00:00,18.5110628477,0.872790495796,0.0,0.0,3.78894180059,13.8493305508,26.611015245,16.1959776011,10.4150376439
 10/24  12:00:00,18.14809752,0.820266386158,0.0,0.0,3.69398621738,13.6338449159,23.7252029063,14.6386947894,9.08650811684
 10/24  13:00:00,17.8437567393,0.79420900342,0.0,0.0,3.78894180059,13.2606059349,21.9848921587,13.8947811872,8.09011097154
 10/24  14:00:00,17.6837525037,0.781385921856,0.0,0.0,3.78894180059,13.1134247809,20.6560925311,13.5623787049,7.09371382623
 10/24  15:00:00,19.0237352677,0.7563592325,0.0,0.0,4.71240779196,13.5549682428,20.9802294488,12.8901184772,8.09011097154
 10/24  16:00:00,26.4132071827,0.695477760138,0.0,0.0,7.18559832057,18.5321311015,20.6090580351,11.1904175365,9.41864049861
 10/24  17:00:00,32.0786515981,0.35527412799,0.0278917782616,0.0,8.38069375907,23.3147919321,21.5334485655,9.12561663094,12.4078319345
 10/24  18:00:00,39.5276793859,0.331552672401,0.0762708878781,0.0,10.6415932552,23.1212625696,22.6430567775,8.07636436146,14.566692416
 10/24  19:00:00,38.5674458296,0.349390829706,0.0674771524987,0.0,12.3080778603,20.4854999863,22.5777697924,8.67534213996,13.9024276525
 10/24  20:00:00,38.1422246682,0.380747303016,0.0510204109934,0.0,12.456681583,19.8967753704,22.4602104142,9.72024609797,12.7399643163
 10/24  21:00:00,32.6928460641,0.417132077967,0.0287580539678,0.0,9.18739968257,17.702556249,21.3644853408,10.9494476969,10.4150376439
 10/24  22:00:00,25.7888692745,0.477225904029,0.0,0.0,5.91811778209,14.0365255879,21.9622778097,12.8757696929,9.08650811684
 10/24  23:00:00,19.9640224253,0.548888126193,0.0,0.0,3.54045821811,10.5176760807,19.9719824202,14.8710628845,5.10091953563
 10/24  24:00:00,16.3336522423,0.621773498955,0.0,0.0,2.55330491699,7.80157382632,18.5558423102,16.9423127831,1.61352952707
 10/25  01:00:00,15.7870645525,0.663910425074,0.0,0.0,2.55330491699,7.21284921042,19.0882947744,18.1379490264,0.950345748003
 10/25  02:00:00,15.5224917918,0.693699972293,0.0,0.0,2.55330491699,6.91848690247,19.4284651992,18.9770805645,0.451384634724
 10/25  03:00:00,15.399519323,0.717908657505,0.0,0.0,2.55330491699,6.7713057485,20.1064907549,19.6550890595,0.451401695386
 10/25  04:00:00,17.4829630625,0.724858949249,0.0,0.0,3.82705111198,7.57405300124,20.7907548787,19.839996574,0.950758304731
 10/25  05:00:00,21.9763962476,0.679679672433,0.0,0.0,6.02426329834,9.91545327661,23.2245003733,18.4420284475,4.78247192589
 10/25  06:00:00,27.2464879945,0.631520339272,0.0,0.0,6.51253267309,14.7454349813,33.0018016348,17.0498820505,15.9519195843
 10/25  07:00:00,26.5921637917,0.629396834449,0.0,0.0,6.01364874671,18.163451543,34.0082645298,17.055604687,16.9526598427
 10/25  08:00:00,24.1642810244,0.932931282752,0.0,0.0,4.35151303671,18.8798367041,34.2845399098,17.9985841795,16.2859557302
 10/25  09:00:00,21.3467785239,0.939060622666,0.0,0.0,3.78894180059,16.6187760998,32.3748592344,18.0890229654,14.285836269
 10/25  10:00:00,18.4268602358,0.935769037707,0.0,0.0,3.78894180059,13.7021493968,30.9576898142,18.0052665232,12.952423291
 10/25  11:00:00,18.5424867193,0.904214367369,0.0,0.0,3.78894180059,13.8493305508,27.5111822881,17.0589083309,10.4522739573
 10/25  12:00:00,18.2071659444,0.879334810581,0.0,0.0,3.69398621738,13.6338449159,25.4489666074,16.3301056281,9.11886097925
 10/25  13:00:00,17.8994600479,0.849912311965,0.0,0.0,3.78894180059,13.2606059349,23.5835193034,15.4647180576,8.11880124575
 10/25  14:00:00,17.714626408,0.812259826179,0.0,0.0,3.78894180059,13.1134247809,21.5100236995,14.3912821872,7.11874151225
 10/25  15:00:00,19.0653608647,0.797984829536,0.0,0.0,4.71240779196,13.5549682428,22.1233846055,14.0045833598,8.11880124575
 10/25  16:00:00,26.4330328388,0.715303416278,0.0,0.0,7.18559832057,18.5321311015,21.1169974161,11.6647831923,9.45221422375
 10/25  17:00:00,32.0432460611,0.347760369261,0.0,0.0,8.38069375907,23.3147919321,21.526032351,9.07363892671,12.4523934243
 10/25  18:00:00,39.4111743421,0.29131851652,0.0,0.0,10.6415932552,23.1212625696,22.196712503,7.57752298947,14.6191895135
 10/25  19:00:00,38.4657730432,0.315195195876,0.0,0.0,12.3080778603,20.4854999863,22.2131534894,8.26067046492,13.9524830245
 10/25  20:00:00,38.0498554296,0.339398475416,0.0,0.0,12.456681583,19.8967753704,21.7415188585,8.95577218976,12.7857466688
 10/25  21:00:00,32.6046085149,0.357652582716,0.0,0.0,9.18739968257,17.702556249,19.9169102538,9.46463629656,10.4522739573
 10/25  22:00:00,25.7166978317,0.405054461186,0.0,0.0,5.91811778209,14.0365255879,19.8515779638,10.7327169846,9.11886097925
 10/25  23:00:00,19.8695750574,0.454440758292,0.0,0.0,3.54045821811,10.5176760807,17.1557583359,12.0371362906,5.11862204525
 10/25  24:00:00,16.2304253872,0.518546643861,0.0,0.0,2.55330491699,7.80157382632,15.452605859,13.834192881,1.618412978
 10/26  01:00:00,15.6608994075,0.537745280003,0.0,0.0,2.55330491699,7.21284921042,15.2833330021,14.3305403575,0.952792644645
 10/26  02:00:00,15.3951190104,0.566327190957,0.0,0.0,2.55330491699,6.91848690247,15.593165353,15.1411685682,0.451996784831
 10/26  03:00:00,15.2969108033,0.615300137791,0.0,0.0,2.55330491699,6.7713057485,17.0514808975,16.5994669041,0.452013993338
 10/26  04:00:00,17.3688897035,0.61078559027,0.0,0.0,3.82705111198,7.57405300124,17.3997720059,16.4465632208,0.953208785124
 10/26  05:00:00,21.8545538703,0.557837295067,0.0,0.0,6.02426329834,9.91545327661,19.6774129154,14.8783720699,4.79904084553
 10/26  06:00:00,27.1371181268,0.522150471504,0.0,0.0,6.51253267309,14.7454349813,29.9207953398,13.9111348147,16.0096605251
 10/26  07:00:00,27.3669499067,0.511349616105,0.0,0.0,6.01364874671,18.163451543,30.6420582189,13.6279694515,17.0140887674
 10/26  08:00:00,24.0262381928,0.794888451087,0.0,0.0,4.35151303671,18.8798367041,30.2726833735,13.9277558858,16.3449274877
 10/26  09:00:00,21.1517067769,0.743988875743,0.0,0.0,3.78894180059,16.6187760998,26.6888546848,12.3514181281,14.3374365567
 10/26  10:00:00,18.1667567136,0.67566551557,0.0,0.0,3.78894180059,13.7021493968,23.3947603611,10.3956510954,12.9991092656
 10/26  11:00:00,18.2455817822,0.607309430321,0.0,0.0,3.78894180059,13.8493305508,19.0334272664,8.54368167166,10.4897455948
 10/26  12:00:00,17.8711222432,0.543291109363,0.0,0.0,3.69398621738,13.6338449159,16.0046997598,6.85328145609,9.15141830366
 10/26  13:00:00,17.5666006754,0.517052939509,0.0,0.0,3.78894180059,13.2606059349,14.3238157552,6.17614291988,8.14767283532
 10/26  14:00:00,17.389971146,0.487604564101,0.0,0.0,3.78894180059,13.1134247809,12.5756787798,5.43175141286,7.14392736698
 10/26  15:00:00,18.6983199514,0.430943916166,0.0,0.0,4.71240779196,13.5549682428,12.1239760874,3.97630325207,8.14767283532
 10/26  16:00:00,26.079407948,0.347403432808,0.0142750926779,0.0,7.18559832057,18.5321311015,11.359010518,1.87301039153,9.48600012644
 10/26  17:00:00,31.7939214265,0.050934699311,0.0475010353426,0.0,8.38069375907,23.3147919321,13.4431973684,0.945960836951,12.4972365315
 10/26  18:00:00,39.290569717,0.0477990792863,0.122914812101,0.0,10.6415932552,23.1212625696,15.02533955,0.353321170444,14.6720183795
 10/26  19:00:00,38.3244108642,0.0580523359153,0.115780680959,0.0,12.3080778603,20.4854999863,14.6500360562,0.647181322256,14.002854734
 10/26  20:00:00,37.8855157614,0.0889926535729,0.0860661536472,0.0,12.456681583,19.8967753704,14.4625938895,1.63077553522,12.8318183542
 10/26  21:00:00,32.4207734492,0.111986799324,0.0618307177521,0.0,9.18739968257,17.702556249,12.8846682985,2.39492270369,10.4897455948
 10/26  22:00:00,25.4527253596,0.138732386039,0.00234960308413,0.0,5.91811778209,14.0365255879,12.6655657072,3.51414740355,9.15141830366
 10/26  23:00:00,19.6091946057,0.19406030658,0.0,0.0,3.54045821811,10.5176760807,10.0868437236,4.95040729332,5.1364364303
 10/26  24:00:00,15.9808148311,0.268936087753,0.0,0.0,2.55330491699,7.80157382632,8.53756667308,6.91423938196,1.62332729112
 10/27  01:00:00,15.4181021472,0.294948019796,0.0,0.0,2.55330491699,7.21284921042,8.52276707843,7.56751244976,0.955254628674
 10/27  02:00:00,15.174396709,0.345604889558,0.0,0.0,2.55330491699,6.91848690247,9.37971540917,8.92710271501,0.45261269416
 10/27  03:00:00,15.1130699903,0.431459324792,0.0,0.0,2.55330491699,6.7713057485,11.8229792452,11.3703491992,0.452630045989
 10/27  04:00:00,17.2061237891,0.448019675882,0.0,0.0,3.82705111198,7.57405300124,12.7785669459,11.8228927022,0.955674243713
 10/27  05:00:00,21.7375609671,0.440844391915,0.0,0.0,6.02426329834,9.91545327661,16.4276981837,11.6119883223,4.81570986139
 10/27  06:00:00,27.076898861,0.461931205739,0.0,0.0,6.51253267309,14.7454349813,28.3662500684,12.2985028469,16.0677472215
 10/27  07:00:00,27.3222942392,0.466693948598,0.0,0.0,6.01364874671,18.163451543,29.5257167137,12.4498314351,17.0758852786
 10/27  08:00:00,23.959509078,0.728159336289,0.0,0.0,4.35151303671,18.8798367041,28.4945458815,12.0902937539,16.4042521275
 10/27  09:00:00,21.0465083211,0.638790419904,0.0,0.0,3.78894180059,16.6187760998,23.8914841493,9.50213853283,14.3893456165
 10/27  10:00:00,18.0323993665,0.511359384251,0.0299487841743,0.0,3.78894180059,13.7021493968,18.8860131052,5.83993849976,13.0460746054
 10/27  11:00:00,18.1692062677,0.456112447427,0.0748214683147,0.0,3.78894180059,13.8493305508,14.7291765263,4.20173506663,10.5274414596
 10/27  12:00:00,17.9619221636,0.405042300559,0.229048729274,0.0,3.69398621738,13.6338449159,11.2664577936,2.08228734509,9.18417044852
 10/27  13:00:00,17.6395649954,0.362394059405,0.227623200093,0.0,3.78894180059,13.2606059349,9.42331377898,1.24659658878,8.1767171902
 10/27  14:00:00,17.7099385798,0.373461965438,0.434110032489,0.0,3.78894180059,13.1134247809,7.68044470553,0.511180773649,7.16926393188
 10/27  15:00:00,19.0084030117,0.356751850181,0.384275126296,0.0,4.71240779196,13.5549682428,8.51894723785,0.342230047654,8.1767171902
 10/27  16:00:00,26.4267652804,0.349355422951,0.359680434896,0.0,7.18559832057,18.5321311015,9.70166463769,0.181676436388,9.5199882013
 10/27  17:00:00,32.0899377307,0.0874581173714,0.306993921543,0.0,8.38069375907,23.3147919321,12.558366409,0.0160184327457,12.5423479763
 10/27  18:00:00,39.5659444704,0.102778406527,0.343310238255,0.0,10.6415932552,23.1212625696,14.784576153,0.059412783681,14.7251633693
 10/27  19:00:00,38.5501008918,0.0986791943653,0.300843850046,0.0,12.3080778603,20.4854999863,14.2794299501,0.225902086348,14.0535278638
 10/27  20:00:00,38.0493682597,0.0996725347303,0.239238770848,0.0,12.456681583,19.8967753704,13.5555257908,0.677360061774,12.878165729
 10/27  21:00:00,32.5199894794,0.119096664334,0.153936882949,0.0,9.18739968257,17.702556249,12.348615696,1.82117423642,10.5274414596
 10/27  22:00:00,25.5601694182,0.17431917771,0.0742068700123,0.0,5.91811778209,14.0365255879,13.1036627143,3.91949226578,9.18417044852
 10/27  23:00:00,19.6804355734,0.259968662842,0.00533261149926,0.0,3.54045821811,10.5176760807,11.9750100378,6.82065262255,5.15435741523
 10/27  24:00:00,16.0973382924,0.385459548998,0.0,0.0,2.55330491699,7.80157382632,11.994600777,10.3663297659,1.6282710111
 10/28  01:00:00,15.5492710128,0.426116885369,0.0,0.0,2.55330491699,7.21284921042,12.3975542129,11.4398232404,0.957730972537
 10/28  02:00:00,15.2742935814,0.4455017619,0.0,0.0,2.55330491699,6.91848690247,12.3237101218,11.8704779412,0.45323218059
 10/28  03:00:00,15.1685523254,0.486941659936,0.0,0.0,2.55330491699,6.7713057485,13.4376920815,12.9844424104,0.453249671141
 10/28  04:00:00,17.2647342975,0.506630184227,0.0,0.0,3.82705111198,7.57405300124,14.4607713503,13.5026173993,0.958153951031
 10/28  05:00:00,21.8124541017,0.515737526543,0.0,0.0,6.02426329834,9.91545327661,18.6226091075,13.790135071,4.83247403644
 10/28  06:00:00,27.09070884,0.475741184693,0.0,0.0,6.51253267309,14.7454349813,28.7820343359,12.6558718663,16.1261624697
 10/28  07:00:00,27.1267090688,0.464638140645,0.0,0.0,6.01364874671,17.9699221805,29.4632749158,12.32524384,17.1380310758
 10/28  08:00:00,22.3071710366,0.522234863583,0.0,0.0,3.66783283761,18.1171033345,30.3757923233,13.911880242,16.4639120813
 10/28  09:00:00,19.4889630528,0.527658720285,0.0,0.0,3.10526160149,15.8560427302,28.4517019231,14.0101538471,14.441548076
 10/28  10:00:00,16.5343814391,0.489703809699,0.0,0.0,3.10526160149,12.9394160272,25.965298472,12.8719930699,13.0933054021
 10/28  11:00:00,16.6147754743,0.422916691116,0.0,0.0,3.10526160149,13.0865971812,21.5594644487,10.9941140602,10.5653503885
 10/28  12:00:00,16.4075032433,0.362825614113,0.0,0.0,3.10526160149,12.9394160272,18.6003614291,9.38325371447,9.2171077146
 10/28  13:00:00,15.9368010438,0.333666876571,0.0,0.0,3.10526160149,12.4978725653,16.8317204258,8.62579471662,8.20592570918
 10/28  14:00:00,15.7553481327,0.299395119503,0.0,0.0,3.10526160149,12.3506914113,14.8991854889,7.70444178515,7.19474370375
 10/28  15:00:00,17.0498830224,0.227059138933,0.00186141700056,0.0,4.02872759285,12.7922348732,13.976095358,5.77016964882,8.20592570918
 10/28  16:00:00,24.5095305776,0.184221057244,0.0539936664438,0.0,6.50191812146,17.7693977319,13.8266974218,4.27252903871,9.55416838308
 10/28  17:00:00,31.764314791,0.174859295239,0.0874991663488,0.0,8.38069375907,23.1212625696,16.3715443016,3.78382990224,12.5877143994
 10/28  18:00:00,39.4086898541,0.175073596401,0.113760432068,0.0,10.6415932552,23.1212625696,18.3680125845,3.58940384001,14.7786087445
 10/28  19:00:00,38.449226605,0.21352376157,0.085124996116,0.0,12.3080778603,20.4854999863,18.9651449053,4.86065749777,14.1044874075
 10/28  20:00:00,38.031757757,0.268133713747,0.0531670891432,0.0,12.456681583,19.8967753704,19.5687202057,6.64394513786,12.9247750678
 10/28  21:00:00,32.5820391939,0.300282099051,0.0348011626583,0.0,9.18739968257,17.702556249,18.2232893709,7.65793898239,10.5653503885
 10/28  22:00:00,25.6646074793,0.352964108848,0.0,0.0,5.91811778209,14.0365255879,18.5666228205,9.34951510594,9.2171077146
 10/28  23:00:00,19.8693447206,0.454210421467,0.0,0.0,3.54045821811,10.5176760807,17.2870748663,12.1146951734,5.1723796929
 10/28  24:00:00,16.2816531973,0.569774453926,0.0,0.0,2.55330491699,7.80157382632,17.058811435,15.4255687611,1.6332426739
 10/29  01:00:00,15.7811137293,0.657959601839,0.0,0.0,2.55330491699,7.21284921042,19.001854336,18.0416333916,0.960220944439
 10/29  02:00:00,15.544782565,0.715990745537,0.0,0.0,2.55330491699,6.91848690247,20.1846899159,19.730834855,0.453855060944
 10/29  03:00:00,15.4352344555,0.753623789974,0.0,0.0,2.55330491699,6.7713057485,21.2352889871,20.7814163015,0.453872685537
 10/29  04:00:00,17.5600322419,0.801928128639,0.0,0.0,3.82705111198,7.57405300124,23.2138885324,22.253241359,0.960647173392
 10/29  05:00:00,22.1032746186,0.806558043422,0.0,0.0,6.02426329834,9.91545327661,27.2697062089,22.4203778035,4.84932840544
 10/29  06:00:00,27.3652296081,0.750261952843,0.0,0.0,6.51253267309,14.7454349813,36.9049071515,20.720018183,16.1848889685
 10/29  07:00:00,27.4323677815,0.770296853359,0.0,0.0,6.01364874671,17.9699221805,38.6124846207,21.4119768655,17.2005077553
 10/29  08:00:00,22.6229165959,0.837980422869,0.0,0.0,3.66783283761,18.1171033345,39.8688724535,23.3449827723,16.5238896812
 10/29  09:00:00,19.7855037964,0.824199463901,0.0,0.0,3.10526160149,15.8560427302,37.1885599729,22.6945314971,14.4940284758
 10/29  10:00:00,16.8249078213,0.780230191924,0.0,0.0,3.10526160149,12.9394160272,34.3992376881,21.2584500195,13.1407876686
 10/29  11:00:00,16.9156096795,0.723750896258,0.0,0.0,3.10526160149,13.0865971812,30.1208153075,19.5173541525,10.6034611551
 10/29  12:00:00,16.736762417,0.692084787841,0.0,0.0,3.10526160149,12.9394160272,27.8376900561,18.5874697083,9.25022034784
 10/29  13:00:00,16.2843091944,0.681175027233,0.0,0.0,3.10526160149,12.4978725653,26.5479535833,18.3126638408,8.23528974243
 10/29  14:00:00,16.1420698471,0.686116833978,0.0,0.0,3.10526160149,12.3506914113,25.7908252989,18.5704661619,7.22035913701
 10/29  15:00:00,17.6113546563,0.790392189781,0.0,0.0,4.02872759285,12.7922348732,30.0049014957,21.7696117532,8.23528974243
 10/29  16:00:00,25.0248223225,0.753506468646,0.0,0.0,6.50191812146,17.7693977319,30.4479558229,20.8594252732,9.58853054965
 10/29  17:00:00,32.166530499,0.664574169651,0.0,0.0,8.38069375907,23.1212625696,30.9355525356,18.3022301697,12.6333223659
 10/29  18:00:00,39.7483506866,0.628494860966,0.0,0.0,10.6415932552,23.1212625696,32.0511787289,17.2188400512,14.8323386776
 10/29  19:00:00,38.8003711754,0.649793328039,0.0,0.0,12.3080778603,20.4854999863,32.1308849878,17.9751667137,14.155718274
 10/29  20:00:00,38.3621409304,0.651683976256,0.0,0.0,12.456681583,19.8967753704,31.0848949946,18.1132624269,12.9716325677
 10/29  21:00:00,32.9700019607,0.723046028562,0.0,0.0,9.18739968257,17.702556249,30.8622800636,20.2588189086,10.6034611551
 10/29  22:00:00,26.1354210224,0.823777651953,0.0,0.0,5.91811778209,14.0365255879,32.509074839,23.2588544912,9.25022034784
 10/29  23:00:00,20.3309508754,0.915816576266,0.0,0.0,3.54045821811,10.5176760807,31.1951889517,26.0046910255,5.19049792618
 10/29  24:00:00,16.7352296379,1.02335089448,0.0,0.0,2.55330491699,7.80157382632,30.8443328847,29.2060920775,1.63824080722
 10/30  01:00:00,16.2008454848,1.07769135734,0.0,0.0,2.55330491699,7.21284921042,31.7607394486,30.79801564,0.962723808561
 10/30  02:00:00,15.9439230072,1.11513118774,0.0,0.0,2.55330491699,6.91848690247,32.3568780822,31.9023969311,0.45448115104
 10/30  03:00:00,15.8605040543,1.17889338876,0.0,0.0,2.55330491699,6.7713057485,34.2404493825,33.7859504775,0.454498904919
 10/30  04:00:00,17.9275397889,1.16943567569,0.0,0.0,3.82705111198,7.57405300124,34.4286035058,33.4654503327,0.96315317311
 10/30  05:00:00,22.4007399463,1.10402337105,0.0,0.0,6.02426329834,9.91545327661,36.359348722,31.4930807456,4.86626797645
 10/30  06:00:00,27.6312280448,1.01626038957,0.0,0.0,6.51253267309,14.7454349813,45.1002138278,28.8563045032,16.2439093246
 10/30  07:00:00,27.8500665151,0.994466224479,0.0,0.0,6.01364874671,18.163451543,45.4926840982,28.2293872833,17.2632968149
 10/30  08:00:00,24.5851743267,1.35382458498,0.0,0.0,4.35151303671,18.8798367041,48.1921601116,31.6079929461,16.5841671655
 10/30  09:00:00,21.8010458602,1.39332795899,0.0,0.0,3.78894180059,16.6187760998,46.8753874058,32.3286161314,14.5467712745
 10/30  10:00:00,18.8513491454,1.36025794732,0.0,0.0,3.78894180059,13.7021493968,44.2274833265,31.038975983,13.1885073436
 10/30  11:00:00,18.9634727939,1.32520044196,0.0,0.0,3.78894180059,13.8493305508,40.4716911425,29.8299286693,10.6417624731
 10/30  12:00:00,18.6500662705,1.32223513672,0.0,0.0,3.69398621738,13.6338449159,39.0694786338,29.7859800916,9.28349854224
