Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  13:00:00,18.3484677393,1.2989200034,0.0,0.0,3.78894180059,13.2606059349,37.2332512514,28.9684506574,8.26480059407
 10/30  14:00:00,18.176001833,1.2736352511,0.0,0.0,3.78894180059,13.1134247809,35.4016661569,28.155563511,7.24610264589
 10/30  15:00:00,19.543630785,1.27625474977,0.0,0.0,4.71240779196,13.5549682428,36.5215854856,28.2567848916,8.26480059407
 10/30  16:00:00,27.004628764,1.28689934148,0.0,0.0,7.18559832057,18.5321311015,38.1997506569,28.576686132,9.62306452497
 10/30  17:00:00,32.5700094547,0.874523762878,0.0,0.0,8.38069375907,23.3147919321,37.1237805875,24.444622218,12.6791583695
 10/30  18:00:00,39.9026231399,0.782767314305,0.0,0.0,10.6415932552,23.1212625696,36.6257701872,21.73943293,14.8863372572
 10/30  19:00:00,38.9657503923,0.815172544947,0.0,0.0,12.3080778603,20.4854999863,37.0128697697,22.8056644779,14.2072052918
 10/30  20:00:00,38.5326423211,0.82218536698,0.0,0.0,12.456681583,19.8967753704,36.0141385687,22.9954142165,13.0187243522
 10/30  21:00:00,32.9864977547,0.739541822588,0.0,0.0,9.18739968257,17.702556249,31.1254549172,20.4836924441,10.6417624731
 10/30  22:00:00,26.1128899307,0.801246560214,0.0,0.0,5.91811778209,14.0365255879,31.5901693645,22.3066708223,9.28349854224
 10/30  23:00:00,20.34341921,0.928284910849,0.0,0.0,3.54045821811,10.5176760807,31.3680211654,26.1593144158,5.20870674953
 10/30  24:00:00,16.7495880186,1.03770927526,0.0,0.0,2.55330491699,7.80157382632,31.1178536106,29.4745896797,1.6432639309
 10/31  01:00:00,16.204836744,1.08168261658,0.0,0.0,2.55330491699,7.21284921042,31.7103547127,30.7451158874,0.965238825273
 10/31  02:00:00,15.9429382284,1.11414640894,0.0,0.0,2.55330491699,6.91848690247,32.1320977669,31.6769875012,0.455110265747
 10/31  03:00:00,15.8123205785,1.13070991296,0.0,0.0,2.55330491699,6.7713057485,32.6080366397,32.1529084956,0.455128144082
 10/31  04:00:00,17.8871052363,1.12900112304,0.0,0.0,3.82705111198,7.57405300124,33.0588328574,32.0931616487,0.965671208716
 10/31  05:00:00,22.3537304992,1.05701392398,0.0,0.0,6.02426329834,9.91545327661,34.6879326799,29.8046449477,4.88328773224
 10/31  06:00:00,27.5920424531,0.977074797804,0.0,0.0,6.51253267309,14.7454349813,43.7622766839,27.4590706262,16.3032060576
 10/31  07:00:00,27.9290430176,1.07344272701,0.0,0.0,6.01364874671,18.163451543,47.6202219699,30.2938423095,17.3263796604
 10/31  08:00:00,24.5990813674,1.36773162568,0.0,0.0,4.35151303671,18.8798367041,47.9932474216,31.3485207381,16.6447266835
 10/31  09:00:00,21.641499919,1.2337820178,0.0,0.0,3.78894180059,16.6187760998,41.5674589334,26.9676980807,14.5997608527
 10/31  10:00:00,18.5717432472,1.08065204915,0.0,0.0,3.78894180059,13.7021493968,35.5662033575,22.3297530621,13.2364502953
 10/31  11:00:00,18.4945131521,0.856240800215,0.0,0.0,3.78894180059,13.8493305508,26.4385091039,15.7582661037,10.6802430002
 10/31  12:00:00,18.0451502942,0.717319160386,0.0,0.0,3.69398621738,13.6338449159,21.1673405261,11.8504080833,9.31693244279
 10/31  13:00:00,17.6605281634,0.610980427535,0.0,0.0,3.78894180059,13.2606059349,17.2446292031,8.95017967839,8.29444952474
 10/31  14:00:00,17.4299716197,0.527605037848,0.0,0.0,3.78894180059,13.1134247809,14.0015365798,6.72956997312,7.27196660669
 10/31  15:00:00,18.7305791344,0.463203099175,0.0,0.0,4.71240779196,13.5549682428,13.3202682814,5.02581875666,8.29444952474
 10/31  16:00:00,26.1413103546,0.423580932051,0.0,0.0,7.18559832057,18.5321311015,13.6340003271,3.97624024492,9.65776008214
 10/31  17:00:00,32.7124589546,0.124139929442,0.0,0.0,8.38069375907,23.3147919321,15.9730028571,3.24779402084,12.7252088363
 10/31  18:00:00,39.2708021939,0.150946368283,0.0,0.0,10.6415932552,23.1212625696,18.9333662567,3.99277776466,14.9405884921
 10/31  19:00:00,38.364594076,0.214016228677,0.0,0.0,12.3080778603,20.4854999863,19.9993154645,5.7403822511,14.2589332134
 10/31  20:00:00,37.9736673099,0.263210355761,0.0,0.0,12.456681583,19.8967753704,20.1595810007,7.09354452509,13.0660364756
 10/31  21:00:00,32.590298259,0.343342326845,0.0,0.0,9.18739968257,17.702556249,20.015823431,9.33558043086,10.6802430002
 10/31  22:00:00,25.7446643931,0.4330210226,0.0,0.0,5.91811778209,14.0365255879,21.1362640367,11.8193315939,9.31693244279
 10/31  23:00:00,19.9042722396,0.489137940525,0.0,0.0,3.54045821811,10.5176760807,18.4883506222,13.2613498516,5.22700077058
 10/31  24:00:00,16.2407201204,0.528841377032,0.0,0.0,2.55330491699,7.80157382632,15.8385651589,14.1902546015,1.6483105574
 11/01  01:00:00,15.650013313,0.526859185578,0.0,0.0,2.55330491699,7.21284921042,14.9120529998,13.9442877485,0.967765251354
 11/01  02:00:00,15.3397308854,0.510939065887,0.0,0.0,2.55330491699,6.91848690247,13.7964848009,13.3407425819,0.455742219039
 11/01  03:00:00,15.1599362496,0.478325584149,0.0,0.0,2.55330491699,6.7713057485,12.7752466257,12.3194864088,0.455760216923
 11/01  04:00:00,17.1778144611,0.419710347855,0.0,0.0,3.82705111198,7.57405300124,11.6271911835,10.6589906483,0.968200535174
 11/01  05:00:00,21.6942884746,0.397571899353,0.0,0.0,6.02426329834,9.91545327661,15.0370891398,10.1367065079,4.90038263186
 11/01  06:00:00,27.0176448488,0.40267719353,0.0,0.0,6.51253267309,14.7454349813,26.7817918471,10.4190302416,16.3627616055
 11/01  07:00:00,27.2868323778,0.431232087212,0.0,0.0,6.01364874671,18.163451543,28.6867107003,11.29697309,17.3897376103
 11/01  08:00:00,23.8871950986,0.655845356879,0.0,0.0,4.35151303671,18.8798367041,26.6728872675,9.96733696636,16.7055503012
 11/01  09:00:00,20.9404665922,0.532748690967,0.0,0.0,3.78894180059,16.6187760998,21.2596956046,6.60671408644,14.6529815181
 11/01  10:00:00,17.9257206636,0.404406899713,0.0302225657815,0.0,3.78894180059,13.7021493968,16.5493936139,3.26479128793,13.2846023259
 11/01  11:00:00,18.3007394435,0.385008584348,0.27745850721,0.0,3.78894180059,13.8493305508,12.3613306679,1.64243932736,10.7188913405
 11/01  12:00:00,18.2537274375,0.393309777587,0.532586526143,0.0,3.69398621738,13.6338449159,9.89641707672,0.545904928375,9.35051214834
 11/01  13:00:00,18.3384954998,0.430128653493,0.858819110393,0.0,3.78894180059,13.2606059349,8.32719426678,0.00296651259169,8.32422775419
 11/01  14:00:00,18.4695150716,0.476986174299,1.09016231545,0.0,3.78894180059,13.1134247809,7.29794336004,0.0,7.29794336004
 11/01  15:00:00,19.6004305418,0.436414167167,0.896640339421,0.0,4.71240779196,13.5549682428,8.32422775419,0.0,8.32422775419
 11/01  16:00:00,27.3986917195,0.510658532159,1.17030376477,0.0,7.18559832057,18.5321311015,9.69260694639,0.0,9.69260694639
 11/01  17:00:00,33.812857677,0.246587056364,0.977951595517,0.0,8.38069375907,23.3147919321,12.7714601288,0.0,12.7714601288
 11/01  18:00:00,40.353441053,0.25270804758,0.980877179795,0.0,10.6415932552,23.1212625696,14.9950763162,0.0,14.9950763162
 11/01  19:00:00,39.1266853237,0.203135862948,0.772971613398,0.0,12.3080778603,20.4854999863,14.3108867201,0.0,14.3108867201
 11/01  20:00:00,38.4299733598,0.152089158517,0.567427247096,0.0,12.456681583,19.8967753704,13.1135549269,0.0,13.1135549269
 11/01  21:00:00,32.7732932204,0.113071665585,0.41326562264,0.0,9.18739968257,17.702556249,10.7188913405,0.0,10.7188913405
 11/01  22:00:00,25.6243666878,0.0675226518874,0.24520066545,0.0,5.91811778209,14.0365255879,9.35051214834,0.0,9.35051214834
 11/01  23:00:00,19.610339435,0.042489059977,0.152716075941,0.0,3.54045821811,10.5176760807,5.24537457173,0.0,5.24537457173
 11/01  24:00:00,15.8078527287,0.0210549857069,0.0749189996227,0.0,2.55330491699,7.80157382632,1.6533791922,0.0,1.6533791922
 11/02  01:00:00,15.1776174338,0.0186307497311,0.0358325566063,0.0,2.55330491699,7.21284921042,1.18505734596,0.214755005752,0.970302340209
 11/02  02:00:00,14.8734106017,0.0302402693429,0.0143785129282,0.0,2.55330491699,6.91848690247,1.12314078015,0.6667639561,0.45637682405
 11/02  03:00:00,14.7314943862,0.0461009633834,0.00378275735223,0.0,2.55330491699,6.7713057485,1.60390198336,1.14750704685,0.456394936504
 11/02  04:00:00,16.8201001412,0.0581712535327,0.00382477435543,0.0,3.82705111198,7.57405300124,2.42376592053,1.45302551643,0.970740404105
 11/02  05:00:00,21.3952619057,0.0647853771986,0.0337599532962,0.0,6.02426329834,9.91545327661,6.3153406863,1.39779307423,4.91754761207
 11/02  06:00:00,26.7823888598,0.0696823168093,0.097738887712,0.0,6.51253267309,14.7454349813,17.4797540158,1.05719568642,16.4225583294
 11/02  07:00:00,27.059760343,0.0718113976899,0.132348654755,0.0,6.01364874671,18.163451543,18.3293504699,0.875998568147,17.4533519017
 11/02  08:00:00,23.6726409503,0.345174675604,0.096116532961,0.0,4.35151303671,18.8798367041,17.9380484468,1.17142844058,16.7666200062
 11/02  09:00:00,20.8572756638,0.339253245341,0.110304517256,0.0,3.78894180059,16.6187760998,15.6580139365,0.951596426633,14.7064175099
 11/02  10:00:00,17.9945734332,0.329624274032,0.173857961125,0.0,3.78894180059,13.7021493968,13.8455855244,0.512636348794,13.3329491756
 11/02  11:00:00,18.1692243304,0.324449019832,0.206502958633,0.0,3.78894180059,13.8493305508,11.0923690735,0.334673024665,10.7576960489
 11/02  12:00:00,17.8672713351,0.320747198333,0.218693002989,0.0,3.69398621738,13.6338449159,9.52741641104,0.14318869645,9.3842277146
 11/02  13:00:00,17.6450394429,0.318116053377,0.277375653597,0.0,3.78894180059,13.2606059349,8.39432057467,0.040194110779,8.35412646389
 11/02  14:00:00,17.5254759816,0.317933677267,0.305175722464,0.0,3.78894180059,13.1134247809,7.32402521318,0.0,7.32402521318
 11/02  15:00:00,18.9891615648,0.331512309525,0.39027322002,0.0,4.71240779196,13.5549682428,8.35412646389,0.0,8.35412646389
 11/02  16:00:00,26.6204194959,0.364803455591,0.537886617789,0.0,7.18559832057,18.5321311015,9.72759479816,0.0,9.72759479816
 11/02  17:00:00,33.5595739088,0.189163996029,0.7820908876,0.0,8.38069375907,23.3147919321,12.8178985503,0.0,12.8178985503
 11/02  18:00:00,40.5976549558,0.287853727133,1.18994540306,0.0,10.6415932552,23.1212625696,15.0497845935,0.0,15.0497845935
 11/02  19:00:00,39.6981699003,0.301553296867,1.24603875605,0.0,12.3080778603,20.4854999863,14.3630504264,0.0,14.3630504264
 11/02  20:00:00,39.130539376,0.280027652639,1.14005476919,0.0,12.456681583,19.8967753704,13.1612656339,0.0,13.1612656339
 11/02  21:00:00,33.576000234,0.264750548592,1.06429375328,0.0,9.18739968257,17.702556249,10.7576960489,0.0,10.7576960489
 11/02  22:00:00,26.0224252344,0.147264874988,0.563516988908,0.0,5.91811778209,14.0365255879,9.3842277146,0.0,9.3842277146
 11/02  23:00:00,19.6274250061,0.0466450644636,0.165645642502,0.0,3.54045821811,10.5176760807,5.26382271176,0.0,5.26382271176
 11/02  24:00:00,15.8153338546,0.0351566711821,0.0682984399935,0.0,2.55330491699,7.80157382632,2.04081598532,0.382347651039,1.65846833428
 11/03  01:00:00,15.2164039996,0.0780692999016,0.0151805722362,0.0,2.55330491699,7.21284921042,2.86337951648,1.89053017439,0.972849342087
 11/03  02:00:00,15.0023518293,0.173560009858,0.0,0.0,2.55330491699,6.91848690247,5.01517180603,4.5581579129,0.457013893129
 11/03  03:00:00,14.9422097255,0.260599060016,0.0,0.0,2.55330491699,6.7713057485,7.37742128836,6.92038917326,0.457032115101
 11/03  04:00:00,17.0556206747,0.297516561413,0.0,0.0,3.82705111198,7.57405300124,8.87180985141,7.89851978741,0.973290064006
 11/03  05:00:00,21.5854888359,0.288772260685,0.0,0.0,6.02426329834,9.91545327661,12.5542399816,7.61946239272,4.93477758887
 11/03  06:00:00,26.9015934024,0.286625747135,0.0,0.0,6.51253267309,14.7454349813,24.0495638002,7.56698528114,16.4825785191
 11/03  07:00:00,27.2271514777,0.371551187136,0.0,0.0,6.01364874671,18.163451543,27.4087927502,9.89158905427,17.5172036959
 11/03  08:00:00,23.9275096574,0.696159915724,0.0,0.0,4.35151303671,18.8798367041,28.1230544653,11.2951367521,16.8279177132
 11/03  09:00:00,21.0514982216,0.643780320434,0.0,0.0,3.78894180059,16.6187760998,24.5700325169,9.80997951332,14.7600530035
 11/03  10:00:00,18.1456767881,0.654585590021,0.0,0.0,3.78894180059,13.7021493968,23.4731037017,10.0916271747,13.381476527
 11/03  11:00:00,18.3077942415,0.669521889621,0.0,0.0,3.78894180059,13.8493305508,21.2943540596,10.4977084261,10.7966456335
 11/03  12:00:00,17.9756360613,0.647804927464,0.0,0.0,3.69398621738,13.6338449159,19.2849182176,9.86684906064,9.418069157
 11/03  13:00:00,17.693174407,0.643626671119,0.0,0.0,3.78894180059,13.2606059349,18.1113936231,9.72725682346,8.3841367996
 11/03  14:00:00,17.5449659079,0.642599326029,0.0,0.0,3.78894180059,13.1134247809,17.0503706971,9.70016625489,7.35020444221
 11/03  15:00:00,18.8688091326,0.601433097438,0.0,0.0,4.71240779196,13.5549682428,16.9788750516,8.59473825195,8.3841367996
 11/03  16:00:00,26.3243877709,0.606658348312,0.0,0.0,7.18559832057,18.5321311015,18.5191783797,8.75646510361,9.76271327613
 11/03  17:00:00,32.9064481851,0.305955606915,0.0121735530328,0.0,8.38069375907,23.3147919321,20.803804992,7.93929464373,12.8645103483
 11/03  18:00:00,39.4759046645,0.314507664069,0.0415411747796,0.0,10.6415932552,23.1212625696,23.0609078716,7.95621074889,15.1046971227
 11/03  19:00:00,38.5275515687,0.352154442151,0.0248192791521,0.0,12.3080778603,20.4854999863,23.6043437985,9.18893491413,14.4154088844
 11/03  20:00:00,38.1052593984,0.383625270876,0.0111771733993,0.0,12.456681583,19.8967753704,23.4076986202,10.1985441527,13.2091544675
 11/03  21:00:00,32.6836073449,0.436651412705,0.0,0.0,9.18739968257,17.702556249,22.5934184382,11.7967728047,10.7966456335
 11/03  22:00:00,25.8326567661,0.521013395618,0.0,0.0,5.91811778209,14.0365255879,23.5840199025,14.1659507455,9.418069157
 11/03  23:00:00,20.0207052205,0.605570921365,0.0,0.0,3.54045821811,10.5176760807,21.8613523185,16.5790125911,5.28233972741
 11/03  24:00:00,16.428657491,0.716778747623,0.0,0.0,2.55330491699,7.80157382632,21.5413361468,19.8777596703,1.66357647653
 11/04  01:00:00,15.9070753714,0.783921243972,0.0,0.0,2.55330491699,7.21284921042,22.8435344488,21.8681289445,0.9754055043
 11/04  02:00:00,15.6527452078,0.823953388302,0.0,0.0,2.55330491699,6.91848690247,23.4720654343,23.0144121965,0.457653237892
 11/04  03:00:00,15.5770343384,0.895423672887,0.0,0.0,2.55330491699,6.7713057485,25.6702789836,25.2126074193,0.457671564262
 11/04  04:00:00,17.6984764394,0.940372326106,0.0,0.0,3.82705111198,7.57405300124,27.5784966105,26.60264785,0.97584876047
 11/04  05:00:00,22.2221263966,0.925409821352,0.0,0.0,6.02426329834,9.91545327661,31.0722903591,26.1202229001,4.95206745899
 11/04  06:00:00,27.4873855186,0.872417863291,0.0,0.0,6.51253267309,14.7454349813,41.0338066938,24.4910022957,16.5428043981
 11/04  07:00:00,28.4200617323,0.865157470814,0.0,0.0,6.01364874671,17.9699221805,41.8589301294,24.2776560457,17.5812740837
 11/04  08:00:00,22.6134304984,0.828494325372,0.0,0.0,3.66783283761,18.1171033345,39.9740009739,23.0845757043,16.8894252697
 11/04  09:00:00,19.6610813723,0.699777039822,0.0,0.0,3.10526160149,15.8560427302,33.8877451345,19.0738730192,14.8138721153
 11/04  10:00:00,16.6300151195,0.585337490144,0.0,0.0,3.10526160149,12.9394160272,29.1373432948,15.7071732857,13.4301700091
 11/04  11:00:00,16.7285370839,0.497011275761,0.0396670249312,0.0,3.10526160149,13.0865971812,23.6990562493,12.8633276893,10.83572856
 11/04  12:00:00,16.6140537455,0.429220734831,0.140155381533,0.0,3.10526160149,12.9394160272,19.5700858445,10.1180593907,9.45202645373
 11/04  13:00:00,16.19588249,0.368074152285,0.224674170493,0.0,3.10526160149,12.4978725653,16.1739673361,7.75971746204,8.41424987407
 11/04  14:00:00,16.0271189336,0.29891246867,0.272253451725,0.0,3.10526160149,12.3506914113,12.9215489375,5.54507564311,7.3764732944
 11/04  15:00:00,17.3543517851,0.237288181158,0.296101137403,0.0,4.02872759285,12.7922348732,12.1592510643,3.74500119019,8.41424987407
 11/04  16:00:00,24.7575075555,0.189844504044,0.296347197537,0.0,6.50191812146,17.7693977319,12.3030841343,2.505132154,9.79795198029
 11/04  17:00:00,32.8324051095,0.168147882527,0.269467564303,0.0,8.38069375907,23.1212625696,15.0292671182,2.11798539893,12.9112817193
 11/04  18:00:00,39.5333195474,0.157939715791,0.255524006006,0.0,10.6415932552,23.1212625696,17.0933832829,1.93358564094,15.1597976419
 11/04  19:00:00,38.5440776767,0.191252047609,0.202247781739,0.0,12.3080778603,20.4854999863,17.700183056,3.23223646716,14.4679465888
 11/04  20:00:00,38.1149361279,0.258947443729,0.145531730053,0.0,12.456681583,19.8967753704,18.7920201428,5.53481289695,13.2572072458
 11/04  21:00:00,32.6648968412,0.308101488201,0.109839420846,0.0,9.18739968257,17.702556249,18.0267623482,7.19103378825,10.83572856
 11/04  22:00:00,25.7467704606,0.38761892219,0.0475081678944,0.0,5.91811778209,14.0365255879,19.423105652,9.97107919824,9.45202645373
 11/04  23:00:00,19.8782093523,0.461645807107,0.00142924606967,0.0,3.54045821811,10.5176760807,17.76292767,12.4620075349,5.30092013506
 11/04  24:00:00,16.3536164787,0.641737735298,0.0,0.0,2.55330491699,7.80157382632,19.5472515514,17.8785494452,1.66870210622
 11/05  01:00:00,15.9288973651,0.805743237671,0.0,0.0,2.55330491699,7.21284921042,23.9794944707,23.0015243993,0.977970071448
 11/05  02:00:00,15.6757857015,0.846993882035,0.0,0.0,2.55330491699,6.91848690247,24.5465747311,24.0882800618,0.458294669285
 11/05  03:00:00,15.6251180138,0.943507348304,0.0,0.0,2.55330491699,6.7713057485,27.5424819612,27.0841688663,0.45831309486
 11/05  04:00:00,17.7820420188,1.0239379055,0.0,0.0,3.82705111198,7.57405300124,30.6119554126,29.6335396762,0.978415736412
 11/05  05:00:00,22.3219745345,1.02525795933,0.0,0.0,6.02426329834,9.91545327661,34.5652656751,29.5958535736,4.96941210142
 11/05  06:00:00,27.5733037634,0.958336108169,0.0,0.0,6.51253267309,14.7454349813,43.9568798928,27.3536617634,16.6032181293
 11/05  07:00:00,28.5215187787,0.966614517146,0.0,0.0,6.01364874671,17.9699221805,45.2655912646,27.6200471733,17.6455440913
 11/05  08:00:00,22.7080071146,0.923070941587,0.0,0.0,3.66783283761,18.1171033345,43.0721651069,26.1210406464,16.9511244606
 11/05  09:00:00,19.6865523735,0.725248041037,0.0,0.0,3.10526160149,15.8560427302,34.6456413597,19.7777824524,14.8678589073
 11/05  10:00:00,16.6428456312,0.540808991045,0.0573590107628,0.0,3.10526160149,12.9394160272,27.2549995305,13.7759843286,13.4790152019
 11/05  11:00:00,16.8470305824,0.40542291576,0.249748883394,0.0,3.10526160149,13.0865971812,19.3386927536,8.46375949943,10.8749332541
 11/05  12:00:00,16.8002295964,0.291786635772,0.463765331421,0.0,3.10526160149,12.9394160272,13.5364847074,4.05039515874,9.48608954867
 11/05  13:00:00,16.5086777531,0.261043720351,0.644499865532,0.0,3.10526160149,12.4978725653,10.6170885207,2.17263175118,8.44445676957
 11/05  14:00:00,16.5553357312,0.258856496032,0.840526221964,0.0,3.10526160149,12.3506914113,8.35536657425,0.952542583773,7.40282399048
 11/05  15:00:00,18.0765926949,0.263121191041,0.992509037304,0.0,4.02872759285,12.7922348732,8.57999350441,0.135536734843,8.44445676957
 11/05  16:00:00,25.4828365846,0.252711854847,0.958808875859,0.0,6.50191812146,17.7693977319,9.83330047503,0.0,9.83330047503
 11/05  17:00:00,33.4772874216,0.232276865487,0.85022089338,0.0,8.38069375907,23.1212625696,12.9581988123,0.0,12.9581988123
 11/05  18:00:00,40.0420194416,0.204766648888,0.717396967082,0.0,10.6415932552,23.1212625696,15.2150698337,0.0,15.2150698337
 11/05  19:00:00,38.8598649882,0.16585006288,0.543437077949,0.0,12.3080778603,20.4854999863,14.6193869367,0.098738955709,14.520647981
 11/05  20:00:00,38.2926947611,0.145160164982,0.437077641979,0.0,12.456681583,19.8967753704,13.6209532913,0.315543552606,13.3054097387
 11/05  21:00:00,32.7142338729,0.132895793569,0.334382147178,0.0,9.18739968257,17.702556249,11.6430380325,0.768104778373,10.8749332541
 11/05  22:00:00,25.663004075,0.124467269976,0.226893434583,0.0,5.91811778209,14.0365255879,10.8820462884,1.39595673972,9.48608954867
 11/05  23:00:00,19.7148990048,0.147854500422,0.151910205259,0.0,3.54045821811,10.5176760807,7.91282251071,2.59326407842,5.31955843229
 11/05  24:00:00,15.9884379704,0.183911679842,0.0926475472121,0.0,2.55330491699,7.80157382632,5.65295491456,3.9791112091,1.67384370546
 11/06  01:00:00,15.9988888306,0.208418493893,0.0785915933562,0.0,2.55330491699,7.80157382632,6.37626646233,4.69986540127,1.67640106106
 11/06  02:00:00,15.4156225083,0.239783819512,0.0526845613537,0.0,2.55330491699,7.21284921042,6.67643201809,5.69532547301,0.981106545079
 11/06  03:00:00,15.1354916198,0.283814942948,0.0228848573635,0.0,2.55330491699,6.91848690247,7.56311089581,7.10405212845,0.459058767355
 11/06  04:00:00,15.0180908134,0.334830006855,0.00165014102512,0.0,2.55330491699,6.7713057485,9.1303059952,8.67123587756,0.459070117636
 11/06  05:00:00,17.1613918783,0.403287764996,0.0,0.0,3.82705111198,7.57405300124,11.6036252735,10.62224419,0.981381083501
 11/06  06:00:00,21.7228998015,0.426183226272,0.0,0.0,6.02426329834,9.91545327661,16.2717126081,11.2837670249,4.98794558319
 11/06  07:00:00,25.2482208063,0.411686429567,0.0072333881427,0.0,6.51253267309,14.7454349813,27.4971114324,10.8330404643,16.664070968
 11/06  08:00:00,24.6217166019,0.355983261769,0.0886330494976,0.0,6.01364874671,18.163451543,26.2731628618,8.56316732084,17.7099955409
 11/06  09:00:00,24.0081152266,0.575362631358,0.20140285358,0.0,4.35151303671,18.8798367041,23.2293997417,6.21640272549,17.0129970162
 11/06  10:00:00,21.4161096194,0.528895802142,0.479495916066,0.0,3.78894180059,16.6187760998,18.0444088381,3.12241144638,14.9219973918
 11/06  11:00:00,18.663143126,0.498364918779,0.673687009173,0.0,3.78894180059,13.7021493968,14.8801771361,1.35217949592,13.5279976402
 11/06  12:00:00,19.1358696105,0.524585410303,0.973011848324,0.0,3.78894180059,13.8493305508,11.4526374018,0.538389295889,10.9142481059
 11/06  13:00:00,19.4523466049,0.623318615827,1.50119685525,0.0,3.69398621738,13.6338449159,9.56921467967,0.0489663253428,9.52024835433
 11/06  14:00:00,19.4174784024,0.657925252179,1.7100054143,0.0,3.78894180059,13.2606059349,8.47474854063,0.0,8.47474854063
 11/06  15:00:00,19.2440257219,0.652265160362,1.68939397964,0.0,3.78894180059,13.1134247809,7.42924872694,0.0,7.42924872694
 11/06  16:00:00,20.4272774231,0.622070584342,1.53783080352,0.0,4.71240779196,13.5549682428,8.47474854063,0.0,8.47474854063
 11/06  17:00:00,28.4510743347,0.57195160834,1.2685599705,0.0,7.18559832057,18.5321311015,9.86874829223,0.0,9.86874829223
 11/06  18:00:00,38.4983005726,0.309872203176,1.13594267761,0.0,8.38069375907,23.3147919321,13.0052477333,0.0,13.0052477333
 11/06  19:00:00,40.5528950778,0.315554299925,1.11748495227,0.0,10.6415932552,23.1212625696,15.2704973297,0.0,15.2704973297
 11/06  20:00:00,39.399121546,0.279236747388,0.969306951224,0.0,12.3080778603,20.4854999863,14.5734974539,0.0,14.5734974539
 11/06  21:00:00,38.856525209,0.256441427167,0.889626827655,0.0,12.456681583,19.8967753704,13.3537476712,0.0,13.3537476712
 11/06  22:00:00,33.2587344794,0.226586668978,0.785191878251,0.0,9.18739968257,17.702556249,10.9142481059,0.0,10.9142481059
 11/06  23:00:00,25.990861558,0.157333552951,0.521884634568,0.0,5.91811778209,14.0365255879,9.63509313548,0.11484478115,9.52024835433
 11/06  24:00:00,19.7669791974,0.107554722519,0.244290175816,0.0,3.54045821811,10.5176760807,6.19674432452,0.858495224975,5.33824909954
 11/07  01:00:00,15.9752919916,0.139448727877,0.123964520314,0.0,2.55330491699,7.80157382632,4.27732232335,2.59576151556,1.68156080779
 11/07  02:00:00,15.3836970234,0.19557005303,0.0649728428945,0.0,2.55330491699,7.21284921042,5.52331665206,4.53962833384,0.98368831822
 11/07  03:00:00,15.1177962704,0.263395723389,0.0256087275221,0.0,2.55330491699,6.91848690247,7.16208328408,6.70237893541,0.459704348666
 11/07  04:00:00,15.0177771103,0.334505693831,0.00166075095466,0.0,2.55330491699,6.7713057485,9.34281813144,8.88310238566,0.459715745774
 11/07  05:00:00,17.1532190673,0.395114953999,0.0,0.0,3.82705111198,7.57405300124,11.5823504293,10.5983864342,0.983963995067
 11/07  06:00:00,21.7272149846,0.430498409362,0.0,0.0,6.02426329834,9.91545327661,16.6279548821,11.6225668354,5.0053880467
 11/07  07:00:00,25.2555962277,0.422886686013,0.00340855311294,0.0,6.51253267309,14.7454349813,28.0896723202,11.3648655033,16.7248068169
 11/07  08:00:00,24.6121348583,0.389070718809,0.0459638488939,0.0,6.01364874671,18.163451543,27.7109920411,9.93638441154,17.7746076295
 11/07  09:00:00,23.9704820716,0.67603893778,0.0630933921447,0.0,4.35151303671,18.8798367041,27.2365550996,10.1615304898,17.0750246098
 11/07  10:00:00,21.2290097538,0.666687504226,0.154604348394,0.0,3.78894180059,16.6187760998,24.0557488483,9.0794773122,14.9762715361
 11/07  11:00:00,18.4486565501,0.641309530684,0.31625582133,0.0,3.78894180059,13.7021493968,20.6213750847,7.04427226631,13.5771028184
 11/07  12:00:00,18.8432179018,0.640489337202,0.564456212726,0.0,3.78894180059,13.8493305508,16.1961692524,5.24250777975,10.9536614727
 11/07  13:00:00,18.6637167512,0.644535283808,0.691350333555,0.0,3.69398621738,13.6338449159,13.8825295873,4.32803683242,9.55449275493
 11/07  14:00:00,18.4755204136,0.644837671745,0.781135005971,0.0,3.78894180059,13.2606059349,12.3264337617,3.82131754507,8.50511621663
 11/07  15:00:00,18.2393662236,0.617035161949,0.719964479829,0.0,3.78894180059,13.1134247809,11.0346103669,3.57887068856,7.45573967834
 11/07  16:00:00,19.503171277,0.58795447114,0.64784077067,0.0,4.71240779196,13.5549682428,11.8524952388,3.34737902213,8.50511621663
 11/07  17:00:00,27.6590847149,0.549047858884,0.49947410007,0.0,7.18559832057,18.5321311015,13.297127471,3.39284253668,9.90428493436
 11/07  18:00:00,37.6936410144,0.260984808262,0.380170514339,0.0,8.38069375907,23.3147919321,16.5192670431,3.46685249387,13.0524145492
 11/07  19:00:00,39.7483369703,0.265448658541,0.363032486128,0.0,10.6415932552,23.1212625696,18.9921829183,3.66611920279,15.3260637155
 11/07  20:00:00,38.7287763602,0.280686742333,0.297511770486,0.0,12.3080778603,20.4854999863,19.287676905,4.66119754837,14.6264793567
 11/07  21:00:00,38.2458868327,0.339285964048,0.196143914492,0.0,12.456681583,19.8967753704,20.5846657497,7.18245902101,13.4022067287
 11/07  22:00:00,32.7866226636,0.377275673435,0.162391057967,0.0,9.18739968257,17.702556249,19.4851879484,8.53152647573,10.9536614727
 11/07  23:00:00,25.8500152913,0.42407190482,0.114300015973,0.0,5.91811778209,14.0365255879,19.8059438437,10.2514510888,9.55449275493
 11/07  24:00:00,19.9806841453,0.521327627724,0.0442222184876,0.0,3.54045821811,10.5176760807,19.0953508404,13.7383642387,5.35698660175
 11/08  01:00:00,16.315771266,0.602807008389,0.00108551423624,0.0,2.55330491699,7.80157382632,18.1923089858,16.5055762738,1.68673271195
 11/08  02:00:00,15.800203036,0.677048908566,0.0,0.0,2.55330491699,7.21284921042,19.6440302698,18.6577542181,0.986276051662
 11/08  03:00:00,15.5443691398,0.715577320283,0.0,0.0,2.55330491699,6.91848690247,20.1504388213,19.6900874106,0.460351410608
 11/08  04:00:00,15.4238852753,0.74227460982,0.0,0.0,2.55330491699,6.7713057485,20.8202120918,20.3598492406,0.460362851198
 11/08  05:00:00,17.5468792951,0.788775181789,0.0,0.0,3.82705111198,7.57405300124,22.7648462454,21.7782934594,0.986552786032
 11/08  06:00:00,22.0787839626,0.782067387411,0.0,0.0,6.02426329834,9.91545327661,26.6434786052,21.6206091166,5.02286948857
 11/08  07:00:00,25.5629938196,0.733692830946,0.0,0.0,6.51253267309,14.7454349813,36.9749693357,20.1892927224,16.7856766132
 11/08  08:00:00,24.8520880462,0.674987755635,0.0,0.0,6.01364874671,18.163451543,36.3012508337,18.4618887497,17.839362084
 11/08  09:00:00,24.1757877515,0.944438009826,0.0,0.0,4.35151303671,18.8798367041,35.4435184749,18.3063296005,17.1371888743
 11/08  10:00:00,21.3162058386,0.908487937361,0.0,0.0,3.78894180059,16.6187760998,32.1411434604,17.1104781928,15.0306652676
 11/08  11:00:00,18.3414036963,0.846432952631,0.00387954560254,0.0,3.78894180059,13.7021493968,28.9051346161,15.2788184216,13.6263161945
 11/08  12:00:00,18.4972052669,0.762509408624,0.0964235063412,0.0,3.78894180059,13.8493305508,23.0913265867,12.0981649043,10.9931616824
 11/08  13:00:00,18.2154349612,0.701204743202,0.186399084149,0.0,3.69398621738,13.6338449159,19.2294425846,9.64062997534,9.58881260929
 11/08  14:00:00,17.992223315,0.645841328875,0.296834250198,0.0,3.78894180059,13.2606059349,15.9565876559,7.42103685142,8.53555080447
 11/08  15:00:00,17.8750287754,0.590392225538,0.382269968004,0.0,3.78894180059,13.1134247809,12.9031047263,5.42081572664,7.48228899964
 11/08  16:00:00,19.1800814869,0.559108173014,0.353597278682,0.0,4.71240779196,13.5549682428,13.3343915168,4.7988407123,8.53555080447
 11/08  17:00:00,28.2892662855,0.541000005509,0.244870190712,0.0,7.18559832057,18.5321311015,14.9912431001,5.05134322253,9.93989987757
 11/08  18:00:00,37.5153964771,0.239635937324,0.223274847929,0.0,8.38069375907,23.3147919321,17.3808109665,4.2811256744,13.099685292
 11/08  19:00:00,39.6084776167,0.237181256807,0.251440534232,0.0,10.6415932552,23.1212625696,19.3412202218,3.95946768593,15.3817525358
 11/08  20:00:00,38.6402328487,0.305562072451,0.184092928923,0.0,12.3080778603,20.4854999863,21.0750250877,6.3954470884,14.6795779993
 11/08  21:00:00,38.2290635242,0.382600720697,0.136005849355,0.0,12.456681583,19.8967753704,22.4323850434,8.98161248311,13.4507725603
 11/08  22:00:00,32.7946173387,0.452159606287,0.0955018002936,0.0,9.18739968257,17.702556249,22.3431918938,11.3500302114,10.9931616824
 11/08  23:00:00,25.9011510723,0.557969122886,0.0315385789347,0.0,5.91811778209,14.0365255879,24.7023313129,15.1135187036,9.58881260929
 11/08  24:00:00,20.0793660241,0.664231724983,0.0,0.0,3.54045821811,10.5176760807,23.9113914168,18.5356260268,5.37576538999
 11/09  01:00:00,16.4819389917,0.770060248292,0.0,0.0,2.55330491699,7.80157382632,23.2876283611,21.5957131167,1.69191524435
 11/09  02:00:00,15.9973739474,0.874219819983,0.0,0.0,2.55330491699,7.21284921042,25.7450202584,24.7561512789,0.988868979491
 11/09  03:00:00,15.8147333794,0.985941559915,0.0,0.0,2.55330491699,6.91848690247,28.7333271631,28.2723274015,0.460999761613
 11/09  04:00:00,15.7397118657,1.05810120022,0.0,0.0,2.55330491699,6.7713057485,30.9639382728,30.5029270305,0.461011242308
 11/09  05:00:00,17.8453006934,1.08719658011,0.0,0.0,3.82705111198,7.57405300124,32.3268665654,31.3377198756,0.989146689763
 11/09  06:00:00,22.3411750414,1.04445846623,0.0,0.0,6.02426329834,9.91545327661,34.8935756642,29.8531909339,5.04038473027
 11/09  07:00:00,25.7432419279,0.913940939293,0.0,0.0,6.51253267309,14.7454349813,42.4190096801,25.5723473505,16.8466623297
 11/09  08:00:00,24.9888074455,0.811707154891,0.0,0.0,6.01364874671,18.163451543,40.237035145,22.3327954171,17.9042397278
 11/09  09:00:00,24.2009611429,0.969611401172,0.0,0.0,4.35151303671,18.8798367041,36.0967769025,18.897305502,17.1994714005
 11/09  10:00:00,21.2815477439,0.834012777913,0.0398170647561,0.0,3.78894180059,16.6187760998,29.5555355587,14.4703730808,15.0851624779
 11/09  11:00:00,18.4284241912,0.704960677246,0.232372315914,0.0,3.78894180059,13.7021493968,22.9924730127,9.31684981842,13.6756231943
 11/09  12:00:00,18.7130646079,0.589864073476,0.484928182545,0.0,3.78894180059,13.8493305508,15.794599093,4.76186205543,11.0327370375
 11/09  13:00:00,18.6693155927,0.566601637246,0.774882821673,0.0,3.69398621738,13.6338449159,12.1079090074,2.4847112535,9.62319775394
 11/09  14:00:00,18.8517193326,0.597514325994,1.20465727069,0.0,3.78894180059,13.2606059349,9.64413491138,1.07809162016,8.56604329123
 11/09  15:00:00,18.8514821189,0.591590048951,1.35752548811,0.0,3.78894180059,13.1134247809,7.74838977812,0.2395009496,7.50888882852
 11/09  16:00:00,20.0225229361,0.549354900705,1.20579200014,0.0,4.71240779196,13.5549682428,8.60272806804,0.036684776813,8.56604329123
 11/09  17:00:00,29.0211817427,0.507964875849,1.00982077765,0.0,7.18559832057,18.5321311015,9.98218661209,0.0066040372508,9.97558257484
 11/09  18:00:00,38.2005022444,0.243103310216,0.904913242391,0.0,8.38069375907,23.3147919321,13.147045963,0.0,13.147045963
 11/09  19:00:00,40.306328697,0.255600200051,0.930872671357,0.0,10.6415932552,23.1212625696,15.4375472988,0.0,15.4375472988
 11/09  20:00:00,39.1640822839,0.223249862067,0.790254574419,0.0,12.3080778603,20.4854999863,14.732777657,0.0,14.732777657
 11/09  21:00:00,38.7554505555,0.226668151471,0.818325449822,0.0,12.456681583,19.8967753704,13.4994307839,0.0,13.4994307839
 11/09  22:00:00,33.2094428143,0.207848368141,0.754638514013,0.0,9.18739968257,17.702556249,11.0367807693,0.00404373175701,11.0327370375
 11/09  23:00:00,25.9528371899,0.1453397053,0.495854114155,0.0,5.91811778209,14.0365255879,9.81327965857,0.190081904637,9.62319775394
 11/09  24:00:00,19.8029905033,0.118374318225,0.269481885932,0.0,3.54045821811,10.5176760807,6.44573745177,1.05115754867,5.3945799031
 11/10  01:00:00,16.0246676231,0.120311701266,0.192477178493,0.0,2.55330491699,7.80157382632,3.35326692619,1.65616005353,1.69710687266
 11/10  02:00:00,15.4168187423,0.144273614008,0.149391000817,0.0,2.55330491699,7.21284921042,3.55845447339,2.56698813914,0.99146633425
 11/10  03:00:00,15.1168079335,0.17062997245,0.117386141535,0.0,2.55330491699,6.91848690247,3.91785380312,3.45620459339,0.46164920973
 11/10  04:00:00,14.9778711618,0.201838840637,0.0944216557126,0.0,2.55330491699,6.7713057485,4.87520173038,4.41354100325,0.461660727127
 11/10  05:00:00,17.0663601423,0.21614939881,0.0921066302746,0.0,3.82705111198,7.57405300124,5.77551530659,4.78377036848,0.99174493811
 11/10  06:00:00,21.6315984757,0.20943510748,0.125446792989,0.0,6.02426329834,9.91545327661,9.4193479955,4.36141941223,5.05792858327
 11/10  07:00:00,25.2142085769,0.197164684407,0.187742903856,0.0,6.51253267309,14.7454349813,20.5141471939,3.60640128945,16.9077459045
 11/10  08:00:00,24.7338700033,0.189982237026,0.366787475684,0.0,6.01364874671,18.163451543,20.2023690979,2.23314774963,17.9692213482
 11/10  09:00:00,24.1548367279,0.456863990964,0.46662299526,0.0,4.35151303671,18.8798367041,18.8349059971,1.57305225312,17.261853744
 11/10  10:00:00,21.5868756857,0.470744408927,0.70841337561,0.0,3.78894180059,16.6187760998,15.9853286959,0.845581667528,15.1397470284
 11/10  11:00:00,18.6926173424,0.451593236536,0.749932907759,0.0,3.78894180059,13.7021493968,14.060952722,0.335943505812,13.7250092162
 11/10  12:00:00,19.0367187564,0.469688473706,0.928757930809,0.0,3.78894180059,13.8493305508,11.0789728859,0.0065970676787,11.0723758182
 11/10  13:00:00,18.9860539362,0.514820416134,1.14340238628,0.0,3.69398621738,13.6338449159,9.65763800602,0.0,9.65763800602
 11/10  14:00:00,18.6848160478,0.50495683125,1.13031148063,0.0,3.78894180059,13.2606059349,8.59658464684,0.0,8.59658464684
 11/10  15:00:00,18.4305278561,0.486075153677,1.04208612059,0.0,3.78894180059,13.1134247809,7.53553128767,0.0,7.53553128767
 11/10  16:00:00,19.87534655,0.503463767824,1.10450674699,0.0,4.71240779196,13.5549682428,8.59658464684,0.0,8.59658464684
 11/10  17:00:00,29.1159448376,0.511690821704,1.10085792668,0.0,7.18559832057,18.5321311015,10.0113224591,0.0,10.0113224591
 11/10  18:00:00,38.5740706159,0.307681305734,1.21390361834,0.0,8.38069375907,23.3147919321,13.1944825366,0.0,13.1944825366
 11/10  19:00:00,40.9168551381,0.367154011547,1.42984530096,0.0,10.6415932552,23.1212625696,15.4934314815,0.0,15.4934314815
 11/10  20:00:00,39.9147002546,0.363100913946,1.40102149327,0.0,12.3080778603,20.4854999863,14.7860625753,0.0,14.7860625753
 11/10  21:00:00,39.4857052642,0.365318839234,1.40992947085,0.0,12.456681583,19.8967753704,13.5481669896,0.0,13.5481669896
 11/10  22:00:00,33.9632819928,0.353119535311,1.36320652534,0.0,9.18739968257,17.702556249,11.0723758182,0.0,11.0723758182
 11/10  23:00:00,26.6867368625,0.282969136701,1.09212435531,0.0,5.91811778209,14.0365255879,9.65763800602,0.0,9.65763800602
 11/10  24:00:00,20.4456128257,0.212104945302,0.818373581336,0.0,3.54045821811,10.5176760807,5.41342456933,0.0,5.41342456933
 11/11  01:00:00,16.470645561,0.156167200133,0.602599617472,0.0,2.55330491699,7.80157382632,1.70230606181,0.0,1.70230606181
 11/11  02:00:00,15.7852287324,0.136317343004,0.525757261993,0.0,2.55330491699,7.21284921042,0.994067347162,0.0,0.994067347162
 11/11  03:00:00,15.3823939797,0.114861424341,0.438740735883,0.0,2.55330491699,6.91848690247,0.462299562681,0.0,0.462299562681
 11/11  04:00:00,14.9978577098,0.0749644423659,0.241282601953,0.0,2.55330491699,6.7713057485,0.683199408684,0.220888295335,0.462311113349
 11/11  05:00:00,16.9877570193,0.0830298033817,0.146623102608,0.0,3.82705111198,7.57405300124,2.01396678586,1.01962002423,0.994346761635
 11/11  06:00:00,21.5494759006,0.116209337751,0.136549987624,0.0,6.02426329834,9.91545327661,6.98709638422,1.91160053365,5.07549585057
 11/11  07:00:00,25.1671226497,0.150407744725,0.187413916384,0.0,6.51253267309,14.7454349813,19.3374731871,2.36856393997,16.9689092471
 11/11  08:00:00,24.3597273687,0.181274917667,0.194881522846,0.0,6.01364874671,17.9699221805,21.1351450885,3.10085738705,18.0342877015
 11/11  09:00:00,22.07306507,0.220294080526,0.0678348164982,0.0,3.66783283761,18.1171033345,22.5129944634,5.18867703271,17.3243174307
 11/11  10:00:00,19.2864076134,0.225611181736,0.0994920991776,0.0,3.10526160149,15.8560427302,20.2459200873,5.05151733305,15.1944027543
 11/11  11:00:00,16.6328347682,0.241787341814,0.346369796997,0.0,3.10526160149,12.9394160272,17.2283809362,3.4539213014,13.7744596348
 11/11  12:00:00,17.0887325875,0.301146354089,0.595727450213,0.0,3.10526160149,13.0865971812,14.0537821677,2.9417158819,11.1120662858
 11/11  13:00:00,17.1103964163,0.328953594197,0.736765192906,0.0,3.10526160149,12.9394160272,12.2163229628,2.5241997964,9.69212316638
 11/11  14:00:00,16.8131171112,0.342703260795,0.867279683175,0.0,3.10526160149,12.4978725653,10.5217742407,1.89460841394,8.62716582679
 11/11  15:00:00,16.5969758196,0.315296682011,0.825726124403,0.0,3.10526160149,12.3506914113,9.09013710383,1.52792861663,7.5622084872
 11/11  16:00:00,17.8140811002,0.283192197137,0.709926436527,0.0,4.02872759285,12.7922348732,10.1529069348,1.52574110804,8.62716582679
 11/11  17:00:00,26.8602672887,0.243329723281,0.559955044853,0.0,6.50191812146,17.7693977319,11.6596238258,1.61251487958,10.0471089462
 11/11  18:00:00,37.682311132,0.244447941682,0.578906860904,0.0,8.38069375907,23.1212625696,14.6396686279,1.39768766293,13.241980965
 11/11  19:00:00,39.9724539406,0.255130288916,0.597467826106,0.0,10.6415932552,23.1212625696,16.9837153863,1.43432685221,15.5493885341
 11/11  20:00:00,38.8764626885,0.253051250654,0.472833590422,0.0,12.3080778603,20.4854999863,17.2337954403,2.39437846595,14.8394169744
 11/11  21:00:00,38.2982000487,0.275257039914,0.312486054624,0.0,12.456681583,19.8967753704,17.9693273062,4.37236056133,13.5969667449
 11/11  22:00:00,32.7645906121,0.34163505053,0.175999629399,0.0,9.18739968257,17.702556249,18.5851837691,7.4731174833,11.1120662858
 11/11  23:00:00,25.8215008241,0.422742395367,0.0871150582098,0.0,5.91811778209,14.0365255879,20.3270749956,10.6349518292,9.69212316638
 11/11  24:00:00,19.9635484717,0.523741112995,0.024673059578,0.0,3.54045821811,10.5176760807,19.6434566486,14.2111628406,5.43229380802
 11/12  01:00:00,16.3608433206,0.648964577252,0.0,0.0,2.55330491699,7.80157382632,19.8755736922,18.1680624177,1.70751127448
 11/12  02:00:00,15.8754440988,0.752289971322,0.0,0.0,2.55330491699,7.21284921042,22.2704391263,21.2737678779,0.996671248364
 11/12  03:00:00,15.6561361394,0.827344319936,0.0,0.0,2.55330491699,6.91848690247,24.0010023539,23.538051726,0.46295062792
 11/12  04:00:00,15.5585296798,0.876919014268,0.0,0.0,2.55330491699,6.7713057485,25.4424053323,24.9794431239,0.462962208402
 11/12  05:00:00,17.6712007507,0.913096637445,0.0,0.0,3.82705111198,7.57405300124,27.0101502184,26.0131988285,0.996951389837
 11/12  06:00:00,22.1886743508,0.891957775566,0.0,0.0,6.02426329834,9.91545327661,30.2995425192,25.206461191,5.09308132825
 11/12  07:00:00,26.5639016369,0.841767314925,0.0,0.0,6.51253267309,14.7454349813,40.6016046533,23.5714704101,17.0301342432
 11/12  08:00:00,24.7920641344,0.808493206191,0.0,0.0,6.01364874671,17.9699221805,40.5927230065,22.4933034878,18.0994195187
 11/12  09:00:00,22.588226107,0.803289933962,0.0,0.0,3.66783283761,18.1171033345,39.7399448727,22.35310091,17.3868439627
 11/12  10:00:00,19.7365219095,0.775217577031,0.0,0.0,3.10526160149,15.8560427302,36.6486365508,21.3995230811,15.2491134697
 11/12  11:00:00,16.7139585004,0.669280871034,0.0,0.0,3.10526160149,12.9394160272,32.0313901294,18.2074303234,13.823959806
 11/12  12:00:00,16.8188693785,0.627010595227,0.0,0.0,3.10526160149,13.0865971812,28.1639429923,17.0121463059,11.1517966864
 11/12  13:00:00,16.5975341038,0.501198829368,0.0516576452908,0.0,3.10526160149,12.9394160272,22.6559432432,12.9293002206,9.72664302257
 11/12  14:00:00,16.0728972214,0.420608399234,0.049154655003,0.0,3.10526160149,12.4978725653,19.3006827594,10.6429049847,8.65777777474
 11/12  15:00:00,15.8785313581,0.359014461332,0.063563883635,0.0,3.10526160149,12.3506914113,16.4312251732,8.84231264629,7.5889125269
 11/12  16:00:00,17.2070658706,0.318688497156,0.0674149068905,0.0,4.02872759285,12.7922348732,16.3956191551,7.73784138038,8.65777777474
 11/12  17:00:00,26.4252736158,0.290167805174,0.078123290112,0.0,6.50191812146,17.7693977319,16.9652596463,6.88232820773,10.0829314385
 11/12  18:00:00,37.2492941308,0.247419178967,0.142918622418,0.0,8.38069375907,23.1212625696,18.5237542296,5.23422704755,13.289527182
 11/12  19:00:00,39.5391682487,0.235137788455,0.184174634632,0.0,10.6415932552,23.1212625696,20.1833546593,4.57795277365,15.6054018857
 11/12  20:00:00,38.5814240018,0.253960673191,0.176885481184,0.0,12.3080778603,20.4854999863,20.0308118926,5.13798683884,14.8928250538
 11/12  21:00:00,38.1462497924,0.268083402307,0.167709435889,0.0,12.456681583,19.8967753704,19.2331592726,5.58734367457,13.645815598
 11/12  22:00:00,32.6731147449,0.284147980695,0.14201083204,0.0,9.18739968257,17.702556249,17.3772258972,6.2254292108,11.1517966864
 11/12  23:00:00,25.7228723104,0.323062192877,0.0881667470893,0.0,5.91811778209,14.0365255879,17.4389539579,7.71231093537,9.72664302257
 11/12  24:00:00,19.8107236415,0.365808841289,0.0297805010603,0.0,3.54045821811,10.5176760807,14.7865265028,9.33534447158,5.45118203122
 11/13  01:00:00,16.1297757608,0.417897017382,0.0,0.0,2.55330491699,7.80157382632,12.7125676151,10.9998466436,1.71272097153
 11/13  02:00:00,15.5717826073,0.448628479866,0.0,0.0,2.55330491699,7.21284921042,12.8219667224,11.8226894553,0.999277267125
 11/13  03:00:00,15.2994200734,0.470628253921,0.0,0.0,2.55330491699,6.91848690247,12.8849750168,12.4213728041,0.463602212688
 11/13  04:00:00,15.1885292843,0.506918618836,0.0,0.0,2.55330491699,6.7713057485,13.9446604298,13.4810466103,0.463613819501
 11/13  05:00:00,17.2618789466,0.503774833323,0.0,0.0,3.82705111198,7.57405300124,14.3705331958,13.3709751444,0.999558051381
 11/13  06:00:00,21.7581351613,0.461418586075,0.0,0.0,6.02426329834,9.91545327661,17.254512025,12.143832218,5.11067980701
 11/13  07:00:00,26.1520816067,0.429947284717,0.0,0.0,6.51253267309,14.7454349813,28.4073292882,11.3159265279,17.0914027603
 11/13  08:00:00,24.6060204091,0.386055137867,0.0428649806568,0.0,6.01364874671,18.163451543,27.946548352,9.78195084018,18.1645975119
 11/13  09:00:00,23.9476158069,0.644126655053,0.0721394101557,0.0,4.35151303671,18.8798367041,26.6049945062,9.15557968282,17.4494148234
 11/13  10:00:00,21.1636047272,0.594770051139,0.161116774896,0.0,3.78894180059,16.6187760998,22.3802849801,7.07642200729,15.3038629728
 11/13  11:00:00,18.2955575235,0.537587537803,0.266878787571,0.0,3.78894180059,13.7021493968,18.6423424888,4.76884741815,13.8734950706
 11/13  12:00:00,18.33589909,0.484390683525,0.213236054556,0.0,3.78894180059,13.8493305508,14.9953104721,3.80375521804,11.191555254
 11/13  13:00:00,18.0255367978,0.446407671989,0.251297991987,0.0,3.69398621738,13.6338449159,12.3319813486,2.5707939967,9.76118735187
 11/13  14:00:00,17.9108754656,0.444833304327,0.416494425345,0.0,3.78894180059,13.2606059349,10.099047994,1.41063656872,8.68841142524
 11/13  15:00:00,18.0011790556,0.476101307188,0.622711166591,0.0,3.78894180059,13.1134247809,8.58134147864,0.965705980024,7.61563549862
 11/13  16:00:00,19.1625984744,0.43593153965,0.459290899579,0.0,4.71240779196,13.5549682428,9.69402623442,1.00561480918,8.68841142524
 11/13  17:00:00,28.2273364545,0.404141954452,0.319798410773,0.0,7.18559832057,18.5321311015,11.1597463528,1.04096702541,10.1187793274
 11/13  18:00:00,37.6479585709,0.159050418388,0.436422460669,0.0,8.38069375907,23.3147919321,14.0770206758,0.739913568484,13.3371071073
 11/13  19:00:00,39.777732533,0.180190054751,0.477686652587,0.0,10.6415932552,23.1212625696,16.5291623852,0.867707436907,15.6614549483
 11/13  20:00:00,38.6554734588,0.183249113184,0.321646498217,0.0,12.3080778603,20.4854999863,17.0313998364,2.08512883913,14.9462709972
 11/13  21:00:00,38.1752594443,0.224621490374,0.240180999776,0.0,12.456681583,19.8967753704,17.5278144964,3.83311541361,13.6946990828
 11/13  22:00:00,32.689968354,0.291031615512,0.151980806333,0.0,9.18739968257,17.702556249,17.6013517074,6.40979645336,11.191555254
 11/13  23:00:00,25.7625956573,0.374621571439,0.0763307153374,0.0,5.91811778209,14.0365255879,19.1799950599,9.41880770804,9.76118735187
 11/13  24:00:00,19.8715561645,0.430974554653,0.0254473107109,0.0,3.54045821811,10.5176760807,16.8957709633,11.4256873179,5.47008364536
 11/14  01:00:00,16.2279437934,0.516065050045,0.0,0.0,2.55330491699,7.80157382632,15.7621390446,14.0442054321,1.71793361246
 11/14  02:00:00,15.7152537745,0.592099647096,0.0,0.0,2.55330491699,7.21284921042,17.2103203041,16.208435672,1.00188463208
 11/14  03:00:00,15.4936565023,0.664864682823,0.0,0.0,2.55330491699,6.91848690247,18.7979265761,18.3336724521,0.464254124072
 11/14  04:00:00,15.4018053672,0.720194701747,0.0,0.0,2.55330491699,6.7713057485,20.4094226834,19.9451569297,0.464265753711
 11/14  05:00:00,17.4984443577,0.740340244409,0.0,0.0,3.82705111198,7.57405300124,21.489181607,20.4870156327,1.00216597433
 11/14  06:00:00,22.0296882579,0.732971682677,0.0,0.0,6.02426329834,9.91545327661,25.361156727,20.2328706533,5.12828607372
 11/14  07:00:00,26.4085682958,0.686433973822,0.0,0.0,6.51253267309,14.7454349813,35.990317081,18.8376204279,17.1526966531
 11/14  08:00:00,24.801513879,0.624413588367,0.0,0.0,6.01364874671,18.163451543,35.2297285823,16.9999262034,18.229802379
 11/14  09:00:00,24.0693937722,0.814679677303,0.0233643532165,0.0,4.35151303671,18.8798367041,31.8819921689,14.369980686,17.5120114829
 11/14  10:00:00,21.2258892115,0.715491502831,0.102679807449,0.0,3.78894180059,16.6187760998,26.1277959877,10.7691609379,15.3586350498
 11/14  11:00:00,18.229981805,0.640802174548,0.0980884324085,0.0,3.78894180059,13.7021493968,22.6512071328,8.72815637347,13.9230507594
 11/14  12:00:00,18.3261345488,0.573715537302,0.114146659576,0.0,3.78894180059,13.8493305508,18.0743876415,6.84305742674,11.2313302148
 11/14  13:00:00,17.9619312437,0.526347590098,0.107752519784,0.0,3.69398621738,13.6338449159,15.4685278966,5.67278197235,9.79574592429
 11/14  14:00:00,17.6418959491,0.490499175752,0.101849037431,0.0,3.78894180059,13.2606059349,13.5141825432,4.79512483671,8.71905770645
 11/14  15:00:00,17.4653342291,0.457216693927,0.1057509533,0.0,3.78894180059,13.1134247809,11.5526646151,3.91029512653,7.6423694886
 11/14  16:00:00,18.836931253,0.431046947298,0.138508270442,0.0,4.71240779196,13.5549682428,11.7546933246,3.03563561817,8.71905770645
 11/14  17:00:00,28.0922084167,0.412286040541,0.176526286893,0.0,7.18559832057,18.5321311015,12.4982619114,2.34361991452,10.1546419969
 11/14  18:00:00,37.4204913703,0.141768251876,0.226237426612,0.0,8.38069375907,23.3147919321,15.3145383899,1.92983173945,13.3847066504
 11/14  19:00:00,39.583585099,0.167811533653,0.295917739768,0.0,10.6415932552,23.1212625696,17.7411703959,2.02363927345,15.7175311224
 11/14  20:00:00,38.6181486372,0.180186772326,0.287384017537,0.0,12.3080778603,20.4854999863,17.378303842,2.3785648648,14.9997389772
