Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/14  21:00:00,38.1411272046,0.21551250736,0.215157743056,0.0,12.456681583,19.8967753704,17.5548043232,3.81120160011,13.7436027231
 11/14  22:00:00,32.6371662952,0.251529913072,0.138680449945,0.0,9.18739968257,17.702556249,16.6003619836,5.36903176889,11.2313302148
 11/14  23:00:00,25.6789771844,0.30324052378,0.0640932901348,0.0,5.91811778209,14.0365255879,17.1920995074,7.39635358313,9.79574592429
 11/14  24:00:00,19.7835866131,0.363044889858,0.0054074241263,0.0,3.54045821811,10.5176760807,15.0033590223,9.51436596939,5.48899305291
 11/15  01:00:00,16.1433865395,0.43150779609,0.0,0.0,2.55330491699,7.80157382632,13.1467941189,11.423646463,1.72314765588
 11/15  02:00:00,15.5936782416,0.470524114193,0.0,0.0,2.55330491699,7.21284921042,13.4813714466,12.4768788752,1.00449257147
 11/15  03:00:00,15.3298191486,0.50102732913,0.0,0.0,2.55330491699,6.91848690247,13.772391107,13.3074849379,0.464906169058
 11/15  04:00:00,15.229130199,0.547519533531,0.0,0.0,2.55330491699,6.7713057485,15.1134017708,14.6484839528,0.464917817995
 11/15  05:00:00,17.329672227,0.571568113724,0.0,0.0,3.82705111198,7.57405300124,16.3576914817,15.3529170953,1.00477438636
 11/15  06:00:00,21.8458971313,0.549180556133,0.0,0.0,6.02426329834,9.91545327661,19.8503930226,14.7044981096,5.14589491295
 11/15  07:00:00,26.2375579856,0.515423663627,0.0,0.0,6.51253267309,14.7454349813,30.9994982781,13.7855005094,17.2139977688
 11/15  08:00:00,24.6932223368,0.516122046196,0.0,0.0,6.01364874671,18.163451543,32.2154252279,13.9204104176,18.2950148103
 11/15  09:00:00,24.011863148,0.780513406329,0.0,0.0,4.35151303671,18.8798367041,31.3309780032,13.7563625993,17.5746154039
 11/15  10:00:00,21.1606768009,0.723481875809,0.0294770239115,0.0,3.78894180059,16.6187760998,27.1992781926,11.7858647119,15.4134134806
 11/15  11:00:00,18.2915364,0.681793006965,0.118652194988,0.0,3.78894180059,13.7021493968,23.7713833001,9.79877110329,13.9726121968
 11/15  12:00:00,18.4200363048,0.662624686974,0.119139265923,0.0,3.78894180059,13.8493305508,20.5529772914,9.28186750185,11.2711097895
 11/15  13:00:00,18.195883776,0.625790641545,0.242262000672,0.0,3.69398621738,13.6338449159,17.0519686019,7.22166009628,9.83030850565
 11/15  14:00:00,17.9536690617,0.591625207318,0.312496118456,0.0,3.78894180059,13.2606059349,14.7128966559,5.96318911316,8.74970754274
 11/15  15:00:00,17.7441542276,0.583860964698,0.257926681082,0.0,3.78894180059,13.1134247809,13.8717845268,6.20267794698,7.66910657984
 11/15  16:00:00,19.0170121664,0.58903569846,0.160600432733,0.0,4.71240779196,13.5549682428,15.7973848579,7.0476773152,8.74970754274
 11/15  17:00:00,28.2187439506,0.5948491682,0.120498693163,0.0,7.18559832057,18.5321311015,17.6595694649,7.46906063825,10.1905088266
 11/15  18:00:00,37.5034540544,0.312181197197,0.138787165357,0.0,8.38069375907,23.3147919321,20.4124664838,6.98015476845,13.4323117153
 11/15  19:00:00,39.5814558549,0.295141774668,0.166458254593,0.0,10.6415932552,23.1212625696,22.0331908612,6.2595770596,15.7736138016
 11/15  20:00:00,38.6131926181,0.30448365671,0.15813111401,0.0,12.3080778603,20.4854999863,21.6372500773,6.58403691764,15.0532131597
 11/15  21:00:00,38.1911310123,0.353541190121,0.12713286797,0.0,12.456681583,19.8967753704,22.0220354119,8.2295233756,13.7925120363
 11/15  22:00:00,32.7362246143,0.386626734571,0.102641947535,0.0,9.18739968257,17.702556249,20.6426998492,9.37159005971,11.2711097895
 11/15  23:00:00,25.8027477666,0.443072307791,0.0480320883089,0.0,5.91811778209,14.0365255879,21.2909970275,11.4606885219,9.83030850565
 11/15  24:00:00,19.9393999779,0.522941349907,0.00132432886663,0.0,3.54045821811,10.5176760807,19.7015336952,14.1936290411,5.50790465403
 11/16  01:00:00,16.3110169455,0.599138202139,0.0,0.0,2.55330491699,7.80157382632,18.0726539216,16.3442923616,1.72836155993
 11/16  02:00:00,15.7691950179,0.646040890403,0.0,0.0,2.55330491699,7.21284921042,18.6702767056,17.6631763922,1.00710031333
 11/16  03:00:00,15.5360478926,0.707256073093,0.0,0.0,2.55330491699,6.91848690247,19.9425171357,19.4769589811,0.465558154593
 11/16  04:00:00,15.4783283019,0.796717636366,0.0,0.0,2.55330491699,6.7713057485,22.6879428325,22.2223730132,0.465569819281
 11/16  05:00:00,17.6242355594,0.866131446147,0.0,0.0,3.82705111198,7.57405300124,25.4301889029,24.4228063879,1.00738251502
 11/16  06:00:00,22.1952790983,0.898562523082,0.0,0.0,6.02426329834,9.91545327661,30.700230125,25.5367290165,5.16350110854
 11/16  07:00:00,26.615170854,0.893036532058,0.0,0.0,6.51253267309,14.7454349813,42.7704286835,25.4951407312,17.2752879523
 11/16  08:00:00,25.0253000688,0.848199778223,0.0,0.0,6.01364874671,18.163451543,42.5670015273,24.2067860336,18.3602154937
 11/16  09:00:00,24.3022057479,1.07085600615,0.0,0.0,4.35151303671,18.8798367041,40.2709583465,22.6337502997,17.6372080468
 11/16  10:00:00,21.4252809358,1.01756303458,0.0,0.0,3.78894180059,16.6187760998,36.4002459942,20.932063951,15.4681820431
 11/16  11:00:00,18.5238627284,0.979119548504,0.0536519817581,0.0,3.78894180059,13.7021493968,33.2311802548,19.2090155491,14.0221647057
 11/16  12:00:00,18.6804247605,0.920222637681,0.121929770915,0.0,3.78894180059,13.8493305508,28.0292966909,16.7184144929,11.310882198
 11/16  13:00:00,18.3698218626,0.859476593294,0.182514135506,0.0,3.69398621738,13.6338449159,24.1742620283,14.3093971678,9.86486486055
 11/16  14:00:00,18.0613757261,0.81446925926,0.197358730987,0.0,3.78894180059,13.2606059349,21.661671926,12.8813200686,8.78035185747
 11/16  15:00:00,17.8501418046,0.766496065291,0.181279157487,0.0,3.78894180059,13.1134247809,19.3934613578,11.6976225035,7.69583885439
 11/16  16:00:00,19.1558679859,0.75667567138,0.131816279291,0.0,4.71240779196,13.5549682428,20.6799104772,11.8995586197,8.78035185747
 11/16  17:00:00,28.3795657162,0.799848643706,0.076320983291,0.0,7.18559832057,18.5321311015,24.0059559408,13.7795867459,10.2263691949
 11/16  18:00:00,37.6412191001,0.510857368947,0.0778760393695,0.0,8.38069375907,23.3147919321,26.7308982521,13.250990048,13.4799082042
 11/16  19:00:00,39.6952517374,0.480769635976,0.0946262758523,0.0,10.6415932552,23.1212625696,27.9727825168,12.1430961393,15.8296863775
 11/16  20:00:00,38.7331712527,0.501827800432,0.080765604911,0.0,12.3080778603,20.4854999863,27.9917109962,12.8850332874,15.1066777088
 11/16  21:00:00,38.3058536967,0.529170976685,0.0662257658992,0.0,12.456681583,19.8967753704,27.6444568788,13.8030443403,13.8414125385
 11/16  22:00:00,32.8561587184,0.565245911755,0.0439568744665,0.0,9.18739968257,17.702556249,26.3765728622,15.0656906642,11.310882198
 11/16  23:00:00,25.9858651133,0.672782001922,0.00143974085799,0.0,5.91811778209,14.0365255879,28.5865831112,18.7217182506,9.86486486055
 11/16  24:00:00,20.216792061,0.80165776189,0.0,0.0,3.54045821811,10.5176760807,28.1017731494,22.5749603012,5.52681284823
 11/17  01:00:00,16.6225640313,0.910685287928,0.0,0.0,2.55330491699,7.80157382632,27.5583333903,25.8247596075,1.73357378276
 11/17  02:00:00,16.0902223068,0.96706817935,0.0,0.0,2.55330491699,7.21284921042,28.4806242678,27.4709171821,1.00970708577
 11/17  03:00:00,15.8312466691,1.0024548496,0.0,0.0,2.55330491699,6.91848690247,28.962632408,28.4964225204,0.466209887642
 11/17  04:00:00,15.7351200111,1.05350934564,0.0,0.0,2.55330491699,6.7713057485,30.6064539758,30.1402324112,0.46622156451
 11/17  05:00:00,17.8701960577,1.11209194441,0.0,0.0,3.82705111198,7.57405300124,33.1456165936,32.1356270057,1.00998958792
 11/17  06:00:00,22.407738403,1.11102182779,0.0,0.0,6.02426329834,9.91545327661,37.3518529293,32.1707534841,5.18109944512
 11/17  07:00:00,26.7747011592,1.05256683722,0.0,0.0,6.51253267309,14.7454349813,47.6734257402,30.3368766879,17.3365490522
 11/17  08:00:00,25.152757084,0.975656793383,0.0,0.0,6.01364874671,18.163451543,46.4362747998,28.0108896791,18.4253851207
 11/17  09:00:00,24.4285344036,1.19718466192,0.0,0.0,4.35151303671,18.8798367041,44.1013496581,26.4015787827,17.6997708754
 11/17  10:00:00,21.5158988176,1.10818091634,0.0,0.0,3.78894180059,16.6187760998,38.9965090426,23.4735845245,15.5229245181
 11/17  11:00:00,18.5291023038,1.01915334955,0.0188577561643,0.0,3.78894180059,13.7021493968,34.6788658036,20.6071721919,14.0716936116
 11/17  12:00:00,18.6862732057,0.944847434457,0.103153419317,0.0,3.78894180059,13.8493305508,28.9030217895,17.5523861275,11.350635662
 11/17  13:00:00,18.3647604007,0.889394456533,0.147534810329,0.0,3.69398621738,13.6338449159,25.4348179558,15.5354132004,9.89940475547
 11/17  14:00:00,18.0325740339,0.82941685984,0.153609438155,0.0,3.78894180059,13.2606059349,22.5770149537,13.7660333781,8.81098157561
 11/17  15:00:00,17.8023384462,0.807047504796,0.0929243595638,0.0,3.78894180059,13.1134247809,21.4797425866,13.7571841909,7.72255839574
 11/17  16:00:00,19.1235140329,0.813824084129,0.0423139135881,0.0,4.71240779196,13.5549682428,23.30789823,14.4969166544,8.81098157561
 11/17  17:00:00,28.3448879217,0.817844641462,0.0236471909514,0.0,7.18559832057,18.5321311015,25.1028878101,14.840675328,10.2622124821
 11/17  18:00:00,37.5982305716,0.495359767801,0.0503851119642,0.0,8.38069375907,23.3147919321,26.6111719422,13.0836899205,13.5274820217
 11/17  19:00:00,39.660637487,0.476792672135,0.0639889892087,0.0,10.6415932552,23.1212625696,28.2745340493,12.3888018046,15.8857322447
 11/17  20:00:00,38.7615009147,0.584754784626,0.0261682826813,0.0,12.3080778603,20.4854999863,31.2899705046,16.1298537131,15.1601167915
 11/17  21:00:00,38.3484855932,0.629158114455,0.00887052460807,0.0,12.456681583,19.8967753704,31.4814228256,17.5911330773,13.8902897483
 11/17  22:00:00,32.9493724753,0.702195797207,0.00022074588861,0.0,9.18739968257,17.702556249,31.1910251992,19.8403895373,11.350635662
 11/17  23:00:00,26.1868637443,0.875220373784,0.0,0.0,5.91811778209,14.0365255879,35.1159893624,25.2165846069,9.89940475547
 11/17  24:00:00,20.4113546801,0.996220381009,0.0,0.0,3.54045821811,10.5176760807,34.3959489759,28.8502369399,5.54571203601
 11/18  01:00:00,16.887756422,1.17587767864,0.0,0.0,2.55330491699,7.80157382632,36.4054260752,34.6666432922,1.738782783
 11/18  02:00:00,16.4160220123,1.29286788482,0.0,0.0,2.55330491699,7.21284921042,39.3839582015,38.3716460843,1.01231211717
 11/18  03:00:00,16.1754086182,1.34661679871,0.0,0.0,2.55330491699,6.91848690247,40.2932139407,39.8263527655,0.466861175239
 11/18  04:00:00,16.0922270786,1.4106164131,0.0,0.0,2.55330491699,6.7713057485,42.1961075591,41.7292346984,0.466872860703
 11/18  05:00:00,18.2428218562,1.48471774292,0.0,0.0,3.82705111198,7.57405300124,45.2048523583,44.1922575253,1.01259483299
 11/18  06:00:00,22.7889339367,1.4922173615,0.0,0.0,6.02426329834,9.91545327661,49.6978327077,44.499147998,5.19868470967
 11/18  07:00:00,27.1397433222,1.41760900024,0.0,0.0,6.51253267309,14.7454349813,59.472879932,42.0751170066,17.3977629253
 11/18  08:00:00,25.24279787,1.2592269418,0.0,0.0,6.01364874671,17.9699221805,55.495735902,37.0052315102,18.4905043918
 11/18  09:00:00,22.8879016485,1.10296547553,0.0,0.0,3.66783283761,18.1171033345,49.4333158986,31.6710305363,17.7622853623
 11/18  10:00:00,19.8872355318,0.92593119933,0.0,0.0,3.10526160149,15.8560427302,41.4436609976,25.8660363035,15.5776246941
 11/18  11:00:00,16.8003289845,0.744696837657,0.0109545174649,0.0,3.10526160149,12.9394160272,34.345397198,20.224212951,14.121184247
 11/18  12:00:00,16.8994769755,0.588134781282,0.119483410947,0.0,3.10526160149,13.0865971812,26.0503410378,14.659982629,11.3903584088
 11/18  13:00:00,16.7393736363,0.482101746229,0.212594260839,0.0,3.10526160149,12.9394160272,20.8851092927,10.9511913309,9.93391796174
 11/18  14:00:00,16.2309851655,0.393256107829,0.234594890498,0.0,3.10526160149,12.4978725653,17.2405481053,8.39896047889,8.84158762645
 11/18  15:00:00,15.9977242895,0.32359368855,0.218177587755,0.0,3.10526160149,12.3506914113,14.4407155406,6.69145824946,7.74925729116
 11/18  16:00:00,17.279907768,0.283053122251,0.175892179257,0.0,4.02872759285,12.7922348732,14.8179244777,5.97633685128,8.84158762645
 11/18  17:00:00,26.4595654089,0.267424300243,0.135158588088,0.0,6.50191812146,17.7693977319,16.192656243,5.89462816948,10.2980280735
 11/18  18:00:00,37.2472833437,0.242920747478,0.1454062668,0.0,8.38069375907,23.1212625696,18.6638501412,5.08883106178,13.5750190794
 11/18  19:00:00,39.520319659,0.234735222778,0.165728610603,0.0,10.6415932552,23.1212625696,20.6353532544,4.69361844854,15.9417348058
 11/18  20:00:00,38.5621663814,0.282580338822,0.129008195172,0.0,12.3080778603,20.4854999863,21.5312982317,6.31778364936,15.2135145823
 11/18  21:00:00,38.1420300906,0.343596971436,0.0879761650021,0.0,12.456681583,19.8967753704,22.321720028,8.38259083683,13.9391291911
 11/18  22:00:00,32.6976353655,0.390137765467,0.0605416678141,0.0,9.18739968257,17.702556249,21.3298772295,9.93951882066,11.3903584088
 11/18  23:00:00,25.7912741584,0.470827018297,0.00880376963535,0.0,5.91811778209,14.0365255879,22.680235764,12.7463178023,9.93391796174
 11/18  24:00:00,20.0436987077,0.628564408633,0.0,0.0,3.54045821811,10.5176760807,23.0346452743,17.4700486537,5.56459662058
 11/19  01:00:00,16.457286564,0.745407820572,0.0,0.0,2.55330491699,7.80157382632,22.6045473968,20.8605603766,1.74398702017
 11/19  02:00:00,15.9427473481,0.819593220639,0.0,0.0,2.55330491699,7.21284921042,24.0474287214,23.032514085,1.01491463641
 11/19  03:00:00,15.7185958357,0.889804016254,0.0,0.0,2.55330491699,6.91848690247,25.5967447239,25.1292328993,0.467511824552
 11/19  04:00:00,15.6416836987,0.960073033251,0.0,0.0,2.55330491699,6.7713057485,27.7484132304,27.2808897154,0.467523515007
 11/19  05:00:00,17.7902054643,1.03210135103,0.0,0.0,3.82705111198,7.57405300124,30.6165009745,29.6013034958,1.01519747871
 11/19  06:00:00,22.3382622712,1.04154569599,0.0,0.0,6.02426329834,9.91545327661,35.1301755773,29.9139238843,5.21625169307
 11/19  07:00:00,26.743491929,1.02135760706,0.0,0.0,6.51253267309,14.7454349813,46.8213559252,29.3624444826,17.4589114427
 11/19  08:00:00,24.9792277205,0.995656792359,0.0,0.0,6.01364874671,17.9699221805,47.0935210986,28.5379670759,18.5555540227
 11/19  09:00:00,22.6522777851,0.867341612124,0.0,0.0,3.66783283761,18.1171033345,42.1907837993,24.3660508049,17.8247329944
 11/19  10:00:00,19.6434603433,0.676708397907,0.00544761292438,0.0,3.10526160149,15.8560427302,33.9638691606,18.3316027884,15.6322663721
 11/19  11:00:00,16.7156839525,0.516827779658,0.154178543429,0.0,3.10526160149,12.9394160272,26.4895477816,12.3189258259,14.1706219557
 11/19  12:00:00,16.8981313811,0.37611231455,0.330160283324,0.0,3.10526160149,13.0865971812,18.5582363146,7.12819763961,11.430038675
 11/19  13:00:00,16.8052927035,0.28263011917,0.47798495515,0.0,3.10526160149,12.9394160272,13.6916620129,3.7232677543,9.9683942586
 11/19  14:00:00,16.4491834429,0.241331840572,0.604717435105,0.0,3.10526160149,12.4978725653,10.8037642902,1.93160334385,8.87216094631
 11/19  15:00:00,16.2746868069,0.214489426221,0.604244367516,0.0,3.10526160149,12.3506914113,9.01875222829,1.24282459428,7.77592763401
 11/19  16:00:00,17.477341601,0.184405208511,0.471973925972,0.0,4.02872759285,12.7922348732,10.1409468164,1.26878587011,8.87216094631
 11/19  17:00:00,27.428009842,0.148743200955,0.329450787174,0.0,6.50191812146,17.7693977319,11.6430387613,1.30923339859,10.3338053627
 11/19  18:00:00,37.3004900131,0.129738373805,0.311795309873,0.0,8.38069375907,23.1212625696,14.534414682,0.911909382383,13.6225052996
 11/19  19:00:00,39.591792615,0.135411437671,0.336525351729,0.0,10.6415932552,23.1212625696,16.8325191945,0.834841718271,15.9976774762
 11/19  20:00:00,38.5703540801,0.137857367425,0.28191886525,0.0,12.3080778603,20.4854999863,16.5573320802,1.29047681213,15.266855268
 11/19  21:00:00,38.1000235446,0.150073779387,0.239492811078,0.0,12.456681583,19.8967753704,15.9070338252,1.91911742153,13.9879164037
 11/19  22:00:00,32.624489346,0.175256937409,0.202276476409,0.0,9.18739968257,17.702556249,14.3049469286,2.87490825358,11.430038675
 11/19  23:00:00,25.6676092163,0.215969497526,0.139996348341,0.0,5.91811778209,14.0365255879,14.420834203,4.45243994438,9.9683942586
 11/19  24:00:00,19.7630352249,0.272522020522,0.0753789052229,0.0,3.54045821811,10.5176760807,12.0393627336,6.45590172416,5.58346100942
 11/20  01:00:00,16.0654386163,0.343290380401,0.0102694924893,0.0,2.55330491699,7.80157382632,10.6687419201,8.91955696498,1.74918495515
 11/20  02:00:00,15.5017729418,0.378618814345,0.0,0.0,2.55330491699,7.21284921042,10.9485375118,9.93102363867,1.01751387311
 11/20  03:00:00,15.2517710102,0.422979190729,0.0,0.0,2.55330491699,6.91848690247,11.6010674081,11.1329057651,0.468161642936
 11/20  04:00:00,15.1773370914,0.495726425898,0.0,0.0,2.55330491699,6.7713057485,13.6652199987,13.197046664,0.468173334762
 11/20  05:00:00,17.3115202979,0.553416184627,0.0,0.0,3.82705111198,7.57405300124,15.8949576043,14.8771608501,1.01779675429
 11/20  06:00:00,21.8470319987,0.550315423536,0.0,0.0,6.02426329834,9.91545327661,20.0346933628,14.8008981712,5.23379519164
 11/20  07:00:00,26.1337546837,0.402401551418,0.00921881029576,0.0,6.51253267309,14.7454349813,27.9155433598,10.3955668651,17.5199764947
 11/20  08:00:00,24.6090048183,0.4224104341,0.00949409358871,0.0,6.01364874671,18.163451543,29.6138528635,10.993338114,18.6205147495
 11/20  09:00:00,23.9939709442,0.762621202458,0.0,0.0,4.35151303671,18.8798367041,30.9644748633,13.0773795849,17.8870952784
 11/20  10:00:00,21.1833079657,0.627161500903,0.148428563539,0.0,3.78894180059,16.6187760998,23.7127893125,8.02595594193,15.6868333706
 11/20  11:00:00,18.4514169462,0.530581615794,0.42974413234,0.0,3.78894180059,13.7021493968,17.7706185405,3.55062644328,14.2199920972
 11/20  12:00:00,18.7881776763,0.517970851699,0.631934472627,0.0,3.78894180059,13.8493305508,13.4854366342,2.01577192455,11.4696647096
 11/20  13:00:00,18.3834838115,0.480171232332,0.575481445341,0.0,3.69398621738,13.6338449159,11.4172556224,1.41443218618,10.0028234362
 11/20  14:00:00,17.8895084831,0.411415411602,0.428545335574,0.0,3.78894180059,13.2606059349,9.76909905885,0.866406577666,8.90269248118
 11/20  15:00:00,17.6783708461,0.387235668906,0.388768595374,0.0,3.78894180059,13.1134247809,8.41330618228,0.610744656138,7.80256152614
 11/20  16:00:00,18.9576922896,0.380916331839,0.309399922508,0.0,4.71240779196,13.5549682428,9.77667323301,0.873980751828,8.90269248118
 11/20  17:00:00,29.0814776375,0.383527873065,0.301720341843,0.0,7.18559832057,18.5321311015,11.2752809167,0.905747162161,10.3695337546
 11/20  18:00:00,37.52907138,0.118336915912,0.358248772264,0.0,8.38069375907,23.3147919321,14.1324239548,0.462497335117,13.6699266197
 11/20  19:00:00,39.7794532149,0.148661117108,0.51093627216,0.0,10.6415932552,23.1212625696,16.2165976882,0.163053999228,16.053543689
 11/20  20:00:00,38.8088966661,0.148790935879,0.509527882828,0.0,12.3080778603,20.4854999863,15.4928804058,0.172757353569,15.3201230523
 11/20  21:00:00,38.3272999058,0.141652908917,0.475190042697,0.0,12.456681583,19.8967753704,14.2667401902,0.230103252181,14.0366369381
 11/20  22:00:00,32.6750767306,0.136490289341,0.29163050905,0.0,9.18739968257,17.702556249,12.7787082346,1.30904352494,11.4696647096
 11/20  23:00:00,25.6611022507,0.177281414927,0.172177465316,0.0,5.91811778209,14.0365255879,13.2332890414,3.23046560517,10.0028234362
 11/20  24:00:00,19.7381277771,0.203767056231,0.119226421752,0.0,3.54045821811,10.5176760807,9.94655803354,4.34425841749,5.60229961605
 11/21  01:00:00,16.0076060805,0.233245070067,0.0624822670734,0.0,2.55330491699,7.80157382632,7.29787491805,5.54349986738,1.75437505068
 11/21  02:00:00,15.420402001,0.276557292971,0.0206905805488,0.0,2.55330491699,7.21284921042,8.04162340747,7.0215143496,1.02010905787
 11/21  03:00:00,15.1423204936,0.31352867416,0.0,0.0,2.55330491699,6.91848690247,8.65574548628,8.1869350483,0.468810437988
 11/21  04:00:00,14.9994949237,0.317884258239,0.0,0.0,2.55330491699,6.7713057485,8.72586756321,8.25704543566,0.468822127553
 11/21  05:00:00,17.0711045392,0.313000425956,0.0,0.0,3.82705111198,7.57405300124,9.11200743746,8.09161554748,1.02039188998
 11/21  06:00:00,21.6127267803,0.299779133877,0.0162310712278,0.0,6.02426329834,9.91545327661,12.8563067912,7.60499678254,5.25131000866
 11/21  07:00:00,26.9514688741,0.310872191397,0.0256290274225,0.0,6.51253267309,14.7454349813,25.4410524074,7.86011241099,17.5809399964
 11/21  08:00:00,24.5348709072,0.318037202128,0.0397334144341,0.0,6.01364874671,18.163451543,26.6513683325,7.96600099783,18.6853673346
 11/21  09:00:00,23.8677963004,0.561877315012,0.0745692436907,0.0,4.35151303671,18.8798367041,24.8611195799,6.91176583346,17.9493537464
 11/21  10:00:00,21.0705766571,0.511560517237,0.151298238654,0.0,3.78894180059,16.6187760998,20.7386563,4.99734676993,15.7413095301
 11/21  11:00:00,18.1915242771,0.453697196495,0.246735882521,0.0,3.78894180059,13.7021493968,17.1376388937,2.86835884267,14.269280051
 11/21  12:00:00,18.4796524676,0.413522166906,0.427857948784,0.0,3.78894180059,13.8493305508,12.5216855026,1.01246072481,11.5092247778
 11/21  13:00:00,18.3770797386,0.42173068735,0.627517917483,0.0,3.69398621738,13.6338449159,10.1933639385,0.15616863972,10.0371952987
 11/21  14:00:00,18.2461932153,0.434480161522,0.762165317854,0.0,3.78894180059,13.2606059349,8.93317318945,0.0,8.93317318945
 11/21  15:00:00,18.1154523418,0.435450676998,0.777635082944,0.0,3.78894180059,13.1134247809,7.82915108016,0.0,7.82915108016
 11/21  16:00:00,19.4562759614,0.43049912748,0.758400798706,0.0,4.71240779196,13.5549682428,8.93317318945,0.0,8.93317318945
 11/21  17:00:00,29.5584270114,0.428971327932,0.733226260892,0.0,7.18559832057,18.5321311015,10.4052026685,0.0,10.4052026685
 11/21  18:00:00,37.9415168473,0.185531145262,0.703500010189,0.0,8.38069375907,23.3147919321,13.7172689964,0.0,13.7172689964
 11/21  19:00:00,40.0825184821,0.207505485109,0.75515717138,0.0,10.6415932552,23.1212625696,16.1093168998,0.0,16.1093168998
 11/21  20:00:00,38.9302316454,0.172231972678,0.607421825358,0.0,12.3080778603,20.4854999863,15.3733021603,0.0,15.3733021603
 11/21  21:00:00,38.4019826102,0.154532624508,0.536993031529,0.0,12.456681583,19.8967753704,14.1060511835,0.0207748173357,14.0852763661
 11/21  22:00:00,32.7991418373,0.133782166045,0.418403739095,0.0,9.18739968257,17.702556249,11.8289017876,0.319677009777,11.5092247778
 11/21  23:00:00,25.652905683,0.124168008285,0.217094304253,0.0,5.91811778209,14.0365255879,11.5616253231,1.52443002438,10.0371952987
 11/21  24:00:00,19.7241536058,0.185774637161,0.123244669484,0.0,3.54045821811,10.5176760807,9.46368219049,3.84257532892,5.62110686158
 11/22  01:00:00,16.008502183,0.230981609935,0.0656418296897,0.0,2.55330491699,7.80157382632,7.22967587902,5.4701201073,1.75955577173
 11/22  02:00:00,15.4171108316,0.238205747597,0.0557509565938,0.0,2.55330491699,7.21284921042,6.7161421683,5.69344274586,1.02269942244
 11/22  03:00:00,15.1245672616,0.252344155348,0.0434312867374,0.0,2.55330491699,6.91848690247,6.601832175,6.13237415739,0.469458017611
 11/22  04:00:00,14.9789963497,0.266836328228,0.0305493559272,0.0,2.55330491699,6.7713057485,7.07131956402,6.60184986275,0.469469701267
 11/22  05:00:00,17.0599232587,0.271386394715,0.0304327507579,0.0,3.82705111198,7.57405300124,7.74313818345,6.72015606623,1.02298211722
 11/22  06:00:00,21.6167208936,0.260749626942,0.0592546914188,0.0,6.02426329834,9.91545327661,11.4953053506,6.22651439467,5.26879095596
 11/22  07:00:00,26.973224604,0.2372378045,0.121019144158,0.0,6.51253267309,14.7454349813,22.7967435791,5.1549596859,17.6417838932
 11/22  08:00:00,24.5598999175,0.219292199246,0.163507427595,0.0,6.01364874671,18.163451543,23.1319629769,4.38187040424,18.7500925727
 11/22  09:00:00,23.8904425689,0.494354367731,0.164738459474,0.0,4.35151303671,18.8798367041,22.4655068514,4.4540168903,18.0114899611
 11/22  10:00:00,21.0258221742,0.488472015105,0.129632257837,0.0,3.78894180059,16.6187760998,20.3480867271,4.55240800918,15.7956787179
 11/22  11:00:00,18.1055436762,0.455367830235,0.15908464783,0.0,3.78894180059,13.7021493968,17.8159651386,3.49749391766,14.318471221
 11/22  12:00:00,18.260073739,0.43052871126,0.191272675792,0.0,3.78894180059,13.8493305508,14.2482002209,2.6994930567,11.5487071642
 11/22  13:00:00,17.9464262623,0.415928067346,0.202667061095,0.0,3.69398621738,13.6338449159,12.3162979843,2.24479831705,10.0714996672
 11/22  14:00:00,17.669369762,0.402929204095,0.216892821998,0.0,3.78894180059,13.2606059349,11.0452162236,2.08162217902,8.96359404454
 11/22  15:00:00,17.5114047483,0.39509717428,0.213940992172,0.0,3.78894180059,13.1134247809,9.83520354057,1.97951511874,7.85568842183
 11/22  16:00:00,18.9133348078,0.38656354611,0.259395226434,0.0,4.71240779196,13.5549682428,10.5215238656,1.55792982109,8.96359404454
 11/22  17:00:00,29.1421073663,0.390227004491,0.355650939209,0.0,7.18559832057,18.5321311015,11.4514900357,1.01068849424,10.4408015415
 11/22  18:00:00,37.8224209112,0.171508539804,0.598426679524,0.0,8.38069375907,23.3147919321,14.0017331105,0.237214700937,13.7645184096
 11/22  19:00:00,40.1261565207,0.217971276321,0.788329418782,0.0,10.6415932552,23.1212625696,16.209262895,0.0442823028211,16.1649805921
 11/22  20:00:00,39.116908375,0.213633224217,0.752697303388,0.0,12.3080778603,20.4854999863,15.5563986712,0.130021827563,15.4263768437
 11/22  21:00:00,38.6621575114,0.213349862211,0.73835069506,0.0,12.456681583,19.8967753704,14.3528192235,0.218998939694,14.1338202838
 11/22  22:00:00,33.1366197193,0.205556816481,0.684106970618,0.0,9.18739968257,17.702556249,11.9484778315,0.399770667276,11.5487071642
 11/22  23:00:00,25.9626513941,0.169682179737,0.481325843865,0.0,5.91811778209,14.0365255879,10.9818590626,0.910359395307,10.0714996672
 11/22  24:00:00,19.8802684136,0.159175638436,0.305958476015,0.0,3.54045821811,10.5176760807,7.51054902767,1.87067185125,5.63987717642
 11/23  01:00:00,16.0507187472,0.162960687668,0.175879316127,0.0,2.55330491699,7.80157382632,4.63454852395,2.86982293793,1.76472558602
 11/23  02:00:00,15.4153154018,0.171899146932,0.120262127466,0.0,2.55330491699,7.21284921042,4.5024893076,3.47720510757,1.02528420002
 11/23  03:00:00,15.0926207001,0.181176168135,0.0826527125103,0.0,2.55330491699,6.91848690247,4.42937432699,3.95927013692,0.470104190061
 11/23  04:00:00,14.9398560724,0.192270541159,0.0659748657571,0.0,2.55330491699,6.7713057485,4.80972316776,4.33960730361,0.470115864151
 11/23  05:00:00,17.0218303317,0.198165733162,0.0655604853165,0.0,3.82705111198,7.57405300124,5.50485800422,4.47929133529,1.02556666893
 11/23  06:00:00,21.6009817176,0.209306662468,0.0949584799565,0.0,6.02426329834,9.91545327661,9.83552794736,4.54929509196,5.2862328554
 11/23  07:00:00,27.0115165488,0.213432846625,0.183116046907,0.0,6.51253267309,14.7454349813,21.6943597501,3.99186958449,17.7024901657
 11/23  08:00:00,24.4350340072,0.210169736134,0.241293342903,0.0,6.01364874671,17.9699221805,22.3121045993,3.49743330352,18.8146712958
 11/23  09:00:00,22.1683188376,0.209484512311,0.173898152297,0.0,3.66783283761,18.1171033345,22.0457924916,3.97230697015,18.0734855214
 11/23  10:00:00,19.3289652899,0.21656093342,0.151100024,0.0,3.10526160149,15.8560427302,20.1883595452,4.33843471209,15.8499248331
 11/23  11:00:00,16.4554619731,0.200103960217,0.210680383522,0.0,3.10526160149,12.9394160272,17.8896447113,3.52209367183,14.3675510395
 11/23  12:00:00,16.6028871032,0.182382522252,0.228645797742,0.0,3.10526160149,13.0865971812,14.5510743858,2.96297420938,11.5881001765
 11/23  13:00:00,16.4501984002,0.160369798807,0.245150972215,0.0,3.10526160149,12.9394160272,12.4217428963,2.31601651351,10.1057263828
 11/23  14:00:00,16.0122488509,0.132945316152,0.276169367589,0.0,3.10526160149,12.4978725653,10.452166959,1.45822092137,8.99394603759
 11/23  15:00:00,15.857127338,0.116645710254,0.284528614535,0.0,3.10526160149,12.3506914113,8.89758754101,1.01542184864,7.88216569237
 11/23  16:00:00,17.2356502525,0.12123740932,0.293450376638,0.0,4.02872759285,12.7922348732,10.0566067928,1.06266075521,8.99394603759
 11/23  17:00:00,27.504481078,0.137683237865,0.416981986289,0.0,6.50191812146,17.7693977319,11.126907333,0.650587501743,10.4763198312
 11/23  18:00:00,37.7867205433,0.20196641267,0.725797801233,0.0,8.38069375907,23.1212625696,13.9697183925,0.158057525595,13.8116608669
 11/23  19:00:00,40.2696074893,0.24548030804,0.904271355643,0.0,10.6415932552,23.1212625696,16.2205182816,0.0,16.2205182816
 11/23  20:00:00,39.3481085761,0.255714604681,0.941816124018,0.0,12.3080778603,20.4854999863,15.4825383134,0.00320692870269,15.4793313847
 11/23  21:00:00,38.9405363369,0.262529050544,0.967550332187,0.0,12.456681583,19.8967753704,14.1822543153,0.0,14.1822543153
 11/23  22:00:00,33.3955200065,0.246419341803,0.902144732572,0.0,9.18739968257,17.702556249,11.628316221,0.0402160445692,11.5881001765
 11/23  23:00:00,26.198424739,0.204374741198,0.682406627318,0.0,5.91811778209,14.0365255879,10.5876144627,0.481888079834,10.1057263828
 11/23  24:00:00,20.0291156471,0.16358077635,0.45040057164,0.0,3.54045821811,10.5176760807,6.69438681814,1.03578181622,5.65860500192
 11/24  01:00:00,16.1768391721,0.160751273022,0.304209155715,0.0,2.55330491699,7.80157382632,3.72526470213,1.95538173767,1.76988296446
 11/24  02:00:00,15.5619597828,0.156677675831,0.282127979493,0.0,2.55330491699,7.21284921042,3.04348002439,2.01561739893,1.02786262545
 11/24  03:00:00,15.2515232967,0.153655833453,0.269075643725,0.0,2.55330491699,6.91848690247,2.50460910283,2.03386033882,0.470748764014
 11/24  04:00:00,15.0641635222,0.16472264418,0.217830212485,0.0,2.55330491699,6.7713057485,3.11107928928,2.64031886441,0.47076042487
 11/24  05:00:00,17.1403453437,0.174638472703,0.207602757749,0.0,3.82705111198,7.57405300124,3.98113588345,2.95299110377,1.02814477969
 11/24  06:00:00,21.7559433999,0.176927731632,0.282299093095,0.0,6.02426329834,9.91545327661,7.8021342877,2.49850374725,5.30363054045
 11/24  07:00:00,27.1767839611,0.181768331103,0.380047974712,0.0,6.51253267309,14.7454349813,19.7214042906,1.95836345523,17.7630408353
 11/24  08:00:00,24.8526590057,0.18796436067,0.48759435441,0.0,6.01364874671,18.163451543,20.3066631605,1.42757878079,18.8790843797
 11/24  09:00:00,24.0942099325,0.448265130981,0.414595059794,0.0,4.35151303671,18.8798367041,19.7721630762,1.63684100818,18.135322068
 11/24  10:00:00,21.233311703,0.438514027226,0.387079774597,0.0,3.78894180059,16.6187760998,17.5078057896,1.60377397826,15.9040318114
 11/24  11:00:00,18.3840587098,0.437670044144,0.455297467568,0.0,3.78894180059,13.7021493968,15.5816320291,1.16512705696,14.4165049722
 11/24  12:00:00,18.5291806837,0.432629647389,0.458278684361,0.0,3.78894180059,13.8493305508,12.6491265576,1.02173440884,11.6273921487
 11/24  13:00:00,18.284528905,0.429177580969,0.527520190207,0.0,3.69398621738,13.6338449159,10.6733404117,0.533475102123,10.1398653095
 11/24  14:00:00,18.0596806976,0.427038370767,0.583094590973,0.0,3.78894180059,13.2606059349,9.27024944589,0.246029265722,9.02422018016
 11/24  15:00:00,17.9503285194,0.42581147326,0.622150464315,0.0,3.78894180059,13.1134247809,8.07184142032,0.163266369541,7.90857505078
 11/24  16:00:00,19.3577261184,0.427953621382,0.662396461767,0.0,4.71240779196,13.5549682428,9.07623678984,0.0520166096776,9.02422018016
 11/24  17:00:00,29.8214161064,0.491783845263,0.933402838579,0.0,7.18559832057,18.5321311015,10.5117470193,0.0,10.5117470193
 11/24  18:00:00,38.6806621348,0.333405414157,1.29477102883,0.0,8.38069375907,23.3147919321,13.8586824075,0.0,13.8586824075
 11/24  19:00:00,41.1230541503,0.41338873437,1.58980959026,0.0,10.6415932552,23.1212625696,16.2759135212,0.0,16.2759135212
 11/24  20:00:00,40.1760128365,0.418319392361,1.60711559674,0.0,12.3080778603,20.4854999863,15.5321501016,0.0,15.5321501016
 11/24  21:00:00,39.7149031814,0.414181873123,1.59026435413,0.0,12.456681583,19.8967753704,14.2305641173,0.0,14.2305641173
 11/24  22:00:00,34.169352103,0.397267980804,1.52512818998,0.0,9.18739968257,17.702556249,11.6273921487,0.0,11.6273921487
 11/24  23:00:00,26.7595508446,0.301952648347,1.14595482578,0.0,5.91811778209,14.0365255879,10.1398653095,0.0,10.1398653095
 11/24  24:00:00,20.3808967286,0.202781577677,0.762980851823,0.0,3.54045821811,10.5176760807,5.67728479202,0.0,5.67728479202
 11/25  01:00:00,16.3455375441,0.141660336904,0.4919984638,0.0,2.55330491699,7.80157382632,2.04152582101,0.266499439435,1.77502638158
 11/25  02:00:00,15.5745695413,0.130525030187,0.320890383628,0.0,2.55330491699,7.21284921042,2.09980284109,1.06936890566,1.03043393543
 11/25  03:00:00,15.1908976449,0.156599141896,0.205506683552,0.0,2.55330491699,6.91848690247,2.95773579343,2.48634424482,0.471391548616
 11/25  04:00:00,15.0155087952,0.17535582751,0.158542302231,0.0,2.55330491699,6.7713057485,3.7703507926,3.29894760004,0.47140319256
 11/25  05:00:00,17.0814650111,0.195464202556,0.127896695254,0.0,3.82705111198,7.57405300124,5.06876288187,4.03804719589,1.03071568599
 11/25  06:00:00,21.6454274712,0.231928600281,0.116782295676,0.0,6.02426329834,9.91545327661,10.3997623752,5.0787835175,5.32097885771
 11/25  07:00:00,27.0516499833,0.249082221485,0.187600106534,0.0,6.51253267309,14.7454349813,22.7802632322,4.95684526243,17.8234179698
 11/25  08:00:00,24.4561791229,0.258741570041,0.213866624707,0.0,6.01364874671,17.9699221805,23.9461471658,5.00283441674,18.943312749
 11/25  09:00:00,22.184406819,0.276127349355,0.123343296607,0.0,3.66783283761,18.1171033345,24.3941907597,6.19720947117,18.1969812885
 11/25  10:00:00,19.3336286618,0.287953589034,0.0843707402895,0.0,3.10526160149,15.8560427302,22.7803024734,6.8223188441,15.9579836293
 11/25  11:00:00,16.4198523838,0.282362572878,0.0928121814874,0.0,3.10526160149,12.9394160272,21.0489157806,6.58359725884,14.4653185217
 11/25  12:00:00,16.593366138,0.258793733319,0.142713621471,0.0,3.10526160149,13.0865971812,17.2179587468,5.55138730179,11.6665714451
 11/25  13:00:00,16.4288798143,0.249105569316,0.135096615778,0.0,3.10526160149,12.9394160272,15.5259471631,5.35204082564,10.1739063375
 11/25  14:00:00,15.9563192612,0.245821878064,0.10736321588,0.0,3.10526160149,12.4978725653,14.5339212438,5.47951373697,9.05440750685
 11/25  15:00:00,15.7871115289,0.243113462205,0.0880450534835,0.0,3.10526160149,12.3506914113,13.4927832148,5.55787453856,7.93490867619
 11/25  16:00:00,17.1542351762,0.253051791598,0.0802209180277,0.0,4.02872759285,12.7922348732,14.9485372061,5.89412969923,9.05440750685
 11/25  17:00:00,27.3557349684,0.259139805444,0.146779309025,0.0,6.50191812146,17.7693977319,16.0922497569,5.54517714246,10.5470726144
 11/25  18:00:00,37.416224321,0.261983633124,0.295284358471,0.0,8.38069375907,23.1212625696,18.3522849611,4.44671585471,13.9055691064
 11/25  19:00:00,39.7681887783,0.277437399685,0.370895552999,0.0,10.6415932552,23.1212625696,20.5493942679,4.2182443618,16.3311499061
 11/25  20:00:00,38.785570255,0.282597009836,0.35239539779,0.0,12.3080778603,20.4854999863,20.0923077933,4.50749044092,15.5848173524
 11/25  21:00:00,38.365226056,0.285015915381,0.369753186469,0.0,12.456681583,19.8967753704,18.72121555,4.4424801667,14.2787353833
 11/25  22:00:00,32.8921794005,0.293190667235,0.35203280106,0.0,9.18739968257,17.702556249,16.4604426951,4.79387125007,11.6665714451
 11/25  23:00:00,25.8500161265,0.322060795085,0.216311960936,0.0,5.91811778209,14.0365255879,16.8420206103,6.66811427279,10.1739063375
 11/25  24:00:00,19.8384521498,0.362608700842,0.0607091498768,0.0,3.54045821811,10.5176760807,14.7642963971,9.06838538228,5.69591101486
 11/26  01:00:00,16.1558637384,0.443984995041,0.0,0.0,2.55330491699,7.80157382632,13.6111245248,11.8309702088,1.78015431598
 11/26  02:00:00,15.5835154656,0.460361338159,0.0,0.0,2.55330491699,7.21284921042,13.2570004003,12.2240030315,1.03299736876
 11/26  03:00:00,15.2735778021,0.444785982622,0.0,0.0,2.55330491699,6.91848690247,12.2155108979,11.7434785444,0.47203235354
 11/26  04:00:00,15.1429565491,0.461345883621,0.0,0.0,2.55330491699,6.7713057485,12.6665557126,12.1945117357,0.47204397689
 11/26  05:00:00,17.2049566334,0.446852520106,0.0,0.0,3.82705111198,7.57405300124,12.77330179,11.7400231635,1.03327862645
 11/26  06:00:00,21.6997983685,0.403081793287,0.0,0.0,6.02426329834,9.91545327661,15.8352652012,10.4969925328,5.33827266842
 11/26  07:00:00,27.0007918025,0.385824147159,0.0,0.0,6.51253267309,14.7454349813,27.9346353104,10.0510316223,17.8836036881
 11/26  08:00:00,24.3854324991,0.36679184587,0.0350697250819,0.0,6.01364874671,17.9699221805,28.2562602319,9.24892284875,19.0073373831
 11/26  09:00:00,22.1694419912,0.327067337441,0.0574384807198,0.0,3.66783283761,18.1171033345,26.197162133,7.93871720983,18.2584449232
 11/26  10:00:00,19.3469627315,0.286438989466,0.0992194095307,0.0,3.10526160149,15.8560427302,22.5354010203,6.52363671075,16.0117643095
 11/26  11:00:00,16.4788832676,0.248258131641,0.185947506503,0.0,3.10526160149,12.9394160272,19.4645570337,4.95057980127,14.5139772324
 11/26  12:00:00,16.6825201381,0.207249561495,0.283411793392,0.0,3.10526160149,13.0865971812,15.0132425468,3.30761608396,11.7056264629
 11/26  13:00:00,16.5851839097,0.178714525022,0.361791755487,0.0,3.10526160149,12.9394160272,12.3622893149,2.15444992914,10.2078393858
 11/26  14:00:00,16.2544614137,0.150768487019,0.50055875946,0.0,3.10526160149,12.4978725653,9.77697250238,0.692473424423,9.08449907796
 11/26  15:00:00,16.0812036529,0.128640992597,0.496609647117,0.0,3.10526160149,12.3506914113,8.1649207506,0.203761980463,7.96115877013
 11/26  16:00:00,17.5173219398,0.137995570453,0.558363902772,0.0,4.02872759285,12.7922348732,9.11545611952,0.0309570415576,9.08449907796
 11/26  17:00:00,27.8191946311,0.172385334859,0.696993442313,0.0,6.50191812146,17.7693977319,10.5822861551,0.0,10.5822861551
 11/26  18:00:00,37.8177502059,0.196023799421,0.762770077041,0.0,8.38069375907,23.1212625696,13.9523070785,0.0,13.9523070785
 11/26  19:00:00,40.3536130018,0.255805096284,0.977952079875,0.0,10.6415932552,23.1212625696,16.3862110788,0.0,16.3862110788
 11/26  20:00:00,39.5237552695,0.282759572585,1.09041784952,0.0,12.3080778603,20.4854999863,15.6373175403,0.0,15.6373175403
 11/26  21:00:00,38.8173038644,0.232527062153,0.87431984806,0.0,12.456681583,19.8967753704,14.3267538478,0.0,14.3267538478
 11/26  22:00:00,33.0324191201,0.176032015535,0.60943117236,0.0,9.18739968257,17.702556249,11.9181947805,0.212568317592,11.7056264629
 11/26  23:00:00,25.8665880115,0.155563840918,0.39938080013,0.0,5.91811778209,14.0365255879,11.301543471,1.09370408522,10.2078393858
 11/26  24:00:00,19.8292731684,0.163602801202,0.250536068095,0.0,3.54045821811,10.5176760807,8.06252340906,2.34804525458,5.71447815448
 11/27  01:00:00,15.9928128693,0.17858775367,0.102346372281,0.0,2.55330491699,7.80157382632,5.6010444594,3.81577920859,1.78526525081
 11/27  02:00:00,15.3400609959,0.191854762641,0.0250521058439,0.0,2.55330491699,7.21284921042,5.75114910855,4.71559694199,1.03555216657
 11/27  03:00:00,15.0523363407,0.21515154784,0.0083929733844,0.0,2.55330491699,6.91848690247,5.92457345426,5.45190246522,0.472670989046
 11/27  04:00:00,14.9192800669,0.232023164652,0.0056462367916,0.0,2.55330491699,6.7713057485,6.39000629839,5.91732371028,0.472682588112
 11/27  05:00:00,17.034740932,0.276636818691,0.0,0.0,3.82705111198,7.57405300124,8.20710981942,7.17127697738,1.03583284205
 11/27  06:00:00,21.5898767538,0.293160178545,0.0,0.0,6.02426329834,9.91545327661,12.988488017,7.63298116697,5.35550684999
 11/27  07:00:00,26.9255390662,0.295878476508,0.0146929343792,0.0,6.51253267309,14.7454349813,25.5244564902,7.58087632421,17.943580166
 11/27  08:00:00,24.5320781385,0.316792495928,0.0381853518931,0.0,6.01364874671,18.163451543,27.0392113825,7.96807206082,19.0711393217
 11/27  09:00:00,23.9287669303,0.579836060893,0.117581127663,0.0,4.35151303671,18.8798367041,25.4172339382,7.09753916815,18.3196947701
 11/27  10:00:00,21.2276324847,0.56125363016,0.258660953271,0.0,3.78894180059,16.6187760998,21.4994210769,5.43406315131,16.0653579256
 11/27  11:00:00,18.5643787228,0.571117256373,0.502170268369,0.0,3.78894180059,13.7021493968,18.3624012844,3.79993458988,14.5624666946
 11/27  12:00:00,19.1450510797,0.63688297544,0.869895752357,0.0,3.78894180059,13.8493305508,14.5593889262,2.81484328977,11.7445456364
 11/27  13:00:00,19.1288325037,0.675137826636,1.12586354326,0.0,3.69398621738,13.6338449159,12.3574479073,2.11579350191,10.2416544054
 11/27  14:00:00,18.9796448448,0.677017193763,1.25307991513,0.0,3.78894180059,13.2606059349,10.6819981054,1.56751212324,9.11448598216
 11/27  15:00:00,18.7340420894,0.645419426138,1.18625608143,0.0,3.78894180059,13.1134247809,9.24365128247,1.25633372357,7.9873175589
 11/27  16:00:00,19.8549695748,0.595461246086,0.992132293451,0.0,4.71240779196,13.5549682428,10.3540592392,1.23957325707,9.11448598216
 11/27  17:00:00,29.7129488083,0.544284556377,0.7724348293,0.0,7.18559832057,18.5321311015,11.9193860367,1.30200882356,10.6173772132
 11/27  18:00:00,38.0813156734,0.273420420426,0.755409561112,0.0,8.38069375907,23.3147919321,14.9804251164,0.981542633523,13.9988824829
 11/27  19:00:00,40.144308347,0.28158451596,0.742868005428,0.0,10.6415932552,23.1212625696,17.5646489845,1.12356825118,16.4410807333
 11/27  20:00:00,39.1166196201,0.274881890461,0.691159882217,0.0,12.3080778603,20.4854999863,17.0759552353,1.38632011745,15.6896351178
 11/27  21:00:00,38.6280768756,0.267431688351,0.650188233024,0.0,12.456681583,19.8967753704,15.9713552222,1.59674993156,14.3746052907
 11/27  22:00:00,33.049045147,0.255466294064,0.546622920792,0.0,9.18739968257,17.702556249,13.8775569981,2.13301136167,11.7445456364
 11/27  23:00:00,25.9329972799,0.242517419158,0.378836490291,0.0,5.91811778209,14.0365255879,13.4439227148,3.2022683094,10.2416544054
 11/27  24:00:00,19.8934149443,0.26055355629,0.217727088859,0.0,3.54045821811,10.5176760807,10.7052213122,4.97224059978,5.73298071239
 11/28  01:00:00,16.133650509,0.324888321312,0.0968834443364,0.0,2.55330491699,7.80157382632,9.460290384,7.66993270981,1.7903576742
 11/28  02:00:00,15.5505493556,0.372559211462,0.0548360166861,0.0,2.55330491699,7.21284921042,10.3515986581,9.31350108553,1.03809757252
 11/28  03:00:00,15.268286134,0.415510853869,0.0239834606605,0.0,2.55330491699,6.91848690247,11.2432268947,10.7699196286,0.473307266034
 11/28  04:00:00,15.1342082453,0.449350254178,0.00324732557629,0.0,2.55330491699,6.7713057485,12.366021906,11.8927030688,0.473318837122
 11/28  05:00:00,17.2435448565,0.485440743284,0.0,0.0,3.82705111198,7.57405300124,13.9805021424,12.942124566,1.03837757635
 11/28  06:00:00,21.7721231523,0.47225366764,0.0031529094975,0.0,6.02426329834,9.91545327661,17.8840866486,12.511410351,5.37267629754
 11/28  07:00:00,27.1033618737,0.453310167606,0.0350840508425,0.0,6.51253267309,14.7454349813,29.6808955837,11.6775659425,18.0033296412
 11/28  08:00:00,24.6987802616,0.480452922273,0.0412270487166,0.0,6.01364874671,18.163451543,31.5937152222,12.4590155518,19.1346996704
 11/28  09:00:00,24.0870361421,0.743966725517,0.111719674878,0.0,4.35151303671,18.8798367041,29.9654671218,11.5847544311,18.3807126907
 11/28  10:00:00,21.3484058282,0.721131589672,0.21955633726,0.0,3.78894180059,16.6187760998,26.078034972,9.95928636594,16.1187486061
 11/28  11:00:00,18.6062005393,0.715609194336,0.399500146857,0.0,3.78894180059,13.7021493968,22.8655882109,8.25481566254,14.6107725483
 11/28  12:00:00,18.9180125963,0.697902497965,0.581837746422,0.0,3.78894180059,13.8493305508,18.2591054457,6.47578800557,11.7833174401
 11/28  13:00:00,18.8305491129,0.709613757021,0.793104222077,0.0,3.69398621738,13.6338449159,15.4042424826,5.1289011002,10.2753413824
 11/28  14:00:00,18.609906002,0.702055441866,0.85830282426,0.0,3.78894180059,13.2606059349,13.7329143977,4.58855505859,9.14435933911
 11/28  15:00:00,18.389895312,0.674063839776,0.813464890386,0.0,3.78894180059,13.1134247809,12.2228331498,4.20945585394,8.01337729582
 11/28  16:00:00,19.5539109376,0.630085786575,0.65644911582,0.0,4.71240779196,13.5549682428,13.367391372,4.22303203287,9.14435933911
 11/28  17:00:00,29.4201892186,0.5872239977,0.436735798267,0.0,7.18559832057,18.5321311015,15.3707944418,4.71845904497,10.6523353968
 11/28  18:00:00,37.7504230172,0.298306313954,0.399631011444,0.0,8.38069375907,23.3147919321,18.273781079,4.22849955234,14.0452815267
 11/28  19:00:00,39.8290562867,0.326979390495,0.382221070597,0.0,10.6415932552,23.1212625696,21.5948266722,5.09908405168,16.4957426205
 11/28  20:00:00,38.7629296695,0.357083267704,0.25526855442,0.0,12.3080778603,20.4854999863,22.8383129193,7.09655832763,15.7417545916
 11/28  21:00:00,38.3061960318,0.383466498498,0.212272579152,0.0,12.456681583,19.8967753704,22.6617059,8.23943035883,14.4222755411
 11/28  22:00:00,32.8503383206,0.447225787207,0.156156601189,0.0,9.18739968257,17.702556249,22.3531271878,10.5698097477,11.7833174401
 11/28  23:00:00,25.9313170896,0.522539890917,0.097133828198,0.0,5.91811778209,14.0365255879,23.5887075706,13.3133661882,10.2753413824
 11/28  24:00:00,20.0525294686,0.599638909772,0.0377562596664,0.0,3.54045821811,10.5176760807,21.8869496024,16.1355363932,5.75141320924
 11/29  01:00:00,16.3996857306,0.687806987231,0.0,0.0,2.55330491699,7.80157382632,20.8697971667,19.074367087,1.79543007968
 11/29  02:00:00,15.8683872759,0.745233148493,0.0,0.0,2.55330491699,7.21284921042,21.7140621083,20.6734292753,1.04063283306
 11/29  03:00:00,15.6205702729,0.791778453468,0.0,0.0,2.55330491699,6.91848690247,22.4695611536,21.9956201575,0.473940996101
 11/29  04:00:00,15.5300737319,0.848463066444,0.0,0.0,2.55330491699,6.7713057485,24.2111123971,23.7371598616,0.473952535514
 11/29  05:00:00,17.66191595,0.903811836736,0.0,0.0,3.82705111198,7.57405300124,26.5761079783,25.5351959026,1.04091207572
 11/29  06:00:00,22.206288577,0.909572001749,0.0,0.0,6.02426329834,9.91545327661,31.1320437036,25.7422677783,5.38977592537
 11/29  07:00:00,27.5342871,0.919319444655,0.0,0.0,6.51253267309,14.7454349813,44.2546116903,26.1917772716,18.0628344187
 11/29  08:00:00,25.0960264659,0.918926175274,0.0,0.0,6.01364874671,18.163451543,45.4168255653,26.2188259588,19.1979996065
 11/29  09:00:00,24.3004055746,1.06450723862,0.00454859422825,0.0,4.35151303671,18.8798367041,40.5538795487,22.1123989335,18.4414806152
 11/29  10:00:00,21.4558734805,0.965944728538,0.0822108507608,0.0,3.78894180059,16.6187760998,34.268622872,18.0967023321,16.1719205399
 11/29  11:00:00,18.5809121347,0.903472241196,0.186348695423,0.0,3.78894180059,13.7021493968,29.9067106427,15.2478301542,14.6588804885
 11/29  12:00:00,18.7044391964,0.831336069439,0.234830775018,0.0,3.78894180059,13.8493305508,24.6024904515,12.7805600594,11.8219303921
 11/29  13:00:00,18.3414046619,0.777021323999,0.236552204082,0.0,3.69398621738,13.6338449159,21.5904812435,11.2815909028,10.3088903407
 11/29  14:00:00,18.0894036745,0.740503860733,0.299352077875,0.0,3.78894180059,13.2606059349,19.0719512259,9.89784092381,9.1741103021
 11/29  15:00:00,17.8976677622,0.738458164512,0.256843015841,0.0,3.78894180059,13.1134247809,18.3210429585,10.2817126949,8.03933026353
 11/29  16:00:00,19.2026836759,0.752262597033,0.183045043657,0.0,4.71240779196,13.5549682428,20.4795374587,11.3054271566,9.1741103021
 11/29  17:00:00,29.2854990988,0.767926766446,0.121342909751,0.0,7.18559832057,18.5321311015,23.0289659052,12.3418155516,10.6871503535
 11/29  18:00:00,37.6600816449,0.486787831483,0.120808121589,0.0,8.38069375907,23.3147919321,26.1727549012,12.081264432,14.0914904692
 11/29  19:00:00,39.7289241915,0.472994297323,0.136074068494,0.0,10.6415932552,23.1212625696,28.033993456,11.4838129032,16.5501805528
 11/29  20:00:00,38.7685909515,0.498248528673,0.119764575396,0.0,12.3080778603,20.4854999863,28.1913695245,12.3977089974,15.7936605271
 11/29  21:00:00,38.3403645999,0.526281423652,0.103626222112,0.0,12.456681583,19.8967753704,27.8263005118,13.3565500297,14.4697504821
 11/29  22:00:00,32.9086865861,0.598603536247,0.0631271177171,0.0,9.18739968257,17.702556249,27.7745477132,15.9526173211,11.8219303921
