Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/29  23:00:00,25.9954153211,0.678215061868,0.00555688878728,0.0,5.91811778209,14.0365255879,29.2075533656,18.8986630249,10.3088903407
 11/29  24:00:00,20.2283014151,0.813167115976,0.0,0.0,3.54045821811,10.5176760807,28.8194847192,23.0497145328,5.7697701864
 11/30  01:00:00,16.6790877078,0.967208964412,0.0,0.0,2.55330491699,7.80157382632,29.6533533379,27.8528723712,1.80048096669
 11/30  02:00:00,16.1625613376,1.03940721011,0.0,0.0,2.55330491699,7.21284921042,31.0415513482,29.9983941506,1.04315719763
 11/30  03:00:00,15.9495179944,1.1207261749,0.0,0.0,2.55330491699,6.91848690247,33.0492160887,32.5746440971,0.474571991597
 11/30  04:00:00,15.8675164819,1.18590581641,0.0,0.0,2.55330491699,6.7713057485,35.112164688,34.6375811923,0.474583495637
 11/30  05:00:00,17.9441271585,1.18602304528,0.0,0.0,3.82705111198,7.57405300124,35.4877934862,34.4443578967,1.04343558957
 11/30  06:00:00,22.475596282,1.1788797068,0.0,0.0,6.02426329834,9.91545327661,39.6378942292,34.2310935606,5.40680066851
 11/30  07:00:00,27.7530988697,1.13813121442,0.0,0.0,6.51253267309,14.7454349813,51.1667341562,33.0446572801,18.1220768761
 11/30  08:00:00,26.1818225558,1.11188893186,0.0,0.0,6.01364874671,18.163451543,51.5197214744,32.2587010902,19.2610203842
 11/30  09:00:00,24.5567534645,1.32540372273,0.0,0.0,4.35151303671,18.8798367041,49.0515016668,30.5495211192,18.5019805476
 11/30  10:00:00,21.6164476675,1.20872976627,0.0,0.0,3.78894180059,16.6187760998,42.8293588336,26.6045008528,16.2248579808
 11/30  11:00:00,18.6030736847,1.11198248655,0.0,0.0,3.78894180059,13.7021493968,38.2362528007,23.5294765324,14.7067762683
 11/30  12:00:00,18.6957539326,1.05169733361,0.00578424707158,0.0,3.78894180059,13.8493305508,33.5749917416,21.7146186841,11.8603730575
 11/30  13:00:00,18.3335419576,0.986548116252,0.019162707522,0.0,3.69398621738,13.6338449159,30.0018938066,19.6596024616,10.342291345
 11/30  14:00:00,18.0722329898,1.02268525388,0.0,0.0,3.78894180059,13.2606059349,30.1519522729,20.9482222122,9.20373006067
 11/30  15:00:00,17.9985821518,1.09621556995,0.0,0.0,3.78894180059,13.1134247809,31.3861876824,23.3210189061,8.06516877632
 11/30  16:00:00,19.3763481805,1.10897214527,0.0,0.0,4.71240779196,13.5549682428,32.9805708852,23.7768408245,9.20373006067
 11/30  17:00:00,29.5311768017,1.13494737908,0.0,0.0,7.18559832057,18.5321311015,35.453531286,24.7317195129,10.7218117731
 11/30  18:00:00,37.8735927364,0.821107044558,0.0,0.0,8.38069375907,23.3147919321,37.6436659255,23.5061702994,14.1374956261
 11/30  19:00:00,39.8899788722,0.770123046517,0.0,0.0,10.6415932552,23.1212625696,38.4882625519,21.883884143,16.6043784089
 11/30  20:00:00,38.9743050713,0.823727223865,0.0,0.0,12.3080778603,20.4854999863,39.4141988355,23.5688612829,15.8453375526
 11/30  21:00:00,38.5990332906,0.888576336468,0.0,0.0,12.456681583,19.8967753704,40.1147038975,25.5976878433,14.5170160543
 11/30  22:00:00,33.1843218307,0.937365898569,0.0,0.0,9.18739968257,17.702556249,38.8793959388,27.0190228813,11.8603730575
 11/30  23:00:00,26.343221497,1.03157812646,0.0,0.0,5.91811778209,14.0365255879,40.2037536067,29.8614622617,10.342291345
 11/30  24:00:00,20.5620575962,1.14692329711,0.0,0.0,3.54045821811,10.5176760807,39.0997853073,33.3117390996,5.78804620764
 12/01  01:00:00,16.9592788414,1.24740009805,0.0,0.0,2.55330491699,7.80157382632,38.1423338832,36.3368250423,1.80550884095
 12/01  02:00:00,16.4131148042,1.28996067677,0.0,0.0,2.55330491699,7.21284921042,38.6457600726,37.6000901538,1.04566991887
 12/01  03:00:00,16.1505011796,1.32170936014,0.0,0.0,2.55330491699,6.91848690247,38.9993007088,38.5241006432,0.475200065679
 12/01  04:00:00,16.0258101905,1.344199525,0.0,0.0,2.55330491699,6.7713057485,39.6476288083,39.1724172777,0.475211530649
 12/01  05:00:00,18.1056144767,1.34751036343,0.0,0.0,3.82705111198,7.57405300124,40.2913197207,39.2453723501,1.04594737054
 12/01  06:00:00,22.5821399596,1.2854233844,0.0,0.0,6.02426329834,9.91545327661,42.6581076371,37.2343621529,5.4237454842
 12/01  07:00:00,27.7900705778,1.17510292248,0.0,0.0,6.51253267309,14.7454349813,51.9570417738,33.7760023052,18.1810394686
 12/01  08:00:00,26.1980444718,1.12811084782,0.0,0.0,6.01364874671,18.163451543,51.615536238,32.2917928974,19.3237433406
 12/01  09:00:00,24.6682355288,1.43688578707,0.0,0.0,4.35151303671,18.8798367041,52.1128417095,33.550647138,18.5621945715
 12/01  10:00:00,21.734154238,1.32643633678,0.0,0.0,3.78894180059,16.6187760998,45.8551468815,29.5776016298,16.2775452517
 12/01  11:00:00,18.5587813081,1.06769010996,0.0,0.0,3.78894180059,13.7021493968,36.5326368214,21.7781911175,14.7544457039
 12/01  12:00:00,18.6141189197,0.975846567744,0.0,0.0,3.78894180059,13.8493305508,30.9584140393,19.0597799875,11.8986340518
 12/01  13:00:00,18.2438121094,0.915980975579,0.0,0.0,3.69398621738,13.6338449159,27.6894989799,17.3139644759,10.375534504
 12/01  14:00:00,17.8567418506,0.807194114674,0.0,0.0,3.78894180059,13.2606059349,23.6721414153,14.4389315722,9.23320984319
 12/01  15:00:00,17.6666743183,0.764307736413,0.0,0.0,3.78894180059,13.1134247809,21.3570954633,13.266210281,8.09088518236
 12/01  16:00:00,18.9975760161,0.730199980907,0.0,0.0,4.71240779196,13.5549682428,21.590526267,12.3573164238,9.23320984319
 12/01  17:00:00,29.1328402555,0.736610832916,0.0,0.0,7.18559832057,18.5321311015,23.3530196143,12.5967102234,10.756309391
 12/01  18:00:00,37.5063757775,0.45389008571,0.0,0.0,8.38069375907,23.3147919321,26.5643926418,12.3811092684,14.1832833735
 12/01  19:00:00,39.6084090095,0.488553183884,0.0,0.0,10.6415932552,23.1212625696,30.1794028534,13.5210827148,16.6583201386
 12/01  20:00:00,38.7243236528,0.573745805448,0.0,0.0,12.3080778603,20.4854999863,31.998637224,16.1018668593,15.8967703647
 12/01  21:00:00,38.3554451518,0.644988197613,0.0,0.0,12.456681583,19.8967753704,32.7797443594,18.2156860989,14.5640582604
 12/01  22:00:00,32.9978842049,0.750928272744,0.0,0.0,9.18739968257,17.702556249,33.3425420876,21.4439080358,11.8986340518
 12/01  23:00:00,26.2238951044,0.912251733894,0.0,0.0,5.91811778209,14.0365255879,36.8404132799,26.4648787758,10.375534504
 12/01  24:00:00,20.5121975202,1.09706322105,0.0,0.0,3.54045821811,10.5176760807,38.0084633416,32.2022274809,5.80623586069
 12/02  01:00:00,16.9964106922,1.28453194883,0.0,0.0,2.55330491699,7.80157382632,39.912458467,38.101946252,1.81051221496
 12/02  02:00:00,16.5375779084,1.41442378098,0.0,0.0,2.55330491699,7.21284921042,43.3168841455,42.2687138926,1.04817025287
 12/02  03:00:00,16.350040528,1.52124870853,0.0,0.0,2.55330491699,6.91848690247,46.2238790057,45.7480539733,0.475825032369
 12/02  04:00:00,16.2969354223,1.61532475678,0.0,0.0,2.55330491699,6.7713057485,49.3312406499,48.8554041953,0.475836454574
 12/02  05:00:00,18.4338805797,1.67577646648,0.0,0.0,3.82705111198,7.57405300124,51.924469181,50.8760225062,1.04844667475
 12/02  06:00:00,22.9493446577,1.6526280825,0.0,0.0,6.02426329834,9.91545327661,55.4865380472,50.0459326939,5.44060535339
 12/02  07:00:00,28.143885959,1.52891830373,0.0,0.0,6.51253267309,14.7454349813,63.9691000963,45.729395362,18.2397047343
 12/02  08:00:00,26.2907017388,1.41429747727,0.0,0.0,6.01364874671,17.9699221805,61.3843095296,41.9981596287,19.3861499009
 12/02  09:00:00,22.9732441205,1.18830794743,0.0,0.0,3.66783283761,18.1171033345,53.0179369441,34.395832089,18.6221048551
 12/02  10:00:00,19.8903176521,0.929013319534,0.0,0.0,3.10526160149,15.8560427302,42.1922389863,25.8622722365,16.3299667498
 12/02  11:00:00,16.7664175846,0.721739955235,0.0,0.0,3.10526160149,12.9394160272,34.3034316156,19.5015569372,14.8018746784
 12/02  12:00:00,16.7904197933,0.540240134407,0.0583208756726,0.0,3.10526160149,13.0865971812,25.7094069136,13.7727048691,11.9367020445
 12/02  13:00:00,16.6507411888,0.434465406448,0.17159815318,0.0,3.10526160149,12.9394160272,20.3828889676,9.97427899453,10.4086099731
 12/02  14:00:00,16.1853576113,0.351154519815,0.231068924321,0.0,3.10526160149,12.4978725653,16.5682857886,7.30574486904,9.26254091953
 12/02  15:00:00,15.9770057783,0.282054491718,0.238998273366,0.0,3.10526160149,12.3506914113,13.542220059,5.425748193,8.11647186597
 12/02  16:00:00,17.2542332718,0.231490638256,0.20178016706,0.0,4.02872759285,12.7922348732,13.6598965465,4.39735562695,9.26254091953
 12/02  17:00:00,27.2895819921,0.210191632557,0.129574505649,0.0,6.50191812146,17.7693977319,15.2013452242,4.41071223326,10.7906329909
 12/02  18:00:00,37.1782362737,0.195038917453,0.124241026888,0.0,8.38069375907,23.1212625696,18.2365795333,4.00773938165,14.2288401516
 12/02  19:00:00,39.4513665601,0.198391059941,0.133119674504,0.0,10.6415932552,23.1212625696,20.7349690213,4.02297925361,16.7119897677
 12/02  20:00:00,38.4934393326,0.247401540093,0.0954599451515,0.0,12.3080778603,20.4854999863,21.6162281735,5.66828444151,15.9479437319
 12/02  21:00:00,38.0787883042,0.310487748328,0.0578436017099,0.0,12.456681583,19.8967753704,22.3535110701,7.74264790062,14.6108631695
 12/02  22:00:00,32.6588120754,0.392128949103,0.0197271941197,0.0,9.18739968257,17.702556249,22.3634171974,10.426715153,11.9367020445
 12/02  23:00:00,25.9120345388,0.600391168307,0.0,0.0,5.91811778209,14.0365255879,27.2804766875,16.8718667144,10.4086099731
 12/02  24:00:00,20.1873957315,0.77226143238,0.0,0.0,3.54045821811,10.5176760807,27.8808453889,22.05651163,5.82433375886
 12/03  01:00:00,16.6220138175,0.910135074091,0.0,0.0,2.55330491699,7.80157382632,28.0420300254,26.226540417,1.8154896084
 12/03  02:00:00,16.1420567239,1.01890259646,0.0,0.0,2.55330491699,7.21284921042,30.6205169594,29.5698595,1.05065745938
 12/03  03:00:00,15.9508185925,1.12202677299,0.0,0.0,2.55330491699,6.91848690247,33.3087705447,32.8323238381,0.476446706608
 12/03  04:00:00,15.9130492956,1.23143863013,0.0,0.0,2.55330491699,6.7713057485,36.7775136556,36.3010555732,0.476458082355
 12/03  05:00:00,18.0676917536,1.30958764038,0.0,0.0,3.82705111198,7.57405300124,39.8416257214,38.7906929594,1.05093276202
 12/03  06:00:00,22.5998262045,1.3031096293,0.0,0.0,6.02426329834,9.91545327661,43.9701527886,38.5127775064,5.45737528221
 12/03  07:00:00,27.8445525311,1.22958487575,0.0,0.0,6.51253267309,14.7454349813,54.3786642574,36.0806089579,18.2980552996
 12/03  08:00:00,26.0355308475,1.15912658592,0.0,0.0,6.01364874671,17.9699221805,53.161871546,33.7136499621,19.4482215839
 12/03  09:00:00,22.9329801703,1.14804399725,0.0,0.0,3.66783283761,18.1171033345,51.8860272592,33.2043336027,18.6816936566
 12/03  10:00:00,19.9299094692,0.968605136705,0.0,0.0,3.10526160149,15.8560427302,43.4167605453,27.0346535943,16.382106951
 12/03  11:00:00,16.7827900764,0.738112447031,0.0,0.0,3.10526160149,12.9394160272,34.5963812856,19.7473321394,14.8490491462
 12/03  12:00:00,16.7262090529,0.531688401296,0.00266186831408,0.0,3.10526160149,13.0865971812,25.877413118,13.902847356,11.9745657621
 12/03  13:00:00,16.5279553589,0.411064946361,0.0722127833925,0.0,3.10526160149,12.9394160272,20.4884014471,10.0468934899,10.4415079572
 12/03  14:00:00,15.9760245138,0.306007122136,0.0668832244937,0.0,3.10526160149,12.4978725653,16.5839882741,7.29227367053,9.29171460355
 12/03  15:00:00,15.7782599372,0.233827007097,0.0884799169044,0.0,3.10526160149,12.3506914113,13.4255359347,5.28361468482,8.1419212499
 12/03  16:00:00,17.0880730484,0.207904478026,0.059206103835,0.0,4.02872759285,12.7922348732,14.1555015365,4.86378693298,9.29171460355
 12/03  17:00:00,27.1972385638,0.204739182611,0.0426835272669,0.0,6.50191812146,17.7693977319,15.7668515963,4.94207918788,10.8247724084
 12/03  18:00:00,37.133660375,0.203279496097,0.0714245494717,0.0,8.38069375907,23.1212625696,18.9719281581,4.69777568872,14.2741524693
 12/03  19:00:00,39.4172735094,0.207324042616,0.090093641104,0.0,10.6415932552,23.1212625696,21.4316032964,4.66623189413,16.7653714022
 12/03  20:00:00,38.4487049634,0.213395565248,0.0847315507484,0.0,12.3080778603,20.4854999863,20.8704849875,4.87164248771,15.9988424998
 12/03  21:00:00,38.0176296954,0.239891153228,0.067281588035,0.0,12.456681583,19.8967753704,20.3890407928,5.73162387221,14.6574169206
 12/03  22:00:00,32.5693303976,0.290070601464,0.0323038639553,0.0,9.18739968257,17.702556249,19.3848303736,7.41026461151,11.9745657621
 12/03  23:00:00,25.699347235,0.387703864488,0.0,0.0,5.91811778209,14.0365255879,20.8814881137,10.4399801565,10.4415079572
 12/03  24:00:00,19.9337380575,0.518603758387,0.0,0.0,3.54045821811,10.5176760807,20.0335683206,14.191233778,5.84233454262
 12/04  01:00:00,16.3570611509,0.645182407519,0.0,0.0,2.55330491699,7.80157382632,19.6921939199,17.8717543713,1.82043954858
 12/04  02:00:00,15.8450419299,0.72188780242,0.0,0.0,2.55330491699,7.21284921042,21.1347825999,20.0816517979,1.05313080203
 12/04  03:00:00,15.6118356869,0.783043867407,0.0,0.0,2.55330491699,6.91848690247,22.3171083422,21.8400434379,0.47706490431
 12/04  04:00:00,15.5177274582,0.836116792708,0.0,0.0,2.55330491699,6.7713057485,23.856783265,23.3797070351,0.477076229911
 12/04  05:00:00,17.6240325287,0.865928415469,0.0,0.0,3.82705111198,7.57405300124,25.2856891351,24.232284239,1.05340489609
 12/04  06:00:00,22.1320361892,0.835319613954,0.0,0.0,6.02426329834,9.91545327661,28.7105611254,23.236510822,5.47405030348
 12/04  07:00:00,27.4076181577,0.792650502407,0.0,0.0,6.51253267309,14.7454349813,40.3717097367,22.0156358529,18.3560738837
 12/04  08:00:00,25.8616054411,0.791671817138,0.0,0.0,6.01364874671,18.163451543,41.5704926554,22.0605526478,19.5099400077
 12/04  09:00:00,24.2859703205,1.05462057879,0.0,0.0,4.35151303671,18.8798367041,40.571088496,21.8301451668,18.7409433292
 12/04  10:00:00,21.4053609437,0.997643042519,0.0,0.0,3.78894180059,16.6187760998,36.077678202,19.6437277875,16.4339504145
 12/04  11:00:00,18.3470291052,0.855937907072,0.0,0.0,3.78894180059,13.7021493968,30.2679774268,15.3720222899,14.8959551369
 12/04  12:00:00,18.291749572,0.653477220082,0.0,0.0,3.78894180059,13.8493305508,21.7155134064,9.70329941488,12.0122139915
 12/04  13:00:00,17.8583741714,0.530543037627,0.0,0.0,3.69398621738,13.6338449159,16.9302135258,6.45599481186,10.4742187139
 12/04  14:00:00,17.5129876853,0.463439949346,0.0,0.0,3.78894180059,13.2606059349,14.0601098894,4.73938763365,9.32072225574
 12/04  15:00:00,17.3036835332,0.401316951275,0.0,0.0,3.78894180059,13.1134247809,11.3457224684,3.17849667088,8.16722579756
 12/04  16:00:00,18.6424111143,0.37503507911,0.0,0.0,4.71240779196,13.5549682428,11.8554463223,2.53472406654,9.32072225574
 12/04  17:00:00,28.7743953578,0.36473016623,0.0134357689818,0.0,7.18559832057,18.5321311015,13.0700104663,2.21129293296,10.8587175333
 12/04  18:00:00,37.2278029761,0.0988716487504,0.0764456354687,0.0,8.38069375907,23.3147919321,16.2544482019,1.93524129402,14.3192069079
 12/04  19:00:00,39.3410492179,0.0980850195196,0.123108372781,0.0,10.6415932552,23.1212625696,18.3860431608,1.56759392687,16.8184492339
 12/04  20:00:00,38.3732570922,0.0979834678805,0.124695776882,0.0,12.3080778603,20.4854999863,17.6053228569,1.55587126178,16.0494515951
 12/04  21:00:00,37.9377903855,0.115727021236,0.111606410105,0.0,12.456681583,19.8967753704,16.8068459054,2.10314017811,14.7037057273
 12/04  22:00:00,32.4804217111,0.147264198255,0.0862015806672,0.0,9.18739968257,17.702556249,15.1206260694,3.1084120779,12.0122139915
 12/04  23:00:00,25.5318255096,0.198297940389,0.0218841987428,0.0,5.91811778209,14.0365255879,15.4261137009,4.95189498702,10.4742187139
 12/04  24:00:00,19.67870357,0.26356927091,0.0,0.0,3.54045821811,10.5176760807,12.7069514784,6.84671859716,5.8602328812
 12/05  01:00:00,16.0412009382,0.329322194818,0.0,0.0,2.55330491699,7.80157382632,10.4202790874,8.59491851648,1.82536057089
 12/05  02:00:00,15.4833261509,0.360172023488,0.0,0.0,2.55330491699,7.21284921042,10.4593492849,9.40375973643,1.05558954852
 12/05  03:00:00,15.2078345186,0.379042699159,0.0,0.0,2.55330491699,6.91848690247,10.3616438308,9.88396438839,0.477679442417
 12/05  04:00:00,15.0732923471,0.391681681635,0.0,0.0,2.55330491699,6.7713057485,10.6925290133,10.2148382992,0.47769071419
 12/05  05:00:00,17.1437529905,0.385648877225,0.0,0.0,3.82705111198,7.57405300124,11.0806108653,10.0247485205,1.05586234481
 12/05  06:00:00,21.6331452406,0.336428665395,0.0,0.0,6.02426329834,9.91545327661,14.1569578715,8.66633239338,5.49062547816
 12/05  07:00:00,26.8801830972,0.265215441919,0.0,0.0,6.51253267309,14.7454349813,25.1814716864,6.76772838182,18.4137433046
 12/05  08:00:00,25.3133617945,0.243428170541,0.0,0.0,6.01364874671,18.163451543,25.7766182999,6.20533140501,19.5712868949
 12/05  09:00:00,23.775075668,0.543725926231,0.0,0.0,4.35151303671,18.8798367041,25.7236949626,6.92385863593,18.7998363267
 12/05  10:00:00,20.9598428176,0.552124916401,0.0,0.0,3.78894180059,16.6187760998,23.6296515649,7.1441697776,16.4854817873
 12/05  11:00:00,18.0413242133,0.550233015203,0.0,0.0,3.78894180059,13.7021493968,22.0613973653,7.11881860536,14.94257876
 12/05  12:00:00,18.1697656494,0.531493297461,0.0,0.0,3.78894180059,13.8493305508,18.6710841711,6.62144858741,12.0496355837
 12/05  13:00:00,17.8420713806,0.514240246787,0.0,0.0,3.69398621738,13.6338449159,16.6704470107,6.16371445443,10.5067325563
 12/05  14:00:00,17.5619790409,0.512431305011,0.0,0.0,3.78894180059,13.2606059349,15.4854801473,6.13592486155,9.34955528577
 12/05  15:00:00,17.4137497905,0.511383208576,0.0,0.0,3.78894180059,13.1134247809,14.3085167712,6.11613875598,8.19237801525
 12/05  16:00:00,18.76349384,0.496117804816,0.0,0.0,4.71240779196,13.5549682428,15.0706973979,5.72114211211,9.34955528577
 12/05  17:00:00,28.8509477726,0.454718350052,0.0,0.0,7.18559832057,18.5321311015,15.5385742693,4.64611595615,10.8924583131
 12/05  18:00:00,37.1933795457,0.109567989541,0.031325864324,0.0,8.38069375907,23.3147919321,16.9008423811,2.53685225637,14.3639901247
 12/05  19:00:00,39.3517468173,0.0904736666354,0.141417325005,0.0,10.6415932552,23.1212625696,18.16780759,1.29660004578,16.8712075442
 12/05  20:00:00,38.3975747085,0.0912144966301,0.155782364491,0.0,12.3080778603,20.4854999863,17.3159705226,1.21621449207,16.0997560305
 12/05  21:00:00,37.9602575868,0.0894742423461,0.160326390306,0.0,12.456681583,19.8967753704,15.8943533621,1.14463748052,14.7497158815
 12/05  22:00:00,32.4790959569,0.108289137128,0.123850887617,0.0,9.18739968257,17.702556249,13.9108810018,1.86124541814,12.0496355837
 12/05  23:00:00,25.4974714387,0.125484869137,0.0603431990437,0.0,5.91811778209,14.0365255879,13.239639983,2.73290742674,10.5067325563
 12/05  24:00:00,19.5759520357,0.157823686975,0.00299404957561,0.0,3.54045821811,10.5176760807,9.84025214692,3.96222867272,5.8780234742
 12/06  01:00:00,15.9342707807,0.222392037282,0.0,0.0,2.55330491699,7.80157382632,7.4795363198,5.64928510057,1.83025121923
 12/06  02:00:00,15.3782868404,0.255132712982,0.0,0.0,2.55330491699,7.21284921042,7.54937396939,6.49134099851,1.05803297088
 12/06  03:00:00,15.1079245575,0.279132738046,0.0,0.0,2.55330491699,6.91848690247,7.59147094315,7.1131808042,0.478290138953
 12/06  04:00:00,14.9814580929,0.299847427432,0.0,0.0,2.55330491699,6.7713057485,8.13637718359,7.65807583037,0.478301353225
 12/06  05:00:00,17.0641958423,0.306091729049,0.0,0.0,3.82705111198,7.57405300124,8.87874581634,7.82044143594,1.0583043804
 12/06  06:00:00,21.5669489395,0.270232364243,0.0,0.0,6.02426329834,9.91545327661,12.3703740407,6.86327814386,5.50709589682
 12/06  07:00:00,26.8530147656,0.238047110267,0.0,0.0,6.51253267309,14.7454349813,24.527613764,6.05656728042,18.4710464835
 12/06  08:00:00,25.3261793662,0.256245742245,0.0,0.0,6.01364874671,18.163451543,26.2192214546,6.58697737621,19.6322440783
 12/06  09:00:00,23.7613809598,0.52693179353,0.00309942451562,0.0,4.35151303671,18.8798367041,25.3572858487,6.49893064012,18.8583552086
 12/06  10:00:00,21.0069909902,0.444455977401,0.154817111567,0.0,3.78894180059,16.6187760998,19.8063690544,3.26968324542,16.5366858089
 12/06  11:00:00,18.2969153376,0.418943143043,0.386880996448,0.0,3.78894180059,13.7021493968,16.3204893238,1.33158311566,14.9889062081
 12/06  12:00:00,18.4895081999,0.402256637442,0.448979210499,0.0,3.78894180059,13.8493305508,12.8646945969,0.777875140386,12.0868194565
 12/06  13:00:00,18.0351313303,0.364394619115,0.342905577334,0.0,3.69398621738,13.6338449159,10.8965122281,0.357472372504,10.5390398556
 12/06  14:00:00,17.8104948865,0.354009377981,0.406937772607,0.0,3.78894180059,13.2606059349,9.41203714047,0.0338319854695,9.378205155
 12/06  15:00:00,17.6842188264,0.35374196738,0.428110277107,0.0,3.78894180059,13.1134247809,8.21737045436,0.0,8.21737045436
 12/06  16:00:00,18.9842087181,0.343080422503,0.373752260367,0.0,4.71240779196,13.5549682428,9.378205155,0.0,9.378205155
 12/06  17:00:00,29.1038962279,0.344577715604,0.363089089722,0.0,7.18559832057,18.5321311015,10.9259847559,0.0,10.9259847559
 12/06  18:00:00,37.4939554515,0.093378854675,0.348090904953,0.0,8.38069375907,23.3147919321,14.4084888578,0.0,14.4084888578
 12/06  19:00:00,39.7710424769,0.138892793517,0.512293857711,0.0,10.6415932552,23.1212625696,16.9236307092,0.0,16.9236307092
 12/06  20:00:00,38.7822964667,0.135940186491,0.495778432769,0.0,12.3080778603,20.4854999863,16.1497409087,0.0,16.1497409087
 12/06  21:00:00,38.1843133623,0.105648090748,0.368208317396,0.0,12.456681583,19.8967753704,14.8277832303,0.0323494723144,14.795433758
 12/06  22:00:00,32.6862016941,0.0996867692323,0.339558992706,0.0,9.18739968257,17.702556249,12.1775710393,0.0907515828003,12.0868194565
 12/06  23:00:00,25.6583669279,0.0822177256221,0.264505831741,0.0,5.91811778209,14.0365255879,10.7624235567,0.223383701027,10.5390398556
 12/06  24:00:00,19.6710200026,0.0770815219175,0.178804181603,0.0,3.54045821811,10.5176760807,6.58156812122,0.685867068135,5.89570105309
 12/07  01:00:00,15.9168405952,0.10946181209,0.0955000397124,0.0,2.55330491699,7.80157382632,3.91321726688,2.07810722047,1.83511004641
 12/07  02:00:00,15.3254781969,0.150780969908,0.051543099527,0.0,2.55330491699,7.21284921042,4.51572869105,3.45526834537,1.06046034568
 12/07  03:00:00,15.036880322,0.187271575787,0.0208169267179,0.0,2.55330491699,6.91848690247,5.11721461871,4.63831780563,0.47889681308
 12/07  04:00:00,14.9065762319,0.224067805891,0.000897760529634,0.0,2.55330491699,6.7713057485,6.24961129056,5.77070332438,0.478907966185
 12/07  05:00:00,17.0139036848,0.255799571554,0.0,0.0,3.82705111198,7.57405300124,7.69038508702,6.62965480739,1.06073027963
 12/07  06:00:00,21.5533274607,0.253137941169,0.00347294436833,0.0,6.02426329834,9.91545327661,12.0661571773,6.54270049624,5.52345668108
 12/07  07:00:00,26.9125556391,0.248247778078,0.0493402057091,0.0,6.51253267309,14.7454349813,24.5858732363,6.05790678606,18.5279664502
 12/07  08:00:00,25.3950271771,0.276091332081,0.0490022209985,0.0,6.01364874671,18.163451543,26.5271013085,6.83430780241,19.692793506
 12/07  09:00:00,23.8099130572,0.558311877468,0.020251438039,0.0,4.35151303671,18.8798367041,26.2041146284,7.28763198339,18.916482645
 12/07  10:00:00,20.9694561639,0.53225616028,0.0294821024298,0.0,3.78894180059,16.6187760998,23.0350544176,6.44750710185,16.5875473157
 12/07  11:00:00,18.0543827626,0.506215317063,0.0570762474651,0.0,3.78894180059,13.7021493968,20.5688770068,5.53395324489,15.0349237619
 12/07  12:00:00,18.194896875,0.478350215722,0.0782743072878,0.0,3.78894180059,13.8493305508,16.7728489217,4.64909432333,12.1237545983
 12/07  13:00:00,17.8761767551,0.42986298563,0.118482635685,0.0,3.69398621738,13.6338449159,13.7017912161,3.13066017166,10.5711310445
 12/07  14:00:00,17.616449161,0.403968021903,0.162933403215,0.0,3.78894180059,13.2606059349,11.7116824073,2.30501902823,9.40666337905
 12/07  15:00:00,17.4768693433,0.392375901832,0.182126859557,0.0,3.78894180059,13.1134247809,10.2698052171,2.02760950347,8.24219571364
 12/07  16:00:00,18.8370198434,0.377681403569,0.191962404606,0.0,4.71240779196,13.5549682428,11.0534650736,1.64680169453,9.40666337905
 12/07  17:00:00,29.0515679792,0.35927902572,0.296059530904,0.0,7.18559832057,18.5321311015,11.5619559739,0.60266904101,10.9592869329
 12/07  18:00:00,37.7068062841,0.135343503288,0.518977088992,0.0,8.38069375907,23.3147919321,14.4526899292,0.0,14.4526899292
 12/07  19:00:00,39.6899266163,0.158838298286,0.411232492413,0.0,10.6415932552,23.1212625696,18.0403598256,1.0646566214,16.9757032042
 12/07  20:00:00,38.5642429446,0.201495380556,0.212169716691,0.0,12.3080778603,20.4854999863,19.7021609259,3.50276949861,16.1993914273
 12/07  21:00:00,38.0956873624,0.239783892461,0.145446515753,0.0,12.456681583,19.8967753704,19.9258085311,5.0849627135,14.8408458176
 12/07  22:00:00,32.6205497852,0.31018546408,0.0634083889458,0.0,9.18739968257,17.702556249,19.905530589,7.78177599068,12.1237545983
 12/07  23:00:00,25.7133492346,0.40034846919,0.00135739493617,0.0,5.91811778209,14.0365255879,21.4832425944,10.9121115499,10.5711310445
 12/07  24:00:00,19.9243946724,0.50926037328,0.0,0.0,3.54045821811,10.5176760807,19.9812472971,14.0679869143,5.91326038282
 12/08  01:00:00,16.3474232301,0.635544486665,0.0,0.0,2.55330491699,7.80157382632,19.6489202927,17.808984678,1.83993561461
 12/08  02:00:00,15.8481354008,0.724981273331,0.0,0.0,2.55330491699,7.21284921042,21.52194639,20.4590754358,1.0628709542
 12/08  03:00:00,15.6297984293,0.801006609878,0.0,0.0,2.55330491699,6.91848690247,23.2185710691,22.739071784,0.479499285148
 12/08  04:00:00,15.5519722784,0.870361612885,0.0,0.0,2.55330491699,6.7713057485,25.329024426,24.8495140526,0.479510373433
 12/08  05:00:00,17.6839891534,0.925885040141,0.0,0.0,3.82705111198,7.57405300124,27.6207837784,26.5576444543,1.06313932406
 12/08  06:00:00,22.2297117639,0.932995188689,0.0,0.0,6.02426329834,9.91545327661,32.2729621544,26.7332591693,5.53970298507
 12/08  07:00:00,27.522684255,0.907716599692,0.0,0.0,6.51253267309,14.7454349813,44.5349058045,25.9504194566,18.5844863479
 12/08  08:00:00,25.9538099762,0.883876352245,0.0,0.0,6.01364874671,18.163451543,45.0223935806,25.2694763338,19.7529172469
 12/08  09:00:00,24.3536530621,1.12230332038,0.0,0.0,4.35151303671,18.8798367041,43.2911303489,24.3169289269,18.974201422
 12/08  10:00:00,21.4672550802,1.05953717899,0.0,0.0,3.78894180059,16.6187760998,38.9155048962,22.2774536506,16.6380512456
 12/08  11:00:00,18.5498413187,1.00660874072,0.0521413799049,0.0,3.78894180059,13.7021493968,35.1676213458,20.0870035522,15.0806177937
 12/08  12:00:00,18.7379586632,0.952459893833,0.147226417386,0.0,3.78894180059,13.8493305508,29.6027478489,17.4423177777,12.1604300712
 12/08  13:00:00,18.4389699894,0.902378137395,0.208760718167,0.0,3.69398621738,13.6338449159,25.9312325361,15.3282359169,10.6029966193
 12/08  14:00:00,18.1295337083,0.850110269125,0.229875703258,0.0,3.78894180059,13.2606059349,23.0605796624,13.6256581321,9.43492153028
 12/08  15:00:00,17.921417566,0.803314941957,0.215736042189,0.0,3.78894180059,13.1134247809,20.7642912212,12.4974447799,8.26684644131
 12/08  16:00:00,19.218068813,0.795207842075,0.155484935692,0.0,4.71240779196,13.5549682428,22.2978221924,12.8629006621,9.43492153028
 12/08  17:00:00,29.3072955861,0.817510327198,0.0935558363024,0.0,7.18559832057,18.5321311015,25.178388718,14.1860337357,10.9923549822
 12/08  18:00:00,37.6901542804,0.561829958417,0.0758386300962,0.0,8.38069375907,23.3147919321,29.4216656836,14.9250854344,14.4965802492
 12/08  19:00:00,39.7693803428,0.578090461204,0.0714340559799,0.0,10.6415932552,23.1212625696,32.515366136,15.4879565274,17.0274096086
 12/08  20:00:00,38.8108138926,0.605728041563,0.0545080036044,0.0,12.3080778603,20.4854999863,32.7210840181,16.4723911355,16.2486928826
 12/08  21:00:00,38.3964198885,0.651469815223,0.0344931190616,0.0,12.456681583,19.8967753704,32.9365991447,18.0506605326,14.8859386122
 12/08  22:00:00,32.9724780984,0.717465135128,0.00805703104302,0.0,9.18739968257,17.702556249,32.4795982349,20.3191681637,12.1604300712
 12/08  23:00:00,26.1547167724,0.843073401933,0.0,0.0,5.91811778209,14.0365255879,34.8125772249,24.2095806057,10.6029966193
 12/08  24:00:00,20.4095905231,0.99445622397,0.0,0.0,3.54045821811,10.5176760807,34.8760149299,28.9453186666,5.93069626337
 12/09  01:00:00,16.8486491885,1.13677044511,0.0,0.0,2.55330491699,7.80157382632,35.3001124989,33.4553860031,1.84472649581
 12/09  02:00:00,16.3448797657,1.22172563821,0.0,0.0,2.55330491699,7.21284921042,37.2051738116,36.1399097289,1.06526408271
 12/09  03:00:00,16.1185629586,1.28977113911,0.0,0.0,2.55330491699,6.91848690247,38.7980979896,38.3180006129,0.48009737675
 12/09  04:00:00,16.0408959379,1.35928527244,0.0,0.0,2.55330491699,6.7713057485,41.0328120862,40.5527036897,0.480108396574
 12/09  05:00:00,18.1745170007,1.41641288746,0.0,0.0,3.82705111198,7.57405300124,43.4313676887,42.3658368885,1.06553080023
 12/09  06:00:00,22.6981607634,1.40144418822,0.0,0.0,6.02426329834,9.91545327661,47.3510887829,41.795258786,5.55582999689
 12/09  07:00:00,27.9275272782,1.3125596229,0.0,0.0,6.51253267309,14.7454349813,57.4573174172,38.8167279788,18.6405894384
 12/09  08:00:00,26.1906312269,1.31422696533,0.0,0.0,6.01364874671,17.9699221805,58.8005087259,38.9879112301,19.8125974958
 12/09  09:00:00,23.0868742988,1.30193812581,0.0,0.0,3.66783283761,18.1171033345,57.278134264,38.2466398172,19.0314944468
 12/09  10:00:00,20.1373515712,1.17604723862,0.0,0.0,3.10526160149,15.8560427302,50.3634201587,33.6752375164,16.6881826423
 12/09  11:00:00,17.181591009,1.13691337954,0.0,0.0,3.10526160149,12.9394160272,47.4117442962,32.2857695246,15.1259747716
 12/09  12:00:00,17.2909150957,1.09905631246,0.0,0.0,3.10526160149,13.0865971812,43.3497009457,31.1528659317,12.196835014
 12/09  13:00:00,17.0612921906,1.01661456137,0.0,0.0,3.10526160149,12.9394160272,39.2242890574,28.5896619141,10.6346271433
 12/09  14:00:00,16.5733974756,0.970263308432,0.0,0.0,3.10526160149,12.4978725653,36.5765793544,27.1136081141,9.46297124032
 12/09  15:00:00,16.4080349807,0.952081967517,0.0,0.0,3.10526160149,12.3506914113,34.8468113441,26.5554960068,8.2913153373
 12/09  16:00:00,17.7590674232,0.938104956699,0.0,0.0,4.02872759285,12.7922348732,35.6518885695,26.1889173292,9.46297124032
 12/09  17:00:00,27.8068002195,0.856984365641,0.0,0.0,6.50191812146,17.7693977319,34.8259669184,23.8007878074,11.025179111
 12/09  18:00:00,37.5687504542,0.709794124747,0.0,0.0,8.38069375907,23.1212625696,34.0179541173,19.4778072972,14.5401468201
 12/09  19:00:00,39.7474737908,0.627617965143,0.0,0.0,10.6415932552,23.1212625696,34.1911316974,17.1123970875,17.0787346099
 12/09  20:00:00,38.7774839932,0.626906145821,0.0,0.0,12.3080778603,20.4854999863,33.4512456876,17.153615013,16.2976306746
 12/09  21:00:00,38.338853184,0.628396229824,0.0,0.0,12.456681583,19.8967753704,32.1526517354,17.2219529476,14.9306987877
 12/09  22:00:00,32.8978155939,0.650859661719,0.0,0.0,9.18739968257,17.702556249,30.0901264135,17.8932913995,12.196835014
 12/09  23:00:00,26.0310272309,0.719383860454,0.0,0.0,5.91811778209,14.0365255879,30.5061772952,19.8715501518,10.6346271433
 12/09  24:00:00,20.2510750258,0.835940726676,0.0,0.0,3.54045821811,10.5176760807,29.2329133436,23.2849098124,5.94800353126
 12/10  01:00:00,16.668398488,0.956519744578,0.0,0.0,2.55330491699,7.80157382632,28.7049075766,26.8554263044,1.84948127217
 12/10  02:00:00,16.1266342413,1.00348011386,0.0,0.0,2.55330491699,7.21284921042,29.2592398906,28.1916008679,1.06763902262
 12/10  03:00:00,15.8598948813,1.03110306181,0.0,0.0,2.55330491699,6.91848690247,29.439023046,28.9583321352,0.480690910776
 12/10  04:00:00,15.7340785373,1.05246787177,0.0,0.0,2.55330491699,6.7713057485,30.0340291798,29.5533273213,0.480701858511
 12/10  05:00:00,17.8048323645,1.04672825122,0.0,0.0,3.82705111198,7.57405300124,30.4059475052,29.3380435053,1.06790399988
 12/10  06:00:00,22.2679171634,0.971200588166,0.0,0.0,6.02426329834,9.91545327661,32.5864352162,27.0146022762,5.57183293998
 12/10  07:00:00,27.4728626445,0.857894989221,0.0,0.0,6.51253267309,14.7454349813,42.3690583483,23.6727992413,18.696259107
 12/10  08:00:00,26.5950415187,0.825803923832,0.0,0.0,6.01364874671,17.9699221805,42.6451089833,22.7732924043,19.871816579
 12/10  09:00:00,22.6760543955,0.891118222438,0.0,0.0,3.66783283761,18.1171033345,43.7584359796,24.6700912271,19.0883447525
 12/10  10:00:00,19.8450976094,0.883793276865,0.0,0.0,3.10526160149,15.8560427302,41.1600502065,24.4221235468,16.7379266598
 12/10  11:00:00,16.8889020823,0.844224452884,0.0,0.0,3.10526160149,12.9394160272,38.4496721654,23.2786909018,15.1709812636
 12/10  12:00:00,17.0102740586,0.818415275333,0.0,0.0,3.10526160149,13.0865971812,34.8025342901,22.5695756443,12.2329586458
 12/10  13:00:00,16.8700300321,0.82535240292,0.0,0.0,3.10526160149,12.9394160272,33.5377803899,22.8717671403,10.6660132496
 12/10  14:00:00,16.4542161471,0.85108197984,0.0,0.0,3.10526160149,12.4978725653,33.2627061283,23.7719019258,9.49080420249
 12/10  15:00:00,16.3282270903,0.872274077158,0.0,0.0,3.10526160149,12.3506914113,32.7834854189,24.4678902636,8.31559515537
 12/10  16:00:00,17.7006277889,0.87966532234,0.0,0.0,4.02872759285,12.7922348732,34.2440065953,24.7532023928,9.49080420249
 12/10  17:00:00,27.799012543,0.849196689141,0.0,0.0,6.50191812146,17.7693977319,35.0144664125,23.9567168139,11.0577495987
 12/10  18:00:00,37.5898585416,0.730902212145,0.0,0.0,8.38069375907,23.1212625696,35.0538955722,20.4705188321,14.58337674
 12/10  19:00:00,39.7568278945,0.636972068857,0.0,0.0,10.6415932552,23.1212625696,34.8070570064,17.6773939976,17.1296630088
 12/10  20:00:00,38.7980458071,0.647467959673,0.0,0.0,12.3080778603,20.4854999863,34.336741821,17.9905515103,16.3461903107
 12/10  21:00:00,38.3776247929,0.667167838719,0.0,0.0,12.456681583,19.8967753704,33.5394597882,18.5643466991,14.9751130891
 12/10  22:00:00,32.9311244837,0.684168551565,0.0,0.0,9.18739968257,17.702556249,31.2394012019,19.0064425561,12.2329586458
 12/10  23:00:00,26.079082333,0.767438962459,0.0,0.0,5.91811778209,14.0365255879,32.0799902132,21.4139769636,10.6660132496
 12/10  24:00:00,20.2635327945,0.848398495415,0.0,0.0,3.54045821811,10.5176760807,29.702401055,23.7372239939,5.96517706111
 12/11  01:00:00,16.6478526569,0.935973913479,0.0,0.0,2.55330491699,7.80157382632,28.1377024028,26.2835038663,1.85419853652
 12/11  02:00:00,16.1081328373,0.984978709844,0.0,0.0,2.55330491699,7.21284921042,28.7709538086,27.7009587379,1.06999507071
 12/11  03:00:00,15.8466030662,1.0178112467,0.0,0.0,2.55330491699,6.91848690247,29.1200466641,28.6387669526,0.481279711465
 12/11  04:00:00,15.7266321434,1.04502147785,0.0,0.0,2.55330491699,6.7713057485,29.9012137569,29.4199231734,0.481290583497
 12/11  05:00:00,17.8053360239,1.04723191066,0.0,0.0,3.82705111198,7.57405300124,30.5209753441,29.4507171239,1.07025822018
 12/11  06:00:00,22.2768279786,0.980111403383,0.0,0.0,6.02426329834,9.91545327661,32.9545671769,27.3668601023,5.58770707458
 12/11  07:00:00,27.4639047994,0.848937144062,0.0,0.0,6.51253267309,14.7454349813,42.1227745507,23.3712956835,18.7514788672
 12/11  08:00:00,26.764316279,0.801549321681,0.0,0.0,6.01364874671,18.163451543,41.8740044927,21.9434475333,19.9305569594
 12/11  09:00:00,24.3707646436,1.13941490182,0.0,0.0,4.35151303671,18.8798367041,43.6561644853,24.5114289817,19.1447355036
 12/11  10:00:00,21.5151315871,1.10741368589,0.0,0.0,3.78894180059,16.6187760998,39.7518978341,22.9646292672,16.7872685669
 12/11  11:00:00,18.5474389837,1.05634778557,0.0,0.0,3.78894180059,13.7021493968,36.6178214473,21.4021975058,15.2156239415
 12/11  12:00:00,18.6087942933,0.970521941337,0.0,0.0,3.78894180059,13.8493305508,31.2438803318,18.9750900629,12.2687902688
 12/11  13:00:00,18.2052989748,0.877467841004,0.0,0.0,3.69398621738,13.6338449159,27.0542600394,16.3571143959,10.6971456434
 12/11  14:00:00,17.9514066959,0.90185896002,0.0,0.0,3.78894180059,13.2606059349,26.6199669553,17.101554781,9.51841217434
 12/11  15:00:00,17.8823189914,0.979952409524,0.0,0.0,3.78894180059,13.1134247809,27.7852649886,19.4455862833,8.33967870528
 12/11  16:00:00,19.2768707299,1.00949469463,0.0,0.0,4.71240779196,13.5549682428,29.9317175491,20.4133053748,9.51841217434
 12/11  17:00:00,29.4090938174,1.01286439483,0.0,0.0,7.18559832057,18.5321311015,31.6982594702,20.6082026704,11.0900567998
 12/11  18:00:00,37.7245128044,0.672027112596,0.0,0.0,8.38069375907,23.3147919321,33.2931517551,18.6668945482,14.626257207
 12/11  19:00:00,39.723696914,0.603841088396,0.0,0.0,10.6415932552,23.1212625696,33.8386788165,16.6584990933,17.1801797233
 12/11  20:00:00,38.7919623858,0.641384538412,0.0,0.0,12.3080778603,20.4854999863,34.1788548644,17.7844974538,16.3943574106
 12/11  21:00:00,38.4616202095,0.751163255348,0.0,0.0,12.456681583,19.8967753704,36.2337134312,21.2145450679,15.0191683633
 12/11  22:00:00,33.1022934615,0.855337529353,0.0,0.0,9.18739968257,17.702556249,36.7038499109,24.4350596421,12.2687902688
 12/11  23:00:00,26.3338541594,1.02221078889,0.0,0.0,5.91811778209,14.0365255879,40.286566215,29.5894205716,10.6971456434
 12/11  24:00:00,20.6231073073,1.2079730082,0.0,0.0,3.54045821811,10.5176760807,41.4185296338,35.4363178666,5.98221176715
 12/12  01:00:00,17.1055264844,1.39364774102,0.0,0.0,2.55330491699,7.80157382632,43.2844423453,41.4255654527,1.85887689268
 12/12  02:00:00,16.6415717427,1.51841761524,0.0,0.0,2.55330491699,7.21284921042,46.5972711854,45.524939656,1.07233152938
 12/12  03:00:00,16.4502137279,1.62142190841,0.0,0.0,2.55330491699,6.91848690247,49.4449746338,48.9631110294,0.481863604453
 12/12  04:00:00,16.4078073112,1.72619664572,0.0,0.0,2.55330491699,6.7713057485,53.0433949972,52.5615206,0.481874397189
 12/12  05:00:00,18.5569322574,1.79882814414,0.0,0.0,3.82705111198,7.57405300124,56.1935566243,55.1209638604,1.07259276391
 12/12  06:00:00,23.0740235353,1.77730696014,0.0,0.0,6.02426329834,9.91545327661,60.0125577844,54.4091100853,5.6034476991
 12/12  07:00:00,28.3581731034,1.74320544804,0.0,0.0,6.51253267309,14.7454349813,72.3998115771,53.5935792111,18.8062323661
 12/12  08:00:00,27.6979590776,1.73519212033,0.0,0.0,6.01364874671,18.163451543,73.4936735031,53.5048722616,19.9888012415
 12/12  09:00:00,25.2401803482,2.0088306065,0.0,0.0,4.35151303671,18.8798367041,73.4649583194,54.264308319,19.2006500003
 12/12  10:00:00,22.3455938824,1.93787598118,0.0,0.0,3.78894180059,16.6187760998,67.5743693403,50.7381755887,16.8361937515
 12/12  11:00:00,19.3509717401,1.85988054203,0.0,0.0,3.78894180059,13.7021493968,63.0118360465,47.7519464618,15.2598895847
 12/12  12:00:00,19.4246438145,1.78637146259,0.0,0.0,3.78894180059,13.8493305508,57.3501567094,45.0458374375,12.304319272
 12/12  13:00:00,19.0588639643,1.73103283052,0.0,0.0,3.69398621738,13.6338449159,53.9666750156,43.2386599104,10.7280151051
 12/12  14:00:00,18.5236138325,1.47406609659,0.0,0.0,3.78894180059,13.2606059349,44.6507003798,35.1049133998,9.54578698003
 12/12  15:00:00,18.2682591499,1.36589256803,0.0,0.0,3.78894180059,13.1134247809,40.2031658821,31.8396070271,8.36355885492
 12/12  16:00:00,19.6745299089,1.40715387369,0.0,0.0,4.71240779196,13.5549682428,42.8615444427,33.3157574627,9.54578698003
 12/12  17:00:00,29.8304845763,1.43425515375,0.0,0.0,7.18559832057,18.5321311015,45.3016201314,34.1795289846,11.1220911468
 12/12  18:00:00,38.0784624012,1.0259767094,0.0,0.0,8.38069375907,23.3147919321,44.5229132369,29.8541377147,14.6687755222
 12/12  19:00:00,40.0679056215,0.948049795827,0.0,0.0,10.6415932552,23.1212625696,44.629806559,27.3995367658,17.2302697932
 12/12  20:00:00,39.1490535717,0.998475724313,0.0,0.0,12.3080778603,20.4854999863,45.5029310647,29.0608133548,16.4421177098
 12/12  21:00:00,38.7670874582,1.05663050405,0.0,0.0,12.456681583,19.8967753704,45.9501474241,30.8872958603,15.0628515639
 12/12  22:00:00,33.3970103735,1.15005444127,0.0,0.0,9.18739968257,17.702556249,46.1387360969,33.834416825,12.304319272
 12/12  23:00:00,26.6388722308,1.32722886035,0.0,0.0,5.91811778209,14.0365255879,50.2572175772,39.5292024721,10.7280151051
 12/12  24:00:00,20.933610147,1.51847584787,0.0,0.0,3.54045821811,10.5176760807,51.608230722,45.6091281173,5.9991026047
 12/13  01:00:00,17.4262089647,1.7143302213,0.0,0.0,2.55330491699,7.80157382632,53.830122962,51.966608006,1.86351495598
 12/13  02:00:00,16.9297641361,1.80661000869,0.0,0.0,2.55330491699,7.21284921042,56.0070122322,54.9323645254,1.07464770677
 12/13  03:00:00,16.6933539597,1.86456214027,0.0,0.0,2.55330491699,6.91848690247,57.3028861894,56.8204437726,0.482442416833
 12/13  04:00:00,16.5896926339,1.90808196841,0.0,0.0,2.55330491699,6.7713057485,58.7747448381,58.2922917114,0.482453126694
 12/13  05:00:00,18.6712824089,1.91317829562,0.0,0.0,3.82705111198,7.57405300124,59.5516372765,58.4767303369,1.07490693967
 12/13  06:00:00,23.1170271112,1.82031053599,0.0,0.0,6.02426329834,9.91545327661,60.8924186763,55.2733685248,5.61905015154
 12/13  07:00:00,28.3576774648,1.74270980948,0.0,0.0,6.51253267309,14.7454349813,71.8670407405,53.006537352,18.8605033885
 12/13  08:00:00,27.6914717264,1.72870476904,0.0,0.0,6.01364874671,18.163451543,72.7948016776,52.7482695008,20.0465321769
 12/13  09:00:00,25.2680426482,2.03669290643,0.0,0.0,4.35151303671,18.8798367041,74.2722869198,55.0162152355,19.2560716843
 12/13  10:00:00,22.3289126135,1.92119471222,0.0,0.0,3.78894180059,16.6187760998,67.2048459103,50.3201581853,16.8846877249
 12/13  11:00:00,19.2854689642,1.79437776609,0.0,0.0,3.78894180059,13.7021493968,61.1561997615,45.852434677,15.3037650845
 12/13  12:00:00,19.3779031986,1.73963084662,0.0,0.0,3.78894180059,13.8493305508,56.0426235486,43.703088415,12.3395351336
 12/13  13:00:00,19.0320128126,1.70418167877,0.0,0.0,3.69398621738,13.6338449159,53.1823291997,42.4237167065,10.7586124931
 12/13  14:00:00,18.6788236279,1.62927589194,0.0,0.0,3.78894180059,13.2606059349,49.2089060745,39.6359855617,9.57292051277
 12/13  15:00:00,18.4952920414,1.59292545952,0.0,0.0,3.78894180059,13.1134247809,46.7362421491,38.3490136167,8.38722853241
 12/13  16:00:00,19.8417577038,1.57438166858,0.0,0.0,4.71240779196,13.5549682428,47.3800707086,37.8071501958,9.57292051277
 12/13  17:00:00,29.8760501868,1.47982076419,0.0,0.0,7.18559832057,18.5321311015,46.0483473983,34.894504245,11.1538431532
 12/13  18:00:00,38.0644654928,1.011979801,0.0,0.0,8.38069375907,23.3147919321,43.5143488361,28.8034297418,14.7109190943
 12/13  19:00:00,39.9998520085,0.879996182881,0.0,0.0,10.6415932552,23.1212625696,42.0402995989,24.7603812138,17.2799183851
 12/13  20:00:00,39.0456816406,0.895103793225,0.0,0.0,12.3080778603,20.4854999863,41.7815871071,25.2921300423,16.4894570648
 12/13  21:00:00,38.6446918494,0.934234895234,0.0,0.0,12.456681583,19.8967753704,41.6807297726,26.5745800182,15.1061497544
 12/13  22:00:00,33.2451057125,0.998149780286,0.0,0.0,9.18739968257,17.702556249,40.9717233112,28.6321881777,12.3395351336
 12/13  23:00:00,26.4560445766,1.14440120606,0.0,0.0,5.91811778209,14.0365255879,44.0356945308,33.2770820377,10.7586124931
 12/13  24:00:00,20.7244318455,1.30929754634,0.0,0.0,3.54045821811,10.5176760807,44.5386755108,38.5228309391,6.01584457171
 12/14  01:00:00,17.1705356766,1.45865693322,0.0,0.0,2.55330491699,7.80157382632,45.1359011832,43.2677898296,1.86811135358
 12/14  02:00:00,16.6495777859,1.52642365845,0.0,0.0,2.55330491699,7.21284921042,46.4573648586,45.3804219415,1.07694291707
 12/14  03:00:00,16.3981191914,1.5693273719,0.0,0.0,2.55330491699,6.91848690247,47.1842388478,46.7012228706,0.483015977197
 12/14  04:00:00,16.2853096933,1.60369902784,0.0,0.0,2.55330491699,6.7713057485,48.2540122511,47.7709856505,0.483026600627
 12/14  05:00:00,18.3610153143,1.60291120104,0.0,0.0,3.82705111198,7.57405300124,48.7771185761,47.699918514,1.0772000621
 12/14  06:00:00,22.8050536178,1.50833704264,0.0,0.0,6.02426329834,9.91545327661,50.1530627304,44.5185529195,5.63450981087
 12/14  07:00:00,27.9808740169,1.36590636159,0.0,0.0,6.51253267309,14.7454349813,58.8438247022,39.9295488397,18.9142758625
 12/14  08:00:00,27.2895539088,1.32678695146,0.0,0.0,6.01364874671,18.163451543,58.8520029433,38.7482702743,20.103732669
 12/14  09:00:00,24.9093740417,1.67802429991,0.0,0.0,4.35151303671,18.8798367041,61.3600171254,42.0490329827,19.3109841427
 12/14  10:00:00,22.0701905946,1.66247269336,0.0,0.0,3.78894180059,16.6187760998,57.7893144841,40.856578358,16.9327361261
 12/14  11:00:00,19.0008276975,1.50973649943,0.0,0.0,3.78894180059,13.7021493968,51.0299307603,35.6826933129,15.3472374474
 12/14  12:00:00,18.9832204194,1.34494806746,0.0,0.0,3.78894180059,13.8493305508,42.8260996378,30.4516722129,12.3744274249
 12/14  13:00:00,18.6651710812,1.33733994737,0.0,0.0,3.69398621738,13.6338449159,40.8817340952,30.092805349,10.7889287462
 12/14  14:00:00,18.3457589445,1.29621120863,0.0,0.0,3.78894180059,13.2606059349,38.4134425013,28.8136377641,9.59980473721
 12/14  15:00:00,18.1550388883,1.25267230644,0.0,0.0,3.78894180059,13.1134247809,35.8720383577,27.4613576295,8.4106807282
 12/14  16:00:00,19.4395940097,1.17221797448,0.0,0.0,4.71240779196,13.5549682428,34.6751663395,25.0753616023,9.59980473721
 12/14  17:00:00,29.531674281,1.13544485842,0.0,0.0,7.18559832057,18.5321311015,35.2198936841,24.0345902682,11.1853034159
 12/14  18:00:00,37.8089010777,0.756415385886,0.0,0.0,8.38069375907,23.3147919321,35.7332388843,20.9805634414,14.7526754429
 12/14  19:00:00,39.8110221359,0.691166310286,0.0,0.0,10.6415932552,23.1212625696,36.4967471797,19.167636384,17.3291107957
 12/14  20:00:00,38.9055429518,0.754965104434,0.0,0.0,12.3080778603,20.4854999863,37.7585259707,21.2221645143,16.5363614564
 12/14  21:00:00,38.5419745876,0.831517633393,0.0,0.0,12.456681583,19.8967753704,38.7972756589,23.6482255464,15.1490501126
 12/14  22:00:00,33.1979230243,0.950967092133,0.0,0.0,9.18739968257,17.702556249,39.8453989906,27.4709715657,12.3744274249
 12/14  23:00:00,26.4625918264,1.15094845593,0.0,0.0,5.91811778209,14.0365255879,44.6781856428,33.8892568966,10.7889287462
 12/14  24:00:00,20.744092692,1.32895839288,0.0,0.0,3.54045821811,10.5176760807,45.5819794164,39.5495467062,6.03243271019
 12/15  01:00:00,17.2025821022,1.49070335882,0.0,0.0,2.55330491699,7.80157382632,46.5359636688,44.6632989438,1.87266472495
 12/15  02:00:00,16.6968984242,1.57374429672,0.0,0.0,2.55330491699,7.21284921042,48.2717496955,47.1925332148,1.07921648063
 12/15  03:00:00,16.458648173,1.62985635352,0.0,0.0,2.55330491699,6.91848690247,49.3472158286,48.8636317129,0.483584115694
 12/15  04:00:00,16.3536376594,1.67202699386,0.0,0.0,2.55330491699,6.7713057485,50.6017771564,50.1181825072,0.483594649156
 12/15  05:00:00,18.4325218233,1.67441771003,0.0,0.0,3.82705111198,7.57405300124,51.1647688835,50.0852974314,1.07947145208
 12/15  06:00:00,22.8824914494,1.5857748742,0.0,0.0,6.02426329834,9.91545327661,52.6829999289,47.0331778305,5.64982209839
 12/15  07:00:00,28.0634164735,1.44844881819,0.0,0.0,6.51253267309,14.7454349813,61.5319190866,42.564385223,18.9675338637
 12/15  08:00:00,27.3136286695,1.35086171223,0.0,0.0,6.01364874671,18.163451543,59.5178164965,39.3574307179,20.1603857786
 12/15  09:00:00,24.770261326,1.53891158428,0.0,0.0,4.35151303671,18.8798367041,56.4216768149,37.056305701,19.3653711139
 12/15  10:00:00,21.8202931596,1.41257525841,0.0,0.0,3.78894180059,16.6187760998,49.5705218433,32.5901971174,16.9803247259
 12/15  11:00:00,18.7568593283,1.26576813015,0.0,0.0,3.78894180059,13.7021493968,43.4780926174,28.0877988178,15.3902937996
 12/15  12:00:00,18.7374922407,1.09921988878,0.0,0.0,3.78894180059,13.8493305508,35.5024093642,23.0934235513,12.4089858128
 12/15  13:00:00,18.3057206673,0.977889533508,0.0,0.0,3.69398621738,13.6338449159,30.3424415461,19.5234866595,10.8189548866
 12/15  14:00:00,17.9397616063,0.890213870431,0.0,0.0,3.78894180059,13.2606059349,26.6277925473,17.0013608554,9.62643169185
 12/15  15:00:00,17.7433510698,0.840984487883,0.0,0.0,3.78894180059,13.1134247809,24.120954693,15.6870461958,8.43390849714
 12/15  16:00:00,19.1408178881,0.873441852898,0.0,0.0,4.71240779196,13.5549682428,26.2858126641,16.6593809723,9.62643169185
 12/15  17:00:00,29.2627458574,0.866516434813,0.0,0.0,7.18559832057,18.5321311015,27.6936499614,16.4771873433,11.2164626181
