Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/15  18:00:00,37.5567787782,0.504293086398,0.0,0.0,8.38069375907,23.3147919321,28.6247621768,13.8307299746,14.7940322022
 12/15  19:00:00,39.5734439098,0.453588084181,0.0,0.0,10.6415932552,23.1212625696,29.7391690709,12.3613366135,17.3778324574
 12/15  20:00:00,38.6318122285,0.481234381123,0.0,0.0,12.3080778603,20.4854999863,29.7319760129,13.1491590186,16.5828169943
 12/15  21:00:00,38.2507644572,0.540307503047,0.0,0.0,12.456681583,19.8967753704,30.0794423334,14.8879023996,15.1915399338
 12/15  22:00:00,32.8920121073,0.645056175088,0.0,0.0,9.18739968257,17.702556249,30.4231532654,18.0141674526,12.4089858128
 12/15  23:00:00,26.0916280078,0.779984637294,0.0,0.0,5.91811778209,14.0365255879,32.8383836681,22.0194287816,10.8189548866
 12/15  24:00:00,20.3832879788,0.968153679708,0.0,0.0,3.54045821811,10.5176760807,33.8737268573,27.8248647495,6.04886210774
 12/16  01:00:00,16.8774351017,1.16555635831,0.0,0.0,2.55330491699,7.80157382632,35.8995281053,34.0223543831,1.8771737222
 12/16  02:00:00,16.397708832,1.27455470452,0.0,0.0,2.55330491699,7.21284921042,38.5190587595,37.4375910353,1.08146772421
 12/16  03:00:00,16.1935977641,1.36480594464,0.0,0.0,2.55330491699,6.91848690247,40.7845367729,40.3003901088,0.484146664075
 12/16  04:00:00,16.1369239069,1.45531324144,0.0,0.0,2.55330491699,6.7713057485,43.7278069308,43.2436498267,0.484157104056
 12/16  05:00:00,18.273850755,1.51574664177,0.0,0.0,3.82705111198,7.57405300124,46.3223663014,45.2406458645,1.08172043692
 12/16  06:00:00,22.7824636248,1.48574704961,0.0,0.0,6.02426329834,9.91545327661,49.8832319863,44.2182495072,5.66498247905
 12/16  07:00:00,27.9999988695,1.38503121417,0.0,0.0,6.51253267309,14.7454349813,59.9434659823,40.9232043624,19.02026162
 12/16  08:00:00,27.1113287028,1.3420911079,0.0,0.0,6.01364874671,17.9699221805,59.9115414178,39.6950666895,20.2164747283
 12/16  09:00:00,23.0514414714,1.26650529833,0.0,0.0,3.66783283761,18.1171033345,56.8314944176,37.4122779259,19.4192164917
 12/16  10:00:00,20.1129676014,1.15166326881,0.0,0.0,3.10526160149,15.8560427302,50.5934837092,33.5660442778,17.0274394314
 12/16  11:00:00,17.0868365234,1.04215889396,0.0,0.0,3.10526160149,12.9394160272,45.2713266494,29.8384052591,15.4329213903
 12/16  12:00:00,17.0700185769,0.878159793677,0.0,0.0,3.10526160149,13.0865971812,37.1477833122,24.704583249,12.4432000633
 12/16  13:00:00,16.7434121237,0.698734494473,0.0,0.0,3.10526160149,12.9394160272,30.2148057873,19.3661237651,10.8486820222
 12/16  14:00:00,16.1816449634,0.578510796198,0.0,0.0,3.10526160149,12.4978725653,25.4987182762,15.8459247848,9.65279349137
 12/16  15:00:00,16.0307763757,0.574823362491,0.0,0.0,3.10526160149,12.3506914113,24.1752498968,15.7183449363,8.45690496056
 12/16  16:00:00,17.4579455639,0.636983097332,0.0,0.0,4.02872759285,12.7922348732,27.2984634718,17.6456699805,9.65279349137
 12/16  17:00:00,27.5730644166,0.62324856275,0.0,0.0,6.50191812146,17.7693977319,28.6013062156,17.3539946831,11.2473115325
 12/16  18:00:00,37.387503193,0.528546863597,0.0,0.0,8.38069375907,23.1212625696,29.4078734657,14.5728963408,14.8349771249
 12/16  19:00:00,39.5985136597,0.478657834065,0.0,0.0,10.6415932552,23.1212625696,30.5510943829,13.1250254413,17.4260689417
 12/16  20:00:00,38.6559210051,0.505343157674,0.0,0.0,12.3080778603,20.4854999863,30.5193389741,13.890529053,16.6288099211
 12/16  21:00:00,38.2433759877,0.532919033552,0.0,0.0,12.456681583,19.8967753704,29.8968005217,14.6631938865,15.2336066352
 12/16  22:00:00,32.8143055093,0.567349577102,0.0,0.0,9.18739968257,17.702556249,28.0567387126,15.6135386493,12.4432000633
 12/16  23:00:00,25.9705814967,0.658938126157,0.0,0.0,5.91811778209,14.0365255879,29.0469944595,18.1983124373,10.8486820222
 12/16  24:00:00,20.1929879869,0.777853687736,0.0,0.0,3.54045821811,10.5176760807,27.7056704589,21.6405425599,6.06512789893
 12/17  01:00:00,16.6267265438,0.914847800435,0.0,0.0,2.55330491699,7.80157382632,27.6091206248,25.7274836142,1.88163701056
 12/17  02:00:00,16.1076118062,0.984457678799,0.0,0.0,2.55330491699,7.21284921042,28.8928117857,27.8091158046,1.08369598118
 12/17  03:00:00,15.8576619435,1.02887012401,0.0,0.0,2.55330491699,6.91848690247,29.6196779657,29.1349745099,0.484703455749
 12/17  04:00:00,15.7472038972,1.06559323168,0.0,0.0,2.55330491699,6.7713057485,30.7376965566,30.2529827578,0.48471379876
 12/17  05:00:00,17.8335959763,1.07549186299,0.0,0.0,3.82705111198,7.57405300124,31.6478810767,30.5639347261,1.08394635056
 12/17  06:00:00,22.3031801882,1.00646361295,0.0,0.0,6.02426329834,9.91545327661,34.0956616896,28.4156752267,5.67998646288
 12/17  07:00:00,27.4964911314,0.881523476036,0.0,0.0,6.51253267309,14.7454349813,43.7043615551,24.6319180386,19.0724435165
 12/17  08:00:00,26.6063095014,0.837071906539,0.0,0.0,6.01364874671,17.9699221805,43.5607953054,23.2888123975,20.2719829079
 12/17  09:00:00,22.720157339,0.935221165971,0.0,0.0,3.66783283761,18.1171033345,45.6892035145,26.2166991843,19.4725043303
 12/17  10:00:00,19.9101712534,0.948866920843,0.0,0.0,3.10526160149,15.8560427302,43.634448278,26.5603819879,17.0740662901
 12/17  11:00:00,16.9382583442,0.893580714797,0.0,0.0,3.10526160149,12.9394160272,40.2756848856,24.8005772898,15.4751075958
 12/17  12:00:00,17.0424516917,0.850592908459,0.0,0.0,3.10526160149,13.0865971812,35.9567341425,23.4796740985,12.477060044
 12/17  13:00:00,16.8644966858,0.819819056632,0.0,0.0,3.10526160149,12.9394160272,33.450230302,22.5721289523,10.8781013497
 12/17  14:00:00,16.4166521073,0.813517940097,0.0,0.0,3.10526160149,12.4978725653,32.0887470327,22.4098647038,9.67888232897
 12/17  15:00:00,16.2658610203,0.809908007087,0.0,0.0,3.10526160149,12.3506914113,30.8178647025,22.3382013943,8.47966330825
 12/17  16:00:00,17.6217642187,0.80080175218,0.0,0.0,4.02872759285,12.7922348732,31.8362581066,22.1573757776,9.67888232897
 12/17  17:00:00,27.6775621824,0.727746328457,0.0,0.0,6.50191812146,17.7693977319,31.3372902899,20.0594492666,11.2778410233
 12/17  18:00:00,37.4414167406,0.58246041114,0.0,0.0,8.38069375907,23.1212625696,30.7518098328,15.8763117474,14.8754980854
 12/17  19:00:00,39.5902808966,0.470425070916,0.0,0.0,10.6415932552,23.1212625696,30.1319461243,12.6581401607,17.4738059637
 12/17  20:00:00,38.6125247014,0.461946854013,0.0,0.0,12.3080778603,20.4854999863,29.1034863437,12.4291597272,16.6743266165
 12/17  21:00:00,38.1975661714,0.487109217164,0.0,0.0,12.456681583,19.8967753704,28.4282950154,13.1530572564,15.275237759
 12/17  22:00:00,32.7750538877,0.528097955502,0.0,0.0,9.18739968257,17.702556249,26.8252042119,14.3481441679,12.477060044
 12/17  23:00:00,25.9338155431,0.622172172606,0.0,0.0,5.91811778209,14.0365255879,27.9373624839,17.0592611342,10.8781013497
 12/17  24:00:00,20.1508644711,0.735730171983,0.0,0.0,3.54045821811,10.5176760807,26.4442863379,20.3630610711,6.08122526681
 12/18  01:00:00,16.5745132026,0.862634459245,0.0,0.0,2.55330491699,7.80157382632,26.021775204,24.1357219354,1.88605326868
 12/18  02:00:00,16.0625267091,0.939372581639,0.0,0.0,2.55330491699,7.21284921042,27.5594692291,26.4735686374,1.08590059169
 12/18  03:00:00,15.8241804836,0.995388664126,0.0,0.0,2.55330491699,6.91848690247,28.6868435823,28.2015892565,0.485254325824
 12/18  04:00:00,15.7284752681,1.04686460264,0.0,0.0,2.55330491699,6.7713057485,30.2943585591,29.8090939907,0.485264568402
 12/18  05:00:00,17.8316017061,1.07349759282,0.0,0.0,3.82705111198,7.57405300124,31.7436769327,30.6575283989,1.08614853378
 12/18  06:00:00,22.3238132376,1.02709666237,0.0,0.0,6.02426329834,9.91545327661,34.912927088,29.2180974818,5.69482960623
 12/18  07:00:00,27.5380176238,0.92304996846,0.0,0.0,6.51253267309,14.7454349813,45.146300391,26.022236291,19.1240641
 12/18  08:00:00,26.8644999207,0.90173296341,0.0,0.0,6.01364874671,18.163451543,45.7359408797,25.4090470005,20.3268938792
 12/18  09:00:00,24.4419982206,1.21064847886,0.0,0.0,4.35151303671,18.8798367041,46.5990553049,27.073836456,19.5252188489
 12/18  10:00:00,21.5542599581,1.14654205687,0.0,0.0,3.78894180059,16.6187760998,41.5485890602,24.4283975663,17.1201914938
 12/18  11:00:00,18.40618095,0.915089751834,0.0,0.0,3.78894180059,13.7021493968,33.0693369071,17.5524969842,15.516839923
 12/18  12:00:00,18.419006121,0.780733769043,0.0,0.0,3.78894180059,13.8493305508,26.2460408688,13.7354851411,12.5105557277
 12/18  13:00:00,18.0092604519,0.681429318056,0.0,0.0,3.69398621738,13.6338449159,21.8869751979,10.9797710411,10.9072041568
 12/18  14:00:00,17.6353246203,0.585776884344,0.0,0.0,3.78894180059,13.2606059349,18.0594334566,8.35474297787,9.7046904787
 12/18  15:00:00,17.4510851587,0.548718576782,0.0,0.0,3.78894180059,13.1134247809,15.8956687152,7.39349191459,8.50217680056
 12/18  16:00:00,18.8309950754,0.563619040157,0.0,0.0,4.71240779196,13.5549682428,17.5647238322,7.86003335354,9.7046904787
 12/18  17:00:00,28.9924070884,0.596177665783,0.0,0.0,7.18559832057,18.5321311015,20.1039102729,8.79586822333,11.3080420495
 12/18  18:00:00,37.3618476176,0.30936192574,0.0,0.0,8.38069375907,23.3147919321,23.3197883967,8.40420531276,14.9155830839
 12/18  19:00:00,39.4389282188,0.319072393164,0.0,0.0,10.6415932552,23.1212625696,26.2065308024,8.6855014159,17.5210293865
 12/18  20:00:00,38.5379538982,0.387376050769,0.0,0.0,12.3080778603,20.4854999863,27.3983688808,10.6790152796,16.7193536011
 12/18  21:00:00,38.1729305841,0.462473629925,0.0,0.0,12.456681583,19.8967753704,28.1996265173,12.8832055407,15.3164209766
 12/18  22:00:00,32.8011736885,0.554217756275,0.0,0.0,9.18739968257,17.702556249,28.0977175688,15.5871618411,12.5105557277
 12/18  23:00:00,26.0062116452,0.694568274657,0.0,0.0,5.91811778209,14.0365255879,30.658870727,19.7516665701,10.9072041568
 12/18  24:00:00,20.3285752918,0.913440992701,0.0,0.0,3.54045821811,10.5176760807,32.6302292273,26.533079783,6.0971494443
 12/19  01:00:00,16.823328925,1.11145018163,0.0,0.0,2.55330491699,7.80157382632,34.6086843666,32.7182631775,1.89042118912
 12/19  02:00:00,16.3203599565,1.19720582907,0.0,0.0,2.55330491699,7.21284921042,36.2774021627,35.1893212598,1.0880809029
 12/19  03:00:00,16.0870471327,1.25825531327,0.0,0.0,2.55330491699,6.91848690247,37.3602862457,36.8744871345,0.485799111165
 12/19  04:00:00,15.9830209156,1.30141025009,0.0,0.0,2.55330491699,6.7713057485,38.4948325797,38.0090233298,0.485809249873
 12/19  05:00:00,18.0638065889,1.30570247565,0.0,0.0,3.82705111198,7.57405300124,39.0234552876,37.9351289532,1.0883263344
 12/19  06:00:00,22.5207297164,1.22401314122,0.0,0.0,6.02426329834,9.91545327661,40.8635389575,35.1540314444,5.70950751314
 12/19  07:00:00,27.6947809834,1.07981332807,0.0,0.0,6.51253267309,14.7454349813,49.7342978037,30.5591897203,19.1751080834
 12/19  08:00:00,26.9524099839,0.989643026549,0.0,0.0,6.01364874671,18.163451543,48.2210735641,27.8398821833,20.3811913808
 12/19  09:00:00,24.3868718003,1.15552205851,0.0,0.0,4.35151303671,18.8798367041,44.4092076984,24.8318632617,19.5773444367
 12/19  10:00:00,21.3921497322,0.984431830946,0.0,0.0,3.78894180059,16.6187760998,36.696513369,19.5307119859,17.1658013831
 12/19  11:00:00,18.3349208206,0.843829622453,0.0,0.0,3.78894180059,13.7021493968,30.9908934019,15.4327873886,15.5581060133
 12/19  12:00:00,18.3893653599,0.751093007909,0.0,0.0,3.78894180059,13.8493305508,25.4246440252,12.8809668303,12.5436771949
 12/19  13:00:00,18.0097694718,0.681938337986,0.0,0.0,3.69398621738,13.6338449159,21.9416082102,11.0056263852,10.9359818251
 12/19  14:00:00,17.6902206465,0.621792195625,0.0188807150076,0.0,3.78894180059,13.2606059349,18.9627679655,9.23255766785,9.7302102977
 12/19  15:00:00,17.5102487014,0.591083110341,0.0167990091958,0.0,3.78894180059,13.1134247809,16.9795662377,8.4551274674,8.52443877033
 12/19  16:00:00,18.880054604,0.612678568743,0.0,0.0,4.71240779196,13.5549682428,18.9845548366,9.25434453891,9.7302102977
 12/19  17:00:00,29.0661874848,0.669958062191,0.0,0.0,7.18559832057,18.5321311015,22.2651574144,10.9272517469,11.3379056675
 12/19  18:00:00,37.4274815824,0.374995890595,0.0,0.0,8.38069375907,23.3147919321,25.2433302468,10.2881099972,14.9552202496
 12/19  19:00:00,39.4729277689,0.353071943274,0.0,0.0,10.6415932552,23.1212625696,27.2012615624,9.63353633678,17.5677252256
 12/19  20:00:00,38.5564189656,0.40584111816,0.0,0.0,12.3080778603,20.4854999863,27.9044070838,11.1405295431,16.7638775407
 12/19  21:00:00,38.1684809693,0.458024015144,0.0,0.0,12.456681583,19.8967753704,27.9848472997,12.6277032077,15.3571440921
 12/19  22:00:00,32.766074278,0.519118345854,0.0,0.0,9.18739968257,17.702556249,26.9196119303,14.3759347354,12.5436771949
 12/19  23:00:00,25.9381470079,0.626503637397,0.0,0.0,5.91811778209,14.0365255879,28.4260818722,17.4901000472,10.9359818251
 12/19  24:00:00,20.1386897744,0.723555475232,0.0,0.0,3.54045821811,10.5176760807,26.357827965,20.2449322494,6.1128957156
 12/20  01:00:00,16.569792821,0.857914077615,0.0,0.0,2.55330491699,7.80157382632,26.213131085,24.3183916063,1.89473947867
 12/20  02:00:00,16.1022748263,0.979120698862,0.0,0.0,2.55330491699,7.21284921042,29.2385010096,28.1482647404,1.09023626914
 12/20  03:00:00,15.9250156627,1.09622384328,0.0,0.0,2.55330491699,6.91848690247,32.3606918142,31.8743541638,0.486337650433
 12/20  04:00:00,15.8838617189,1.20225105345,0.0,0.0,2.55330491699,6.7713057485,35.8056535079,35.319305826,0.486347681865
 12/20  05:00:00,18.0368063408,1.27870222757,0.0,0.0,3.82705111198,7.57405300124,38.9584704676,37.8679913602,1.09047910743
 12/20  06:00:00,22.5741188001,1.27740222492,0.0,0.0,6.02426329834,9.91545327661,43.6017987318,37.8777828952,5.72401583662
 12/20  07:00:00,27.8028273396,1.18785968426,0.0,0.0,6.51253267309,14.7454349813,54.1688605047,34.9433001542,19.2255603505
 12/20  08:00:00,27.1285126133,1.16574565601,0.0,0.0,6.01364874671,18.163451543,54.6061362489,34.1712769158,20.4348593331
 12/20  09:00:00,24.6360837618,1.4047340201,0.0,0.0,4.35151303671,18.8798367041,52.5018318286,32.8729661715,19.6288656571
 12/20  10:00:00,21.5281404506,1.12042254932,0.0,0.0,3.78894180059,16.6187760998,40.6458774783,23.4349950273,17.210882451
 12/20  11:00:00,18.4105350968,0.919443898693,0.0,0.0,3.78894180059,13.7021493968,33.054308787,17.4554151408,15.5988936461
 12/20  12:00:00,18.4621279321,0.823855580175,0.0,0.0,3.78894180059,13.8493305508,27.4065336225,14.8301189854,12.576414637
 12/20  13:00:00,18.0815148322,0.750504614601,0.00317908376777,0.0,3.69398621738,13.6338449159,23.770685231,12.8062593988,10.9644258322
 12/20  14:00:00,17.7951201378,0.693798114894,0.0517742869631,0.0,3.78894180059,13.2606059349,20.6532303778,10.8977961493,9.75543422853
 12/20  15:00:00,17.6203241918,0.634663077766,0.0832945321621,0.0,3.78894180059,13.1134247809,17.5893539051,9.04291128025,8.54644262489
 12/20  16:00:00,18.9342400579,0.620873606267,0.0459904164032,0.0,4.71240779196,13.5549682428,18.8025238841,9.04708965562,9.75543422853
 12/20  17:00:00,29.0686688948,0.664754591782,0.00768488037235,0.0,7.18559832057,18.5321311015,22.0804819495,10.7130589161,11.3674230334
 12/20  18:00:00,37.4488345017,0.396348809825,0.0,0.0,8.38069375907,23.3147919321,25.9529728762,10.9585750319,14.9943978443
 12/20  19:00:00,39.5397295189,0.415814468547,0.00405922469936,0.0,10.6415932552,23.1212625696,29.1527502489,11.5388705967,17.6138796522
 12/20  20:00:00,38.6561150942,0.50553724678,0.0,0.0,12.3080778603,20.4854999863,31.0891818804,14.2812966306,16.8078852498
 12/20  21:00:00,38.2866082171,0.576151262919,0.0,0.0,12.456681583,19.8967753704,31.7568787012,16.3594836557,15.3973950455
 12/20  22:00:00,32.9118093133,0.664853381113,0.0,0.0,9.18739968257,17.702556249,31.5714364374,18.9950218004,12.576414637
 12/20  23:00:00,26.1303778081,0.818734437557,0.0,0.0,5.91811778209,14.0365255879,34.6405497383,23.6761239062,10.9644258322
 12/20  24:00:00,20.4142209074,0.999086608269,0.0,0.0,3.54045821811,10.5176760807,35.5028387338,29.3743793162,6.1284594176
 12/21  01:00:00,16.9079000226,1.1960212792,0.0,0.0,2.55330491699,7.80157382632,37.574724881,35.6757180223,1.89900685877
 12/21  02:00:00,16.4529753254,1.32982119794,0.0,0.0,2.55330491699,7.21284921042,40.96217621,39.8698101579,1.09236605213
 12/21  03:00:00,16.2668635522,1.43807173275,0.0,0.0,2.55330491699,6.91848690247,43.7792812006,43.2924114164,0.486869784143
 12/21  04:00:00,16.2139699457,1.53235928021,0.0,0.0,2.55330491699,6.7713057485,46.7947943977,46.3079146927,0.486879704921
 12/21  05:00:00,18.3495101881,1.59140607488,0.0,0.0,3.82705111198,7.57405300124,49.2904087052,48.1978024899,1.09260621532
 12/21  06:00:00,22.862955411,1.5662388358,0.0,0.0,6.02426329834,9.91545327661,52.9886462079,47.250295928,5.73835027996
 12/21  07:00:00,28.1243565472,1.50938889192,0.0,0.0,6.51253267309,14.7454349813,64.6613133451,45.3859073847,19.2754059604
 12/21  08:00:00,27.4109948292,1.44822787187,0.0,0.0,6.01364874671,18.163451543,63.9072157758,43.419333933,20.4878818428
 12/21  09:00:00,24.781258129,1.5499083873,0.0,0.0,4.35151303671,18.8798367041,57.6794641636,37.9996969109,19.6797672527
 12/21  10:00:00,21.7117746597,1.3040567585,0.0,0.0,3.78894180059,16.6187760998,46.8199544263,29.5645330792,17.2554213471
 12/21  11:00:00,18.5631026924,1.06961451962,0.00239697463332,0.0,3.78894180059,13.7021493968,37.667064913,22.0278741704,15.6391907426
 12/21  12:00:00,18.6629830414,0.898975777545,0.125734911916,0.0,3.78894180059,13.8493305508,28.3944662277,15.7857078685,12.6087583592
 12/21  13:00:00,18.3585234738,0.777205415785,0.253486924155,0.0,3.69398621738,13.6338449159,22.2786501655,11.2861224107,10.9925277547
 12/21  14:00:00,18.1106618945,0.692165798616,0.368948359947,0.0,3.78894180059,13.2606059349,18.1706416847,8.3902868833,9.78035480136
 12/21  15:00:00,17.9096231577,0.621529354839,0.385727220995,0.0,3.78894180059,13.1134247809,15.0608611467,6.49267929866,8.568181848
 12/21  16:00:00,19.1664658571,0.565608264705,0.333481557172,0.0,4.71240779196,13.5549682428,15.1874473151,5.40709251372,9.78035480136
 12/21  17:00:00,29.1473959463,0.531937822108,0.219228701564,0.0,7.18559832057,18.5321311015,16.6444948325,5.24790942667,11.3965854058
 12/21  18:00:00,37.4533483997,0.252689890139,0.148172817707,0.0,8.38069375907,23.3147919321,20.4695434144,5.4364391485,15.0331042659
 12/21  19:00:00,39.5257450223,0.275671394959,0.130217801733,0.0,10.6415932552,23.1212625696,23.8641150146,6.20463601633,17.6594789982
 12/21  20:00:00,38.6010095873,0.37289051099,0.0775412288895,0.0,12.3080778603,20.4854999863,26.3955046565,9.54414096053,16.851363696
 12/21  21:00:00,38.2182401126,0.475402614222,0.0323805441405,0.0,12.456681583,19.8967753704,28.4802706488,13.0431087317,15.4371619171
 12/21  22:00:00,32.8177622086,0.569082568872,0.00172370750981,0.0,9.18739968257,17.702556249,28.7505846997,16.1418263405,12.6087583592
 12/21  23:00:00,26.0234626597,0.711819289218,0.0,0.0,5.91811778209,14.0365255879,31.4096668133,20.4171390586,10.9925277547
 12/21  24:00:00,20.2973042562,0.882169957091,0.0,0.0,3.54045821811,10.5176760807,31.7831413229,25.6393053816,6.14383594127
 12/22  01:00:00,16.7851051744,1.07322643103,0.0,0.0,2.55330491699,7.80157382632,33.6489322817,31.7457102158,1.90322206585
 12/22  02:00:00,16.3151286002,1.19197447271,0.0,0.0,2.55330491699,7.21284921042,36.5942262615,35.4997566404,1.09446962116
 12/22  03:00:00,16.1212094816,1.29241766211,0.0,0.0,2.55330491699,6.91848690247,39.1583085909,38.6709132362,0.487395354702
 12/22  04:00:00,16.0810375677,1.3994269022,0.0,0.0,2.55330491699,6.7713057485,42.5372419488,42.0498367874,0.48740516148
 12/22  05:00:00,18.2301895496,1.47208543635,0.0,0.0,3.82705111198,7.57405300124,45.4415604456,44.3468534175,1.09470702811
 12/22  06:00:00,22.7533810067,1.45666443144,0.0,0.0,6.02426329834,9.91545327661,49.4560712614,43.7035646635,5.75250659795
 12/22  07:00:00,28.0026966697,1.38772901435,0.0,0.0,6.51253267309,14.7454349813,60.78093281,41.4563026582,19.3246301518
 12/22  08:00:00,27.2632074613,1.30044050402,0.0,0.0,6.01364874671,18.163451543,58.9198054035,38.3795621958,20.5402432077
 12/22  09:00:00,24.7631402096,1.53179046786,0.0,0.0,4.35151303671,18.8798367041,56.6936322021,36.9635980527,19.7300341494
 12/22  10:00:00,21.8688526214,1.46113472016,0.0,0.0,3.78894180059,16.6187760998,51.6554641168,34.3560592351,17.2994048817
 12/22  11:00:00,18.7984451791,1.30735398103,0.0,0.0,3.78894180059,13.7021493968,44.8630880416,29.1841026724,15.6789853692
 12/22  12:00:00,18.7903163309,1.15204397891,0.0,0.0,3.78894180059,13.8493305508,36.8354279532,24.1947291701,12.6406987832
 12/22  13:00:00,18.3400681775,1.01223704362,0.0,0.0,3.69398621738,13.6338449159,31.0479687957,20.0276895251,11.0202792706
 12/22  14:00:00,17.9527322418,0.903184505914,0.0,0.0,3.78894180059,13.2606059349,26.7031595455,16.8981949093,9.8049646362
 12/22  15:00:00,17.6821292364,0.779762654548,0.0,0.0,3.78894180059,13.1134247809,22.0942711659,13.5046211641,8.58965000179
 12/22  16:00:00,18.9965674004,0.729191365203,0.0,0.0,4.71240779196,13.5549682428,21.9312337992,12.126269163,9.8049646362
 12/22  17:00:00,29.1575947428,0.761365320189,0.0,0.0,7.18559832057,18.5321311015,24.6487836069,13.2233994581,11.4253841487
 12/22  18:00:00,37.5386935149,0.48620782308,0.0,0.0,8.38069375907,23.3147919321,28.4053381607,13.3340101087,15.071328052
 12/22  19:00:00,39.6460502604,0.52619443473,0.0,0.0,10.6415932552,23.1212625696,32.425008616,14.7204988562,17.7045097599
 12/22  20:00:00,38.7228289126,0.572251065164,0.0,0.0,12.3080778603,20.4854999863,32.9806824963,16.0863824927,16.8943000036
 12/22  21:00:00,38.3511487932,0.640691839023,0.0,0.0,12.456681583,19.8967753704,33.6175084434,18.1410755133,15.4764329301
 12/22  22:00:00,33.0049054505,0.757949518312,0.0,0.0,9.18739968257,17.702556249,34.4003286416,21.7596298584,12.6406987832
 12/22  23:00:00,26.244775677,0.933132306477,0.0,0.0,5.91811778209,14.0365255879,38.2575371687,27.2372578981,11.0202792706
 12/22  24:00:00,20.5322602233,1.11712592422,0.0,0.0,3.54045821811,10.5176760807,39.0760000226,32.9169792896,6.15902073298
 12/23  01:00:00,16.9811858436,1.26930710023,0.0,0.0,2.55330491699,7.80157382632,39.4450266877,37.537642836,1.90738385174
 12/23  02:00:00,16.4790044438,1.35585031633,0.0,0.0,2.55330491699,7.21284921042,41.1794749926,40.0829286393,1.09654635325
 12/23  03:00:00,16.2420444171,1.41325259765,0.0,0.0,2.55330491699,6.91848690247,42.2063985953,41.7184843888,0.487914206461
 12/23  04:00:00,16.1355391491,1.45392848365,0.0,0.0,2.55330491699,6.7713057485,43.3440485141,42.8561246182,0.487923895926
 12/23  05:00:00,18.2152724429,1.45716832964,0.0,0.0,3.82705111198,7.57405300124,43.9089731779,42.8121922543,1.09678092364
 12/23  06:00:00,22.674495492,1.37777891678,0.0,0.0,6.02426329834,9.91545327661,45.8673328166,40.1008522184,5.76648059821
 12/23  07:00:00,27.8832786285,1.26831097321,0.0,0.0,6.51253267309,14.7454349813,55.9486408778,36.5754225303,19.3732183475
 12/23  08:00:00,26.9923483517,1.22311075678,0.0,0.0,6.01364874671,17.9699221805,55.7303403277,35.138412406,20.5919279217
 12/23  09:00:00,22.9660859794,1.18114980638,0.0,0.0,3.66783283761,18.1171033345,53.3916844036,33.6120329424,19.7796514612
 12/23  10:00:00,19.8909892061,0.929684873553,0.0,0.0,3.10526160149,15.8560427302,42.843942046,25.5011220165,17.3428200295
 12/23  11:00:00,16.7779825965,0.733304967073,0.0,0.0,3.10526160149,12.9394160272,35.2610231027,19.5427573617,15.718265741
 12/23  12:00:00,16.8349302627,0.6430714794,0.0,0.0,3.10526160149,13.0865971812,29.7257263808,17.0534999308,12.67222645
 12/23  13:00:00,16.5744108287,0.529733199453,0.0,0.0,3.10526160149,12.9394160272,24.8602706942,13.8125985327,11.0476721615
 12/23  14:00:00,15.9751477035,0.372013536315,0.0,0.0,3.10526160149,12.4978725653,19.3110400988,9.48178365376,9.82925644508
 12/23  15:00:00,15.8069156424,0.350962629165,0.0,0.0,3.10526160149,12.3506914113,17.5285382071,8.91769747839,8.61084072869
 12/23  16:00:00,17.1493779805,0.328415513939,0.0,0.0,4.02872759285,12.7922348732,18.1865963975,8.35733995239,9.82925644508
 12/23  17:00:00,27.2344927934,0.284676939482,0.0,0.0,6.50191812146,17.7693977319,18.7089644553,7.2551537217,11.4538107336
 12/23  18:00:00,37.0771530616,0.218196732183,0.0,0.0,8.38069375907,23.1212625696,20.6552108196,5.54615293678,15.1090578828
 12/23  19:00:00,39.3031834233,0.183327597666,0.0,0.0,10.6415932552,23.1212625696,22.4163936326,4.66743503095,17.7489586016
 12/23  20:00:00,38.3402107859,0.189632938448,0.0,0.0,12.3080778603,20.4854999863,21.775546612,4.83886515467,16.9366814574
 12/23  21:00:00,37.9057256039,0.195268649684,0.0,0.0,12.456681583,19.8967753704,20.4990363926,4.98383993769,15.5151964549
 12/23  22:00:00,32.458490195,0.21153426281,0.0,0.0,9.18739968257,17.702556249,18.0760834045,5.40385695454,12.67222645
 12/23  23:00:00,25.6176487476,0.306005377101,0.0,0.0,5.91811778209,14.0365255879,18.9943368699,7.94666470844,11.0476721615
 12/23  24:00:00,19.8389271514,0.423792852288,0.0,0.0,3.54045821811,10.5176760807,17.3826246253,11.2086153294,6.1740092959
 12/24  01:00:00,16.2284319004,0.516553157014,0.0,0.0,2.55330491699,7.80157382632,15.7171503441,13.8056593601,1.91149098405
 12/24  02:00:00,15.6880621143,0.564907986862,0.0,0.0,2.55330491699,7.21284921042,16.2408190894,15.142223456,1.09859563338
 12/24  03:00:00,15.4272474447,0.598455625253,0.0,0.0,2.55330491699,6.91848690247,16.5502663384,16.0618401526,0.48842618576
 12/24  04:00:00,15.3066325559,0.625021890432,0.0,0.0,2.55330491699,6.7713057485,17.2813994563,16.7929637017,0.488435754634
 12/24  05:00:00,17.3887776551,0.630673541811,0.0,0.0,3.82705111198,7.57405300124,18.0321316862,16.9333043985,1.09882728771
 12/24  06:00:00,21.8647104149,0.567993839698,0.0,0.0,6.02426329834,9.91545327661,20.8978095802,15.1175414378,5.78026814238
 12/24  07:00:00,27.0788788997,0.463911244392,0.0,0.0,6.51253267309,14.7454349813,31.5890883683,12.1679322096,19.4211561587
 12/24  08:00:00,26.2022209311,0.432983336161,0.0,0.0,6.01364874671,17.9699221805,31.9593407985,11.3164201199,20.6429206786
 12/24  09:00:00,22.2998810704,0.514944897371,0.0,0.0,3.66783283761,18.1171033345,33.4775727523,13.648968258,19.8286044943
 12/24  10:00:00,19.5022712545,0.540966921936,0.0,0.0,3.10526160149,15.8560427302,31.7946083363,14.4089544028,17.3856539335
 12/24  11:00:00,16.6160294118,0.571351782349,0.0,0.0,3.10526160149,12.9394160272,31.1432143602,15.3861941347,15.7570202255
 12/24  12:00:00,16.7798322952,0.587973511951,0.0,0.0,3.10526160149,13.0865971812,28.6334122473,15.9300802242,12.7033320231
 12/24  13:00:00,16.6188114151,0.574133785858,0.0,0.0,3.10526160149,12.9394160272,26.5952264243,15.5205281091,11.0746983152
 12/24  14:00:00,16.1676200637,0.5644858965,0.0,0.0,3.10526160149,12.4978725653,25.0715654368,15.2183424026,9.85322303421
 12/24  15:00:00,16.0219859947,0.566032981484,0.0,0.0,3.10526160149,12.3506914113,23.8783175047,15.2465697515,8.63174775324
 12/24  16:00:00,17.3927136108,0.571751144222,0.0,0.0,4.02872759285,12.7922348732,25.2871669155,15.4339438813,9.85322303421
 12/24  17:00:00,27.4839053848,0.534089530901,0.0,0.0,6.50191812146,17.7693977319,25.9030936895,14.4212369474,11.4818567422
 12/24  18:00:00,37.2719679005,0.41301157104,0.0,0.0,8.38069375907,23.1212625696,26.1137330451,10.96745046,15.146282585
 12/24  19:00:00,39.4564146214,0.336558795783,0.0,0.0,10.6415932552,23.1212625696,26.6437229802,8.85091061969,17.7928123605
 12/24  20:00:00,38.4961660934,0.34558824595,0.0,0.0,12.3080778603,20.4854999863,26.0997721783,9.12127667182,16.9784955065
 12/24  21:00:00,38.080070586,0.369613631817,0.0,0.0,12.456681583,19.8967753704,25.3588456587,9.80540464663,15.553441012
 12/24  22:00:00,32.6471131402,0.400157208055,0.0,0.0,9.18739968257,17.702556249,23.3623178947,10.6589858716,12.7033320231
 12/24  23:00:00,25.788756362,0.477112991461,0.0,0.0,5.91811778209,14.0365255879,23.9003740751,12.8256757599,11.0746983152
 12/24  24:00:00,19.9816175163,0.566483217153,0.0,0.0,3.54045821811,10.5176760807,21.5258915417,15.3370943504,6.18879719132
 12/25  01:00:00,16.378449325,0.66657058161,0.0,0.0,2.55330491699,7.80157382632,20.0710287951,18.1554865486,1.91554224647
 12/25  02:00:00,15.8381541515,0.715000024034,0.0,0.0,2.55330491699,7.21284921042,20.6116730572,19.5110562026,1.10061685466
 12/25  03:00:00,15.5741097414,0.745317921972,0.0,0.0,2.55330491699,6.91848690247,20.8414390475,20.3525079065,0.488931140972
 12/25  04:00:00,15.4504984923,0.768887826818,0.0,0.0,2.55330491699,6.7713057485,21.4999848959,21.0110443099,0.488940586012
 12/25  05:00:00,17.5228182421,0.764714128787,0.0,0.0,3.82705111198,7.57405300124,21.9716938743,20.87084836,1.10084551427
 12/25  06:00:00,21.9880578038,0.691341228552,0.0,0.0,6.02426329834,9.91545327661,24.506366373,18.7125012257,5.79386514734
 12/25  07:00:00,27.1800667108,0.565099055459,0.0,0.0,6.51253267309,14.7454349813,34.5552199428,15.0867905536,19.4684293891
 12/25  08:00:00,27.1879520965,0.525881168315,0.0,0.0,6.01364874671,17.9699221805,34.679928993,13.9867226155,20.6932063776
 12/25  09:00:00,22.3388585303,0.553922357216,0.0,0.0,3.66783283761,18.1171033345,34.6442673264,14.7673885746,19.8768787519
 12/25  10:00:00,19.4773104705,0.51600613792,0.0,0.0,3.10526160149,15.8560427302,31.0706589534,13.6427650447,17.4278939088
 12/25  11:00:00,16.5112570129,0.466579383479,0.0,0.0,3.10526160149,12.9394160272,28.0565037949,12.2612664488,15.795237346
 12/25  12:00:00,16.5920269711,0.400168187822,0.0,0.0,3.10526160149,13.0865971812,23.1635249895,10.4295186986,12.7340062909
 12/25  13:00:00,16.3026088107,0.257931181448,0.0,0.0,3.10526160149,12.9394160272,17.7483006973,6.64695096913,11.1013497282
 12/25  14:00:00,15.7779001756,0.174766008371,0.0,0.0,3.10526160149,12.4978725653,14.3408450395,4.46398773337,9.87685730611
 12/25  15:00:00,15.5855600019,0.129606988717,0.0,0.0,3.10526160149,12.3506914113,11.9255677397,3.27320285568,8.65236488405
 12/25  16:00:00,16.9244511022,0.103488635636,0.0,0.0,4.02872759285,12.7922348732,12.4900910754,2.61323376928,9.87685730611
 12/25  17:00:00,27.0626811571,0.111709027983,0.00115627516858,0.0,6.50191812146,17.7693977319,14.3400199252,2.83050605632,11.5095138688
 12/25  18:00:00,36.9720385811,0.113082251657,0.0,0.0,8.38069375907,23.1212625696,18.078481723,2.89549058795,15.182991135
 12/25  19:00:00,39.2416521074,0.113667155672,0.00812912607839,0.0,10.6415932552,23.1212625696,20.692272067,2.85621401757,17.8360580495
 12/25  20:00:00,38.2955328178,0.14495497043,0.0,0.0,12.3080778603,20.4854999863,20.7659605048,3.7462307367,17.0197297681
 12/25  21:00:00,37.8876813226,0.177224368413,0.0,0.0,12.456681583,19.8967753704,20.180913647,4.58975837134,15.5911552757
 12/25  22:00:00,32.4758975882,0.228941656006,0.0,0.0,9.18739968257,17.702556249,18.6999596293,5.9659533384,12.7340062909
 12/25  23:00:00,25.6322429594,0.32059958888,0.0,0.0,5.91811778209,14.0365255879,19.5433816992,8.44203197101,11.1013497282
 12/25  24:00:00,19.8616665781,0.446532279002,0.0,0.0,3.54045821811,10.5176760807,18.1939976237,11.9906175838,6.20338003994
 12/26  01:00:00,16.299846103,0.587967359589,0.0,0.0,2.55330491699,7.80157382632,18.0073763885,16.0878399493,1.91953643922
 12/26  02:00:00,15.7979037554,0.674749627922,0.0,0.0,2.55330491699,7.21284921042,19.7246819087,18.6220724902,1.10260941846
 12/26  03:00:00,15.5775197112,0.748727891705,0.0,0.0,2.55330491699,6.91848690247,21.2986120827,20.8091831602,0.489428922551
 12/26  04:00:00,15.5057241083,0.824113442843,0.0,0.0,2.55330491699,6.7713057485,23.5554206534,23.0659824129,0.489438240551
 12/26  05:00:00,17.6400051544,0.881901041111,0.0,0.0,3.82705111198,7.57405300124,25.9057645836,24.802929578,1.10283500561
 12/26  06:00:00,22.1670831936,0.870366618346,0.0,0.0,6.02426329834,9.91545327661,30.2438408741,24.4365732876,5.80726758647
 12/26  07:00:00,27.4426282869,0.827660631583,0.0,0.0,6.51253267309,14.7454349813,42.7569539888,23.2419299494,19.5150240394
 12/26  08:00:00,27.682261287,0.826660996345,0.0,0.0,6.01364874671,18.163451543,44.028648937,23.2858788101,20.7427701269
 12/26  09:00:00,24.278195367,1.04684562523,0.0,0.0,4.35151303671,18.8798367041,41.6778194545,21.7533595167,19.9244599378
 12/26  10:00:00,21.3613663346,0.953648433343,0.0,0.0,3.78894180059,16.6187760998,36.0455245055,18.575997059,17.4695274465
 12/26  11:00:00,18.3043826348,0.813291436709,0.0,0.0,3.78894180059,13.7021493968,30.3408864042,14.5079806193,15.8329057849
 12/26  12:00:00,18.418040088,0.698955306506,0.0808124295811,0.0,3.78894180059,13.8493305508,23.3400142107,10.5757740413,12.7642401695
 12/26  13:00:00,18.1543701191,0.621372165653,0.205166819659,0.0,3.69398621738,13.6338449159,18.5688382498,7.44121974195,11.1276185079
 12/26  14:00:00,17.88185203,0.569488227318,0.262816066815,0.0,3.78894180059,13.2606059349,15.5023804405,5.60222817875,9.90015226171
 12/26  15:00:00,17.6886941761,0.525204863001,0.261122731226,0.0,3.78894180059,13.1134247809,13.1338705884,4.4611845729,8.67268601553
 12/26  16:00:00,18.9700033711,0.483887119918,0.218740215973,0.0,4.71240779196,13.5549682428,13.6282484934,3.72809623172,9.90015226171
 12/26  17:00:00,29.0078779111,0.460216050412,0.151432438042,0.0,7.18559832057,18.5321311015,15.1699097115,3.63313578818,11.5367739233
 12/26  18:00:00,37.373700691,0.190990370454,0.130224628726,0.0,8.38069375907,23.3147919321,19.0744166905,3.85524402872,15.2191726618
 12/26  19:00:00,39.4539358468,0.199847766799,0.134232254343,0.0,10.6415932552,23.1212625696,21.9228352075,4.04415234565,17.8786828619
 12/26  20:00:00,38.5015558465,0.258799774371,0.0921782247274,0.0,12.3080778603,20.4854999863,23.0989280056,6.03855597452,17.0603720311
 12/26  21:00:00,38.1331223664,0.38940884014,0.0332565720691,0.0,12.456681583,19.8967753704,26.0123359166,10.3840078394,15.6283280772
 12/26  22:00:00,32.7779726695,0.530082829766,0.000933907505269,0.0,9.18739968257,17.702556249,27.7336464537,14.9694062842,12.7642401695
 12/26  23:00:00,25.9823181139,0.670674743418,0.0,0.0,5.91811778209,14.0365255879,30.2944433678,19.16682486,11.1276185079
 12/26  24:00:00,20.2606511219,0.845516822811,0.0,0.0,3.54045821811,10.5176760807,30.7687700472,24.551016524,6.21775352318
 12/27  01:00:00,16.7435764232,1.03169767983,0.0,0.0,2.55330491699,7.80157382632,32.3950305505,30.4715581712,1.92347237934
 12/27  02:00:00,16.2657256607,1.14257153321,0.0,0.0,2.55330491699,7.21284921042,35.043195523,33.9386227883,1.10457273468
 12/27  03:00:00,16.0807792605,1.25198744101,0.0,0.0,2.55330491699,6.91848690247,37.8803954609,37.3904760778,0.489919383074
 12/27  04:00:00,16.0522492728,1.37063860726,0.0,0.0,2.55330491699,6.7713057485,41.6833705523,41.1934419814,0.489928570867
 12/27  05:00:00,18.2112207238,1.45311661052,0.0,0.0,3.82705111198,7.57405300124,44.9602695797,43.8554744072,1.10479517254
 12/27  06:00:00,22.7464245929,1.4497080177,0.0,0.0,6.02426329834,9.91545327661,49.4494803675,43.6290088767,5.82047149079
 12/27  07:00:00,27.9932787945,1.37831113919,0.0,0.0,6.51253267309,14.7454349813,60.7378405063,41.176914195,19.5609263112
 12/27  08:00:00,28.1789814995,1.32338120881,0.0,0.0,6.01364874671,18.163451543,60.1225799397,39.3309826909,20.7915972488
 12/27  09:00:00,24.6742689937,1.44291925197,0.0,0.0,4.35151303671,18.8798367041,54.4371089599,34.4657749984,19.9713339615
 12/27  10:00:00,21.650089461,1.2423715598,0.0,0.0,3.78894180059,16.6187760998,45.0786954445,27.5681532274,17.5105422171
 12/27  11:00:00,18.5730820274,1.04606161782,0.0359292114241,0.0,3.78894180059,13.7021493968,36.8393420525,20.9693276655,15.8700143869
 12/27  12:00:00,18.7376412052,0.908025227039,0.191343626234,0.0,3.78894180059,13.8493305508,28.2046121037,15.4105873984,12.7940247053
 12/27  13:00:00,18.4326048862,0.775826495431,0.328947256978,0.0,3.69398621738,13.6338449159,21.7041182073,10.5506213322,11.1534968751
 12/27  14:00:00,18.1732001062,0.679796797728,0.443855572529,0.0,3.78894180059,13.2606059349,17.3074811138,7.38438011133,9.92310100244
 12/27  15:00:00,17.9081559725,0.593038600228,0.412750790363,0.0,3.78894180059,13.1134247809,14.1278070056,5.43510187578,8.69270512979
 12/27  16:00:00,19.1680747745,0.543419985479,0.357278753837,0.0,4.71240779196,13.5549682428,14.4761841023,4.55308309982,9.92310100244
 12/27  17:00:00,29.157307669,0.517568440237,0.243509806207,0.0,7.18559832057,18.5321311015,16.1390192223,4.57539038962,11.5636288326
 12/27  18:00:00,37.4704195242,0.254629639829,0.163304192512,0.0,8.38069375907,23.3147919321,20.5597747241,5.30495827353,15.2548164506
 12/27  19:00:00,39.5378732306,0.270938379382,0.147079025571,0.0,10.6415932552,23.1212625696,23.7773741567,5.85669998199,17.9206741747
 12/27  20:00:00,38.6099633255,0.359069739436,0.100315738695,0.0,12.3080778603,20.4854999863,25.9648515647,8.86444130517,17.1004102596
 12/27  21:00:00,38.2264925613,0.457839476131,0.0581961309568,0.0,12.456681583,19.8967753704,27.8865824309,12.2216340228,15.6649484081
 12/27  22:00:00,32.8138547009,0.541949925354,0.0249488433451,0.0,9.18739968257,17.702556249,27.8506530385,15.0566283332,12.7940247053
 12/27  23:00:00,25.9879716559,0.67632828541,0.0,0.0,5.91811778209,14.0365255879,30.4968019731,19.343305098,11.1534968751
 12/27  24:00:00,20.2392084982,0.824074199108,0.0,0.0,3.54045821811,10.5176760807,30.0093930027,23.7774796182,6.23191338448
 12/28  01:00:00,16.6890249394,0.977146196016,0.0,0.0,2.55330491699,7.80157382632,30.4210625708,28.4937136698,1.92734890105
 12/28  02:00:00,16.2132126516,1.09005852417,0.0,0.0,2.55330491699,7.21284921042,33.1346045444,32.0280983226,1.10650622182
 12/28  03:00:00,16.0194103549,1.19061853544,0.0,0.0,2.55330491699,6.91848690247,35.7423311243,35.2519287471,0.490402377283
 12/28  04:00:00,15.9621333938,1.28052272829,0.0,0.0,2.55330491699,6.7713057485,38.6667932374,38.1763818057,0.490411431742
 12/28  05:00:00,18.1154736363,1.357369523,0.0,0.0,3.82705111198,7.57405300124,41.7528552763,40.6461298418,1.10672543454
 12/28  06:00:00,22.649156179,1.35243960375,0.0,0.0,6.02426329834,9.91545327661,46.2019330433,40.3684600931,5.83347295015
 12/28  07:00:00,27.8971825165,1.2822148612,0.0,0.0,6.51253267309,14.7454349813,57.5916956291,37.9855730179,19.6061226112
 12/28  08:00:00,28.1408993397,1.28529904907,0.0,0.0,6.01364874671,18.163451543,58.9889443333,38.1492710497,20.8396732836
 12/28  09:00:00,24.7011295271,1.46977978537,0.0,0.0,4.35151303671,18.8798367041,55.3105511402,35.2930641986,20.0174869415
 12/28  10:00:00,21.6551583187,1.24744041746,0.0,0.0,3.78894180059,16.6187760998,45.0894568974,27.5385308228,17.5509260746
 12/28  11:00:00,18.5300192069,1.01771962125,0.021208387532,0.0,3.78894180059,13.7021493968,35.952739044,20.0461868812,15.9065521628
 12/28  12:00:00,18.6450504644,0.860074348722,0.1467037637,0.0,3.78894180059,13.8493305508,27.1146846544,14.2913335764,12.823351078
 12/28  13:00:00,18.3130603847,0.72976799446,0.255461256437,0.0,3.69398621738,13.6338449159,21.0124502555,9.83347308932,11.1789771661
 12/28  14:00:00,18.0121414727,0.613676312311,0.348917424484,0.0,3.78894180059,13.2606059349,16.2745252364,6.32882850413,9.94569673224
 12/28  15:00:00,17.7563525382,0.540487329731,0.313498626562,0.0,3.78894180059,13.1134247809,13.4853517222,4.77293542385,8.71241629834
 12/28  16:00:00,19.0405262994,0.512459413061,0.260690851058,0.0,4.71240779196,13.5549682428,14.3647678169,4.41907108464,9.94569673224
 12/28  17:00:00,29.0851010083,0.506791071216,0.182080514509,0.0,7.18559832057,18.5321311015,16.305055348,4.71498470393,11.5900706441
 12/28  18:00:00,37.4455960009,0.22634283975,0.166767469305,0.0,8.38069375907,23.3147919321,19.7539458624,4.46403391657,15.2899119458
 12/28  19:00:00,39.5292920429,0.244208948462,0.16522726881,0.0,10.6415932552,23.1212625696,22.9191975647,4.95717801211,17.9620195526
 12/28  20:00:00,38.5620268057,0.275448120871,0.136000837388,0.0,12.3080778603,20.4854999863,23.198270143,6.05843754628,17.1398325967
 12/28  21:00:00,38.1228711914,0.295515958312,0.116898278897,0.0,12.456681583,19.8967753704,22.4660541304,6.76504870665,15.7010054238
 12/28  22:00:00,32.6678415293,0.337699489097,0.0831861079648,0.0,9.18739968257,17.702556249,21.0399612613,8.21661018324,12.823351078
 12/28  23:00:00,25.7529147885,0.418771057298,0.0225003606859,0.0,5.91811778209,14.0365255879,22.2386796248,11.0597024587,11.1789771661
 12/28  24:00:00,19.9507887137,0.535654414546,0.0,0.0,3.54045821811,10.5176760807,20.8652951937,14.6194397632,6.24585543053
 12/29  01:00:00,16.3636555699,0.651776826559,0.0,0.0,2.55330491699,7.80157382632,19.887910393,17.9567455368,1.93116485612
 12/29  02:00:00,15.8291100475,0.705955920084,0.0,0.0,2.55330491699,7.21284921042,20.5642544338,19.4558451266,1.10840930724
 12/29  03:00:00,15.5758733788,0.747081559367,0.0,0.0,2.55330491699,6.91848690247,21.0872364336,20.5963586715,0.490877762134
 12/29  04:00:00,15.4616863938,0.780075728328,0.0,0.0,2.55330491699,6.7713057485,21.9927564342,21.501869754,0.490886680171
 12/29  05:00:00,17.546918093,0.78881397973,0.0,0.0,3.82705111198,7.57405300124,22.8033996115,21.6947743916,1.10862521997
 12/29  06:00:00,22.034983088,0.738266512788,0.0,0.0,6.02426329834,9.91545327661,25.9738826738,20.1276145594,5.84626811441
 12/29  07:00:00,27.2835110558,0.668543400439,0.0,0.0,6.51253267309,14.7454349813,37.7604371274,18.1098375722,19.6505995552
 12/29  08:00:00,27.5193569967,0.663756706049,0.0,0.0,6.01364874671,18.163451543,38.9552053477,18.0682213538,20.8869839939
 12/29  09:00:00,24.1569455139,0.925595772153,0.0,0.0,4.35151303671,18.8798367041,37.9302174522,17.867312242,20.0629052102
 12/29  10:00:00,21.2715586283,0.862785182545,0.00105554454673,0.0,3.78894180059,16.6187760998,33.6445787825,16.0539117228,17.5906670597
 12/29  11:00:00,18.374762099,0.81859776818,0.0650731326845,0.0,3.78894180059,13.7021493968,30.1270195993,14.1845113072,15.9425082921
 12/29  12:00:00,18.6084837933,0.788026214193,0.182185227113,0.0,3.78894180059,13.8493305508,25.1082688042,12.2560582014,12.8522106029
 12/29  13:00:00,18.3022376701,0.744840686589,0.22956584965,0.0,3.69398621738,13.6338449159,21.8227606915,10.6187088562,11.2040518353
 12/29  14:00:00,18.0824009678,0.719050603277,0.313802628569,0.0,3.78894180059,13.2606059349,19.41966648,9.45173372042,9.9679327596
 12/29  15:00:00,17.8919372204,0.698126157446,0.291444481092,0.0,3.78894180059,13.1134247809,17.8559488952,9.12413521133,8.73181368391
 12/29  16:00:00,19.1896732584,0.685582741448,0.236714481706,0.0,4.71240779196,13.5549682428,19.1893318791,9.22139911945,9.9679327596
 12/29  17:00:00,29.2578748023,0.726895774522,0.134749605169,0.0,7.18559832057,18.5321311015,22.8016822604,11.1855907332,11.6160915272
 12/29  18:00:00,37.6192805372,0.465994423792,0.1008004216,0.0,8.38069375907,23.3147919321,27.1200672921,11.7956185379,15.3244487543
 12/29  19:00:00,39.7158050249,0.510151530183,0.0857976690249,0.0,10.6415932552,23.1212625696,31.3220806497,13.3193738981,18.0027067516
 12/29  20:00:00,38.778265581,0.56859190317,0.0590958303971,0.0,12.3080778603,20.4854999863,32.5338389147,15.3552115469,17.1786273678
 12/29  21:00:00,38.3664876643,0.619327404223,0.0367033058291,0.0,12.456681583,19.8967753704,32.8343797854,17.0978913392,15.7364884462
 12/29  22:00:00,32.9698357964,0.718169959038,0.00470990516094,0.0,9.18739968257,17.702556249,33.3651854351,20.5129748322,12.8522106029
 12/29  23:00:00,26.1906912208,0.879047850341,0.0,0.0,5.91811778209,14.0365255879,36.7564715842,25.5524197489,11.2040518353
 12/29  24:00:00,20.4596516757,1.04451737658,0.0,0.0,3.54045821811,10.5176760807,37.0461360792,30.7865605467,6.25957553252
 12/30  01:00:00,16.928310501,1.21643175759,0.0,0.0,2.55330491699,7.80157382632,38.3422056572,36.4072865429,1.93491911422
 12/30  02:00:00,16.4579361904,1.33478206299,0.0,0.0,2.55330491699,7.21284921042,41.4363803922,40.3260989649,1.1102814273
 12/30  03:00:00,16.2826059986,1.45381417914,0.0,0.0,2.55330491699,6.91848690247,44.7577668459,44.2664214491,0.491345396832
 12/30  04:00:00,16.2491850865,1.567574421,0.0,0.0,2.55330491699,6.7713057485,48.5255401092,48.0341859338,0.491354175405
 12/30  05:00:00,18.403515935,1.64541182169,0.0,0.0,3.82705111198,7.57405300124,51.7602454534,50.6497514873,1.11049396618
 12/30  06:00:00,22.9361212069,1.63940463172,0.0,0.0,6.02426329834,9.91545327661,56.2358005711,50.3769473766,5.85885319455
 12/30  07:00:00,28.1908041081,1.57583645279,0.0,0.0,6.51253267309,14.7454349813,67.890555431,48.196211459,19.694343972
 12/30  08:00:00,28.2355144522,1.573443524,0.0,0.0,6.01364874671,17.9699221805,69.1362452216,48.2027298523,20.9335153693
 12/30  09:00:00,23.3069176194,1.5219814463,0.0,0.0,3.66783283761,18.1171033345,66.6698931048,46.5623177875,20.1075753173
 12/30  10:00:00,20.3277766874,1.36647235482,0.0,0.0,3.10526160149,15.8560427302,58.8336966073,41.2039432039,17.6297534034
 12/30  11:00:00,17.2570266797,1.21234905032,0.0,0.0,3.10526160149,12.9394160272,51.7524819876,35.7746098607,15.9778721269
 12/30  12:00:00,17.2814070319,1.08954824864,0.0,0.0,3.10526160149,13.0865971812,44.4873735458,31.6067788124,12.8805947334
 12/30  13:00:00,16.9961589628,0.95148133362,0.0,0.0,3.10526160149,12.9394160272,38.3805828094,27.1518693524,11.2287134569
 12/30  14:00:00,16.4471854659,0.844051298708,0.0,0.0,3.10526160149,12.4978725653,33.7201121749,23.7303096753,9.98980249954
 12/30  15:00:00,16.2061255059,0.750172492721,0.0,0.0,3.10526160149,12.3506914113,29.6811119332,20.930220391,8.75089154215
 12/30  16:00:00,17.5301664938,0.709204027307,0.0,0.0,4.02872759285,12.7922348732,29.7615432157,19.7717407161,9.98980249954
 12/30  17:00:00,27.658633534,0.708817680072,0.0,0.0,6.50191812146,17.7693977319,31.4683572348,19.8266734588,11.6416837761
 12/30  18:00:00,37.544299114,0.685342784612,0.0,0.0,8.38069375907,23.1212625696,34.6658018213,19.3073851731,15.3584166482
 12/30  19:00:00,39.8250991072,0.705243281522,0.0,0.0,10.6415932552,23.1212625696,38.1737166568,20.1309929342,18.0427237226
 12/30  20:00:00,38.9382300785,0.787652231068,0.0,0.0,12.3080778603,20.4854999863,39.9632066664,22.7464235821,17.2167830843
 12/30  21:00:00,38.6020367177,0.891579763551,0.0,0.0,12.456681583,19.8967753704,41.8469338252,26.0755468579,15.7713869674
 12/30  22:00:00,33.2596362887,1.01268035653,0.0,0.0,9.18739968257,17.702556249,42.8761053906,29.9955106571,12.8805947334
 12/30  23:00:00,26.5734847568,1.26184138628,0.0,0.0,5.91811778209,14.0365255879,49.579520935,38.3508074781,11.2287134569
 12/30  24:00:00,20.9232985207,1.50816422159,0.0,0.0,3.54045821811,10.5176760807,52.8215135346,46.5484439072,6.27306962738
 12/31  01:00:00,17.4133974382,1.70151869484,0.0,0.0,2.55330491699,7.80157382632,54.8252999123,52.8866893491,1.93861056319
 12/31  02:00:00,16.9480546679,1.82490054049,0.0,0.0,2.55330491699,7.21284921042,58.014043337,56.9019213095,1.11212202749
 12/31  03:00:00,16.7495444295,1.92075261005,0.0,0.0,2.55330491699,6.91848690247,60.5143502947,60.0225451518,0.49180514288
 12/31  04:00:00,16.6853410167,2.00373035117,0.0,0.0,2.55330491699,6.7713057485,63.255077117,62.763263338,0.491813778986
 12/31  05:00:00,18.807111219,2.04900710572,0.0,0.0,3.82705111198,7.57405300124,65.3471969392,64.2348658194,1.11233111975
 12/31  06:00:00,23.3015805895,2.00486401432,0.0,0.0,6.02426329834,9.91545327661,68.4000862481,62.5288617843,5.8712244638
 12/31  07:00:00,28.5103177208,1.89535006552,0.0,0.0,6.51253267309,14.7454349813,78.3672837618,58.6299408545,19.7373429073
 12/31  08:00:00,28.5218082059,1.85973727764,0.0,0.0,6.01364874671,17.9699221805,78.4025795742,57.4233259444,20.9792536298
 12/31  09:00:00,23.664523312,1.87958713897,0.0,0.0,3.66783283761,18.1171033345,78.0061178286,57.8546337944,20.1514840343
 12/31  10:00:00,20.7382337238,1.77692939126,0.0,0.0,3.10526160149,15.8560427302,71.3079664512,53.6397929205,17.6681735307
 12/31  11:00:00,17.5904441857,1.54576655626,0.0,0.0,3.10526160149,12.9394160272,61.4969292277,45.4842960332,16.0126331945
 12/31  12:00:00,17.5840841861,1.39222540289,0.0,0.0,3.10526160149,13.0865971812,52.8714844345,39.9629893705,12.908495064
 12/31  13:00:00,17.3080713271,1.26339369789,0.0,0.0,3.10526160149,12.9394160272,47.0183999545,35.7654452268,11.2529547277
 12/31  14:00:00,16.8173309376,1.2141967704,0.0,0.0,3.10526160149,12.4978725653,44.3898437987,34.3785443231,10.0112994755
 12/31  15:00:00,16.6432543265,1.18730131328,0.0,0.0,3.10526160149,12.3506914113,42.498570449,33.7289262257,8.76964422334
 12/31  16:00:00,17.9822270156,1.16126454904,0.0,0.0,4.02872759285,12.7922348732,43.1415872881,33.1302878126,10.0112994755
 12/31  17:00:00,27.1628701292,1.10588760861,0.0,0.0,6.50191812146,17.7693977319,43.3752930998,31.708453288,11.6668398118
 12/31  18:00:00,37.8147773835,0.955821054116,0.0,0.0,8.38069375907,23.1212625696,42.6150438541,27.2232382857,15.3918055684
 12/31  19:00:00,39.9626956278,0.842839802186,0.0,0.0,10.6415932552,23.1212625696,41.9089473028,23.826888688,18.0820586148
 12/31  20:00:00,38.9948918955,0.844314048048,0.0,0.0,12.3080778603,20.4854999863,41.1613862618,23.9070978152,17.2542884467
 12/31  21:00:00,38.562829771,0.852372816828,0.0,0.0,12.456681583,19.8967753704,39.9593243815,24.1536337291,15.8056906524
 12/31  22:00:00,33.125812466,0.878856533842,0.0,0.0,9.18739968257,17.702556249,37.8444806139,24.9359855499,12.908495064
 12/31  23:00:00,26.286440319,0.97479694853,0.0,0.0,5.91811778209,14.0365255879,39.0471496021,27.7941948744,11.2529547277
 12/31  24:00:00,20.5056922088,1.09055790963,0.0,0.0,3.54045821811,10.5176760807,37.5475407259,31.2612070069,6.28633371895
